Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,30,346.0,59.0,1.1,12.7,150.0,410.27,342.27
2018,1,11,15,45,261.5,51.0,1.05,12.35,113.5,321.83,269.99
2018,1,11,16,0,177.0,43.0,1.0,12.0,77.0,236.34,197.61
2018,1,11,16,15,88.5,30.5,0.95,11.85,47.5,123.31,100.68
2018,1,11,16,30,0.0,18.0,0.9,11.7,18.0,14.83,6.5
2018,1,11,16,45,0.0,10.0,0.9,11.55,10.0,8.22,0.0
2018,1,11,17,0,0.0,2.0,0.9,11.4,2.0,1.71,0.0
2018,1,11,17,15,0.0,1.0,0.9,11.35,1.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,12,7,15,14.5,1.0,1.95,9.35,1.0,0.0,0.0
2018,1,12,7,30,29.0,2.0,1.9,9.7,2.0,1.71,0.0
2018,1,12,7,45,170.0,11.5,1.85,10.0,23.5,9.82,0.0
2018,1,12,8,0,311.0,21.0,1.8,10.3,45.0,17.22,6.93
2018,1,12,8,15,388.5,29.5,1.85,10.5,78.5,24.01,15.26
2018,1,12,8,30,466.0,38.0,1.9,10.7,112.0,40.42,22.45
2018,1,12,8,45,592.5,41.0,1.95,10.95,163.0,87.7,46.36
2018,1,12,9,0,719.0,44.0,2.0,11.2,214.0,147.75,88.5
2018,1,12,9,15,754.5,47.5,1.95,11.45,253.0,204.43,137.47
2018,1,12,9,30,790.0,51.0,1.9,11.7,292.0,264.65,191.93
2018,1,12,9,45,813.0,53.5,1.9,11.9,326.5,323.07,245.74
2018,1,12,10,0,836.0,56.0,1.9,12.1,361.0,382.23,299.31
2018,1,12,10,15,853.5,57.5,1.85,12.45,390.5,439.1,349.44
2018,1,12,10,30,871.0,59.0,1.8,12.8,420.0,496.15,398.01
2018,1,12,10,45,883.5,60.0,1.75,13.1,443.5,549.85,442.39
2018,1,12,11,0,896.0,61.0,1.7,13.4,467.0,602.65,484.54
2018,1,12,11,15,903.5,62.0,1.65,13.6,483.5,651.13,522.24
2018,1,12,11,30,911.0,63.0,1.6,13.8,500.0,697.75,557.43
2018,1,12,11,45,914.5,64.0,1.6,14.05,509.5,739.43,586.51
2018,1,12,12,0,918.0,65.0,1.6,14.3,519.0,778.53,613.37
2018,1,12,12,15,918.0,65.0,1.65,14.4,520.5,810.88,636.12
2018,1,12,12,30,918.0,65.0,1.7,14.5,522.0,840.05,656.67
2018,1,12,12,45,914.5,65.5,1.7,14.65,516.0,863.65,672.68
2018,1,12,13,0,911.0,66.0,1.7,14.8,510.0,883.73,686.35
2018,1,12,13,15,905.0,65.5,1.7,14.8,497.0,896.72,695.62
2018,1,12,13,30,899.0,65.0,1.7,14.8,484.0,906.03,702.54
2018,1,12,13,45,890.0,64.0,1.75,14.8,463.5,908.25,705.38
2018,1,12,14,0,881.0,63.0,1.8,14.8,443.0,906.79,705.85
2018,1,12,14,15,866.5,61.5,1.75,14.7,416.0,895.97,698.99
2018,1,12,14,30,852.0,60.0,1.7,14.6,389.0,881.69,689.8
2018,1,12,14,45,831.0,58.0,1.7,14.5,356.5,867.14,680.94
2018,1,12,15,0,810.0,56.0,1.7,14.4,324.0,839.6,662.61
2018,1,12,15,15,778.5,53.0,1.7,14.4,286.5,798.42,633.76
2018,1,12,15,30,747.0,50.0,1.7,14.4,249.0,755.0,602.33
2018,1,12,15,45,699.0,46.5,1.7,13.6,208.5,694.88,558.7
2018,1,12,16,0,651.0,43.0,1.7,12.8,168.0,633.88,511.93
2018,1,12,16,15,573.0,37.5,1.8,12.4,128.0,545.98,441.21
2018,1,12,16,30,495.0,32.0,1.9,12.0,88.0,459.48,364.44
2018,1,12,16,45,335.5,23.5,1.95,11.6,54.0,317.41,190.92
2018,1,12,17,0,176.0,15.0,2.0,11.2,20.0,136.16,0.0
2018,1,12,17,15,88.0,7.5,2.0,10.95,10.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,13,7,15,17.0,2.0,1.25,8.15,2.0,0.0,0.0
2018,1,13,7,30,34.0,4.0,1.3,8.7,4.0,3.41,0.0
2018,1,13,7,45,85.5,16.5,1.3,9.25,22.0,14.08,0.0
2018,1,13,8,0,137.0,29.0,1.3,9.8,40.0,22.38,10.94
2018,1,13,8,15,211.5,41.5,1.3,10.2,70.0,31.79,22.09
2018,1,13,8,30,286.0,54.0,1.3,10.6,100.0,47.22,31.03
2018,1,13,8,45,327.0,65.5,1.3,11.05,132.0,81.59,51.64
2018,1,13,9,0,368.0,77.0,1.3,11.5,164.0,121.05,81.51
2018,1,13,9,15,397.5,87.0,1.25,11.9,196.0,161.85,116.0
2018,1,13,9,30,427.0,97.0,1.2,12.3,228.0,206.04,154.63
2018,1,13,9,45,455.5,105.5,1.15,12.75,259.5,251.74,194.7
2018,1,13,10,0,484.0,114.0,1.1,13.2,291.0,300.27,236.57
2018,1,13,10,15,513.0,118.5,1.1,13.6,319.5,347.76,276.94
2018,1,13,10,30,542.0,123.0,1.1,14.0,348.0,397.45,318.11
2018,1,13,10,45,575.0,122.0,1.05,14.45,372.5,451.29,361.13
2018,1,13,11,0,608.0,121.0,1.0,14.9,397.0,502.02,400.61
2018,1,13,11,15,518.5,145.5,1.0,15.25,387.0,496.18,396.0
2018,1,13,11,30,429.0,170.0,1.0,15.6,377.0,487.59,388.85
2018,1,13,11,45,475.0,165.0,1.05,15.95,398.0,537.05,427.21
2018,1,13,12,0,521.0,160.0,1.1,16.3,419.0,588.16,465.71
2018,1,13,12,15,607.5,137.0,1.1,16.45,440.0,660.2,519.5
2018,1,13,12,30,694.0,114.0,1.1,16.6,461.0,727.76,567.54
2018,1,13,12,45,702.5,111.0,1.1,16.75,459.0,753.22,584.51
2018,1,13,13,0,711.0,108.0,1.1,16.9,457.0,776.26,600.28
2018,1,13,13,15,683.5,111.5,1.1,16.85,439.5,772.67,598.02
2018,1,13,13,30,656.0,115.0,1.1,16.8,422.0,765.27,593.54
2018,1,13,13,45,711.5,96.5,1.1,16.75,416.5,803.27,620.95
2018,1,13,14,0,767.0,78.0,1.1,16.7,411.0,832.54,641.64
2018,1,13,14,15,788.5,70.0,1.1,16.45,394.5,846.42,652.34
2018,1,13,14,30,810.0,62.0,1.1,16.2,378.0,856.61,660.75
2018,1,13,14,45,728.0,68.0,1.05,16.0,334.0,787.18,613.04
2018,1,13,15,0,646.0,74.0,1.0,15.8,290.0,722.32,568.42
2018,1,13,15,15,613.5,69.0,1.0,15.8,255.0,679.98,539.0
2018,1,13,15,30,581.0,64.0,1.0,15.8,220.0,636.06,507.11
2018,1,13,15,45,515.0,59.5,0.9,14.85,181.5,562.81,452.7
2018,1,13,16,0,449.0,55.0,0.8,13.9,143.0,490.1,396.55
2018,1,13,16,15,368.5,46.5,0.8,13.45,107.0,402.41,325.99
2018,1,13,16,30,288.0,38.0,0.8,13.0,71.0,317.99,253.08
2018,1,13,16,45,210.0,26.5,0.85,12.55,45.0,230.01,145.99
2018,1,13,17,0,132.0,15.0,0.9,12.1,19.0,105.55,0.0
2018,1,13,17,15,66.0,7.5,0.9,11.95,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,14,7,15,19.5,2.5,3.05,8.3,2.5,0.0,0.0
2018,1,14,7,30,39.0,5.0,3.0,8.5,5.0,4.27,0.0
2018,1,14,7,45,49.0,15.0,2.95,8.7,17.5,12.8,0.0
2018,1,14,8,0,59.0,25.0,2.9,8.9,30.0,19.67,9.14
2018,1,14,8,15,61.5,42.5,2.85,9.2,50.0,33.2,23.42
2018,1,14,8,30,64.0,60.0,2.8,9.5,70.0,47.67,34.46
2018,1,14,8,45,89.0,76.5,2.75,9.85,95.0,69.09,50.55
2018,1,14,9,0,114.0,93.0,2.7,10.2,120.0,94.02,70.47
2018,1,14,9,15,195.5,104.0,2.7,10.55,160.0,131.71,99.75
2018,1,14,9,30,277.0,115.0,2.7,10.9,200.0,177.7,137.36
2018,1,14,9,45,255.5,127.5,2.75,11.3,213.0,201.43,159.99
2018,1,14,10,0,234.0,140.0,2.8,11.7,226.0,222.65,179.84
2018,1,14,10,15,208.5,160.0,2.75,11.95,241.0,239.95,195.73
2018,1,14,10,30,183.0,180.0,2.7,12.2,256.0,260.55,213.53
2018,1,14,10,45,223.0,185.5,2.7,12.4,283.5,299.57,246.22
2018,1,14,11,0,263.0,191.0,2.7,12.6,311.0,352.63,289.86
2018,1,14,11,15,319.0,190.0,2.7,12.75,341.0,402.95,331.19
2018,1,14,11,30,375.0,189.0,2.7,12.9,371.0,457.26,375.29
2018,1,14,11,45,363.0,195.0,2.7,13.05,373.5,473.95,388.33
2018,1,14,12,0,351.0,201.0,2.7,13.2,376.0,488.79,399.89
2018,1,14,12,15,276.0,208.5,2.65,13.3,346.5,453.93,371.22
2018,1,14,12,30,201.0,216.0,2.6,13.4,317.0,396.92,325.06
2018,1,14,12,45,139.0,213.5,2.55,13.5,283.0,350.36,286.82
2018,1,14,13,0,77.0,211.0,2.5,13.6,249.0,282.74,231.08
2018,1,14,13,15,56.5,184.0,2.5,13.6,211.5,236.12,193.24
2018,1,14,13,30,36.0,157.0,2.5,13.6,174.0,188.73,154.11
2018,1,14,13,45,40.0,160.0,2.5,13.6,178.0,198.82,162.89
2018,1,14,14,0,44.0,163.0,2.5,13.6,182.0,209.65,172.17
2018,1,14,14,15,71.5,156.5,2.55,13.4,185.5,230.62,191.0
2018,1,14,14,30,99.0,150.0,2.6,13.2,189.0,270.28,224.96
2018,1,14,14,45,142.0,137.5,2.65,13.05,188.0,296.89,248.82
2018,1,14,15,0,185.0,125.0,2.7,12.9,187.0,341.53,286.96
2018,1,14,15,15,173.0,115.5,2.7,12.9,168.5,301.32,254.03
2018,1,14,15,30,161.0,106.0,2.7,12.9,150.0,280.61,236.65
2018,1,14,15,45,132.0,91.0,2.55,12.3,123.0,236.65,199.33
2018,1,14,16,0,103.0,76.0,2.4,11.7,96.0,193.54,161.93
2018,1,14,16,15,82.5,59.5,2.25,11.45,73.0,155.52,128.1
2018,1,14,16,30,62.0,43.0,2.1,11.2,50.0,117.7,93.44
2018,1,14,16,45,48.0,28.0,1.95,10.95,32.0,84.61,54.14
2018,1,14,17,0,34.0,13.0,1.8,10.7,14.0,35.05,0.0
2018,1,14,17,15,17.0,6.5,1.75,10.5,7.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,15,7,15,16.5,2.5,2.7,8.85,2.5,0.0,0.0
2018,1,15,7,30,33.0,5.0,2.8,9.0,5.0,4.27,0.0
2018,1,15,7,45,88.5,17.0,2.9,9.15,23.0,14.51,0.0
2018,1,15,8,0,144.0,29.0,3.0,9.3,41.0,22.39,11.37
2018,1,15,8,15,190.5,43.0,2.95,9.55,68.5,32.82,23.08
2018,1,15,8,30,237.0,57.0,2.9,9.8,96.0,47.56,32.52
2018,1,15,8,45,314.0,66.5,2.9,10.1,133.0,80.26,51.42
2018,1,15,9,0,391.0,76.0,2.9,10.4,170.0,122.33,82.07
2018,1,15,9,15,506.0,73.5,2.9,10.65,216.5,173.85,122.5
2018,1,15,9,30,621.0,71.0,2.9,10.9,263.0,235.64,174.36
2018,1,15,9,45,456.0,107.0,2.85,11.2,257.0,252.14,197.28
2018,1,15,10,0,291.0,143.0,2.8,11.5,251.0,246.61,198.77
2018,1,15,10,15,333.0,148.0,2.8,11.6,281.0,288.97,235.4
2018,1,15,10,30,375.0,153.0,2.8,11.7,311.0,344.09,281.95
2018,1,15,10,45,261.5,177.5,2.75,11.85,290.5,321.18,264.19
2018,1,15,11,0,148.0,202.0,2.7,12.0,270.0,285.61,234.84
2018,1,15,11,15,115.5,207.5,2.7,12.05,261.5,280.5,230.6
2018,1,15,11,30,83.0,213.0,2.7,12.1,253.0,260.09,213.52
2018,1,15,11,45,89.5,218.5,2.65,12.15,262.5,276.09,226.79
2018,1,15,12,0,96.0,224.0,2.6,12.2,272.0,292.67,240.37
2018,1,15,12,15,61.0,208.5,2.55,12.2,239.0,252.95,207.27
2018,1,15,12,30,26.0,193.0,2.5,12.2,206.0,196.06,159.82
2018,1,15,12,45,17.5,178.5,2.5,12.25,187.0,175.63,142.88
2018,1,15,13,0,9.0,164.0,2.5,12.3,168.0,154.72,125.34
2018,1,15,13,15,10.5,146.0,2.45,12.3,151.0,138.74,112.26
2018,1,15,13,30,12.0,128.0,2.4,12.3,134.0,122.88,99.23
2018,1,15,13,45,14.5,118.0,2.4,12.3,124.5,116.02,93.76
2018,1,15,14,0,17.0,108.0,2.4,12.3,115.0,109.16,88.27
2018,1,15,14,15,31.0,110.0,2.35,12.25,122.5,135.57,111.33
2018,1,15,14,30,45.0,112.0,2.3,12.2,130.0,152.78,126.56
2018,1,15,14,45,23.5,91.5,2.2,12.2,101.0,110.37,90.01
2018,1,15,15,0,2.0,71.0,2.1,12.2,72.0,61.3,47.34
2018,1,15,15,15,34.5,86.0,2.1,12.2,95.5,117.85,97.18
2018,1,15,15,30,67.0,101.0,2.1,12.2,119.0,172.5,144.37
2018,1,15,15,45,79.5,89.0,1.9,11.85,107.5,187.37,156.85
2018,1,15,16,0,92.0,77.0,1.7,11.5,96.0,185.31,154.75
2018,1,15,16,15,72.5,61.0,1.6,11.3,73.5,149.39,122.73
2018,1,15,16,30,53.0,45.0,1.5,11.1,51.0,113.94,90.34
2018,1,15,16,45,38.5,29.0,1.4,10.95,32.5,79.67,52.66
2018,1,15,17,0,24.0,13.0,1.3,10.8,14.0,28.05,0.0
2018,1,15,17,15,12.0,6.5,1.3,10.8,7.0,5.55,0.0
2018,1,15,17,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,16,7,15,1.5,1.0,1.1,9.45,1.0,0.0,0.0
2018,1,16,7,30,3.0,2.0,1.0,9.7,2.0,1.71,0.0
2018,1,16,7,45,1.5,9.0,0.9,9.9,9.0,7.68,0.0
2018,1,16,8,0,0.0,16.0,0.8,10.1,16.0,13.18,4.51
2018,1,16,8,15,0.0,25.0,0.8,10.3,25.0,20.63,12.46
2018,1,16,8,30,0.0,34.0,0.8,10.5,34.0,28.09,18.48
2018,1,16,8,45,0.0,39.5,0.8,10.7,39.5,32.65,22.65
2018,1,16,9,0,0.0,45.0,0.8,10.9,45.0,37.21,26.73
2018,1,16,9,15,1.0,54.5,0.85,11.1,55.0,45.32,33.74
2018,1,16,9,30,2.0,64.0,0.9,11.3,65.0,53.56,40.8
2018,1,16,9,45,10.0,91.0,0.9,11.5,95.0,79.0,62.35
2018,1,16,10,0,18.0,118.0,0.9,11.7,125.0,106.03,85.06
2018,1,16,10,15,28.5,133.5,1.0,11.85,145.0,130.05,105.11
2018,1,16,10,30,39.0,149.0,1.1,12.0,165.0,152.21,123.56
2018,1,16,10,45,45.5,151.5,1.15,12.15,171.5,161.1,130.95
2018,1,16,11,0,52.0,154.0,1.2,12.3,178.0,170.55,138.87
2018,1,16,11,15,31.5,141.0,1.15,12.35,155.5,148.04,119.91
2018,1,16,11,30,11.0,128.0,1.1,12.4,133.0,116.62,93.35
2018,1,16,11,45,13.0,145.0,1.0,12.5,151.5,134.55,108.28
2018,1,16,12,0,15.0,162.0,0.9,12.6,170.0,153.21,123.57
2018,1,16,12,15,29.0,167.0,0.85,12.7,182.0,181.65,147.19
2018,1,16,12,30,43.0,172.0,0.8,12.8,194.0,200.85,163.11
2018,1,16,12,45,88.5,196.0,0.8,12.85,240.5,269.45,219.69
2018,1,16,13,0,134.0,220.0,0.8,12.9,287.0,360.1,291.85
2018,1,16,13,15,93.0,199.5,0.8,12.95,245.5,286.66,232.84
2018,1,16,13,30,52.0,179.0,0.8,13.0,204.0,228.93,186.06
2018,1,16,13,45,49.5,174.0,0.8,13.05,197.0,224.09,182.62
2018,1,16,14,0,47.0,169.0,0.8,13.1,190.0,219.27,178.9
2018,1,16,14,15,28.5,139.5,0.75,12.95,152.0,168.35,137.05
2018,1,16,14,30,10.0,110.0,0.7,12.8,114.0,106.8,85.64
2018,1,16,14,45,36.5,96.0,0.65,12.7,109.0,127.5,104.6
2018,1,16,15,0,63.0,82.0,0.6,12.6,104.0,151.67,126.03
2018,1,16,15,15,46.0,86.0,0.6,12.6,101.0,127.94,105.46
2018,1,16,15,30,29.0,90.0,0.6,12.6,98.0,121.87,99.64
2018,1,16,15,45,25.5,74.5,0.55,12.05,81.0,101.42,82.29
2018,1,16,16,0,22.0,59.0,0.5,11.5,64.0,80.7,64.43
2018,1,16,16,15,15.0,46.0,0.5,11.3,49.0,60.65,46.64
2018,1,16,16,30,8.0,33.0,0.5,11.1,34.0,35.11,24.08
2018,1,16,16,45,4.5,21.5,0.55,10.9,22.0,21.12,10.25
2018,1,16,17,0,1.0,10.0,0.6,10.7,10.0,9.24,0.0
2018,1,16,17,15,0.5,5.0,0.65,10.65,5.0,4.6,0.0
2018,1,16,17,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,17,7,15,6.5,1.5,1.7,8.6,1.5,0.0,0.0
2018,1,17,7,30,13.0,3.0,1.7,9.0,3.0,2.56,0.0
2018,1,17,7,45,13.0,16.0,1.65,9.45,16.5,13.66,0.0
2018,1,17,8,0,13.0,29.0,1.6,9.9,30.0,23.19,12.4
2018,1,17,8,15,29.0,45.5,1.7,10.2,49.5,35.65,25.59
2018,1,17,8,30,45.0,62.0,1.8,10.5,69.0,48.89,35.77
2018,1,17,8,45,64.0,78.5,1.85,10.85,92.0,67.74,50.27
2018,1,17,9,0,83.0,95.0,1.9,11.2,115.0,90.58,68.68
2018,1,17,9,15,71.5,104.0,1.95,11.6,123.5,101.32,78.61
2018,1,17,9,30,60.0,113.0,2.0,12.0,132.0,111.7,88.27
2018,1,17,9,45,43.0,125.0,2.1,12.35,139.5,121.53,97.35
2018,1,17,10,0,26.0,137.0,2.2,12.7,147.0,129.55,104.48
2018,1,17,10,15,122.0,154.5,2.2,12.95,206.0,196.36,159.52
2018,1,17,10,30,218.0,172.0,2.2,13.2,265.0,276.78,225.64
2018,1,17,10,45,247.0,183.5,2.2,13.45,294.0,318.68,260.03
2018,1,17,11,0,276.0,195.0,2.2,13.7,323.0,363.29,296.29
2018,1,17,11,15,347.5,189.5,2.15,13.8,356.5,419.54,342.02
2018,1,17,11,30,419.0,184.0,2.1,13.9,390.0,494.17,401.13
2018,1,17,11,45,476.5,174.0,2.05,14.0,412.5,546.99,442.54
2018,1,17,12,0,534.0,164.0,2.0,14.1,435.0,602.05,485.17
2018,1,17,12,15,466.5,180.5,1.95,14.05,418.0,589.04,474.09
2018,1,17,12,30,399.0,197.0,1.9,14.0,401.0,553.31,446.48
2018,1,17,12,45,334.5,206.0,1.85,13.95,376.0,523.83,423.25
2018,1,17,13,0,270.0,215.0,1.8,13.9,351.0,490.33,396.56
2018,1,17,13,15,256.5,210.5,1.8,13.85,337.0,482.43,391.04
2018,1,17,13,30,243.0,206.0,1.8,13.8,323.0,473.02,384.15
2018,1,17,13,45,264.5,195.5,1.75,13.7,318.0,486.74,396.06
2018,1,17,14,0,286.0,185.0,1.7,13.6,313.0,499.57,407.16
2018,1,17,14,15,278.0,174.0,1.65,13.45,292.5,483.23,395.16
2018,1,17,14,30,270.0,163.0,1.6,13.3,272.0,465.58,382.26
2018,1,17,14,45,212.0,153.5,1.6,13.2,235.0,402.69,332.39
2018,1,17,15,0,154.0,144.0,1.6,13.1,198.0,320.87,266.66
2018,1,17,15,15,148.5,127.5,1.6,13.1,174.5,296.28,247.44
2018,1,17,15,30,143.0,111.0,1.6,13.1,151.0,271.09,226.99
2018,1,17,15,45,127.0,95.5,1.65,12.55,127.0,237.94,199.55
2018,1,17,16,0,111.0,80.0,1.7,12.0,103.0,205.0,171.48
2018,1,17,16,15,90.0,63.0,1.75,11.75,79.0,165.47,136.77
2018,1,17,16,30,69.0,46.0,1.8,11.5,55.0,126.08,101.29
2018,1,17,16,45,44.0,30.0,1.9,11.25,35.0,85.41,60.3
2018,1,17,17,0,19.0,14.0,2.0,11.0,15.0,33.76,0.0
2018,1,17,17,15,9.5,7.0,2.05,10.85,7.5,12.37,0.0
2018,1,17,17,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,0.95,11.2,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,1.0,11.2,1.0,0.85,0.0
2018,1,18,7,45,0.0,6.0,1.05,11.2,6.0,5.12,0.0
2018,1,18,8,0,0.0,11.0,1.1,11.2,11.0,9.04,1.45
2018,1,18,8,15,0.0,16.0,1.15,11.25,16.0,13.16,5.89
2018,1,18,8,30,0.0,21.0,1.2,11.3,21.0,17.29,9.18
2018,1,18,8,45,0.0,28.0,1.3,11.35,28.0,23.08,14.34
2018,1,18,9,0,0.0,35.0,1.4,11.4,35.0,28.89,19.46
2018,1,18,9,15,0.0,34.5,1.5,11.45,34.5,28.47,19.13
2018,1,18,9,30,0.0,34.0,1.6,11.5,34.0,28.06,18.77
2018,1,18,9,45,0.0,30.0,1.7,11.6,30.0,24.75,15.87
2018,1,18,10,0,0.0,26.0,1.8,11.7,26.0,21.44,12.97
2018,1,18,10,15,0.0,23.5,1.9,11.75,23.5,19.38,11.15
2018,1,18,10,30,0.0,21.0,2.0,11.8,21.0,17.32,9.34
2018,1,18,10,45,0.0,21.5,2.05,11.85,21.5,17.74,9.68
2018,1,18,11,0,0.0,22.0,2.1,11.9,22.0,18.16,10.02
2018,1,18,11,15,0.0,35.5,2.2,11.95,35.5,29.35,19.61
2018,1,18,11,30,0.0,49.0,2.3,12.0,49.0,40.57,29.17
2018,1,18,11,45,0.0,70.0,2.35,12.05,70.0,58.07,44.04
2018,1,18,12,0,0.0,91.0,2.4,12.1,91.0,75.85,59.05
2018,1,18,12,15,0.0,77.0,2.4,12.05,77.0,63.93,48.94
2018,1,18,12,30,0.0,63.0,2.4,12.0,63.0,52.24,39.04
2018,1,18,12,45,0.0,88.0,2.45,11.95,88.0,73.21,56.86
2018,1,18,13,0,0.0,113.0,2.5,11.9,113.0,96.28,76.36
2018,1,18,13,15,4.5,116.5,2.5,11.8,118.5,103.93,83.07
2018,1,18,13,30,9.0,120.0,2.5,11.7,124.0,111.93,90.13
2018,1,18,13,45,5.0,101.0,2.5,11.55,103.0,90.43,71.93
2018,1,18,14,0,1.0,82.0,2.5,11.4,82.0,69.11,53.78
2018,1,18,14,15,37.0,101.5,2.5,11.3,116.5,131.14,108.32
2018,1,18,14,30,73.0,121.0,2.5,11.2,151.0,206.42,173.08
2018,1,18,14,45,48.5,107.5,2.55,11.05,126.5,152.1,126.74
2018,1,18,15,0,24.0,94.0,2.6,10.9,102.0,115.15,94.66
2018,1,18,15,15,34.5,89.0,2.6,10.9,99.5,120.89,100.19
2018,1,18,15,30,45.0,84.0,2.6,10.9,97.0,126.77,105.64
2018,1,18,15,45,22.5,61.5,2.65,10.5,68.0,80.0,64.64
2018,1,18,16,0,0.0,39.0,2.7,10.1,39.0,32.22,22.31
2018,1,18,16,15,0.0,29.5,2.7,9.95,29.5,24.34,15.32
2018,1,18,16,30,0.0,20.0,2.7,9.8,20.0,16.47,8.29
2018,1,18,16,45,9.0,13.5,2.65,9.65,14.0,18.14,8.82
2018,1,18,17,0,18.0,7.0,2.6,9.5,8.0,26.26,0.0
2018,1,18,17,15,9.0,3.5,2.6,9.4,4.0,9.06,0.0
2018,1,18,17,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,19,7,15,5.0,2.0,1.85,6.3,2.0,0.0,0.0
2018,1,19,7,30,10.0,4.0,1.8,6.7,4.0,3.41,0.0
2018,1,19,7,45,85.5,18.0,1.75,7.15,25.0,14.0,0.0
2018,1,19,8,0,161.0,32.0,1.7,7.6,46.0,24.68,14.17
2018,1,19,8,15,274.5,43.5,1.75,7.85,83.5,33.46,24.0
2018,1,19,8,30,388.0,55.0,1.8,8.1,121.0,49.0,33.79
2018,1,19,8,45,482.0,60.0,1.8,8.3,164.5,88.13,52.62
2018,1,19,9,0,576.0,65.0,1.8,8.5,208.0,138.93,88.43
2018,1,19,9,15,646.5,67.0,1.8,8.7,252.5,193.61,133.72
2018,1,19,9,30,717.0,69.0,1.8,8.9,297.0,256.17,188.49
2018,1,19,9,45,708.0,77.5,1.8,9.1,324.0,307.13,236.8
2018,1,19,10,0,699.0,86.0,1.8,9.3,351.0,356.26,282.56
2018,1,19,10,15,757.5,82.0,1.8,9.45,390.0,420.23,338.17
2018,1,19,10,30,816.0,78.0,1.8,9.6,429.0,488.46,395.95
2018,1,19,10,45,727.5,100.5,1.8,9.75,426.0,510.06,415.75
2018,1,19,11,0,639.0,123.0,1.8,9.9,423.0,520.7,425.7
2018,1,19,11,15,580.0,138.0,1.85,9.95,417.5,532.26,435.96
2018,1,19,11,30,521.0,153.0,1.9,10.0,412.0,531.22,435.83
2018,1,19,11,45,544.0,145.5,1.95,10.1,421.0,565.08,463.5
2018,1,19,12,0,567.0,138.0,2.0,10.2,430.0,606.61,496.25
2018,1,19,12,15,489.5,145.0,2.05,10.2,397.5,568.23,466.52
2018,1,19,12,30,412.0,152.0,2.1,10.2,365.0,531.33,437.71
2018,1,19,12,45,434.0,166.5,2.2,10.2,389.0,581.56,477.67
2018,1,19,13,0,456.0,181.0,2.3,10.2,413.0,631.26,516.28
2018,1,19,13,15,399.5,171.5,2.35,10.15,371.0,582.9,479.04
2018,1,19,13,30,343.0,162.0,2.4,10.1,329.0,508.9,422.33
2018,1,19,13,45,363.0,140.0,2.5,10.0,310.5,529.7,440.81
2018,1,19,14,0,383.0,118.0,2.6,9.9,292.0,526.29,440.27
2018,1,19,14,15,464.5,114.0,2.65,9.8,313.0,601.39,501.01
2018,1,19,14,30,546.0,110.0,2.7,9.7,334.0,684.67,566.32
2018,1,19,14,45,455.5,111.5,2.75,9.6,288.0,593.45,496.0
2018,1,19,15,0,365.0,113.0,2.8,9.5,242.0,511.46,431.54
2018,1,19,15,15,382.0,100.0,2.8,9.5,222.5,507.87,430.25
2018,1,19,15,30,399.0,87.0,2.8,9.5,203.0,501.87,425.62
2018,1,19,15,45,368.5,72.5,2.75,9.0,167.0,449.74,383.25
2018,1,19,16,0,338.0,58.0,2.7,8.5,131.0,396.89,339.03
2018,1,19,16,15,300.5,49.0,2.7,8.2,103.5,347.37,295.69
2018,1,19,16,30,263.0,40.0,2.7,7.9,76.0,299.76,251.36
2018,1,19,16,45,179.5,29.0,2.7,7.55,49.5,216.87,169.28
2018,1,19,17,0,96.0,18.0,2.7,7.2,23.0,118.33,0.0
2018,1,19,17,15,48.0,9.0,2.75,7.2,11.5,40.15,0.0
2018,1,19,17,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,3.1,6.65,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.1,6.25,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,3.1,5.65,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,3.05,5.05,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,3.0,4.95,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,3.05,4.85,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,3.1,4.75,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,3.15,4.65,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,3.2,4.55,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,3.2,4.45,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,3.2,4.4,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,3.2,4.35,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,3.15,4.35,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,1,20,7,15,13.5,3.0,3.1,4.9,3.0,0.0,0.0
2018,1,20,7,30,27.0,6.0,3.1,5.4,6.0,5.12,0.0
2018,1,20,7,45,80.5,19.5,3.15,5.9,25.5,15.32,0.0
2018,1,20,8,0,134.0,33.0,3.2,6.4,45.0,25.68,15.25
2018,1,20,8,15,303.5,41.0,3.2,6.85,87.5,33.38,24.05
2018,1,20,8,30,473.0,49.0,3.2,7.3,130.0,44.34,34.48
2018,1,20,8,45,573.5,51.5,3.2,7.7,176.0,87.09,48.56
2018,1,20,9,0,674.0,54.0,3.2,8.1,222.0,144.19,88.78
2018,1,20,9,15,736.5,54.0,3.2,8.55,266.0,200.71,136.36
2018,1,20,9,30,799.0,54.0,3.2,9.0,310.0,263.97,192.9
2018,1,20,9,45,821.5,57.0,3.25,9.4,346.0,323.86,248.84
2018,1,20,10,0,844.0,60.0,3.3,9.8,382.0,385.22,305.25
2018,1,20,10,15,860.0,62.0,3.3,10.1,412.5,442.7,357.33
2018,1,20,10,30,876.0,64.0,3.3,10.4,443.0,500.73,408.29
2018,1,20,10,45,886.5,65.5,3.3,10.65,467.0,555.06,454.84
2018,1,20,11,0,897.0,67.0,3.3,10.9,491.0,608.33,499.14
2018,1,20,11,15,903.5,68.5,3.35,11.05,508.5,657.76,539.59
2018,1,20,11,30,910.0,70.0,3.4,11.2,526.0,705.27,577.6
2018,1,20,11,45,883.0,77.0,3.4,11.3,526.5,732.91,597.97
2018,1,20,12,0,856.0,84.0,3.4,11.4,527.0,762.5,619.56
2018,1,20,12,15,849.5,87.0,3.45,11.45,528.0,793.01,642.14
2018,1,20,12,30,843.0,90.0,3.5,11.5,529.0,820.15,662.2
2018,1,20,12,45,876.0,81.5,3.5,11.55,534.0,863.67,694.1
2018,1,20,13,0,909.0,73.0,3.5,11.6,539.0,896.04,717.58
2018,1,20,13,15,903.5,72.0,3.5,11.5,525.5,909.68,727.98
2018,1,20,13,30,898.0,71.0,3.5,11.4,512.0,919.59,735.99
2018,1,20,13,45,889.0,70.0,3.5,11.35,492.0,922.56,739.02
2018,1,20,14,0,880.0,69.0,3.5,11.3,472.0,921.79,739.54
2018,1,20,14,15,867.0,67.0,3.5,11.15,445.0,912.28,734.11
2018,1,20,14,30,854.0,65.0,3.5,11.0,418.0,909.25,733.55
2018,1,20,14,45,756.0,72.0,3.45,10.85,366.5,825.61,672.92
2018,1,20,15,0,658.0,79.0,3.4,10.7,315.0,746.47,614.85
2018,1,20,15,15,671.5,69.5,3.4,10.7,288.0,739.5,610.79
2018,1,20,15,30,685.0,60.0,3.4,10.7,261.0,722.57,598.03
2018,1,20,15,45,583.0,60.5,3.2,9.95,214.0,629.09,525.58
2018,1,20,16,0,481.0,61.0,3.0,9.2,167.0,530.13,446.48
2018,1,20,16,15,427.0,51.5,2.95,8.75,130.5,461.14,388.53
2018,1,20,16,30,373.0,42.0,2.9,8.3,94.0,393.81,328.77
2018,1,20,16,45,288.5,32.0,2.85,7.9,63.5,305.76,242.19
2018,1,20,17,0,204.0,22.0,2.8,7.5,33.0,202.7,19.07
2018,1,20,17,15,102.0,11.0,2.75,7.45,16.5,78.54,0.0
2018,1,20,17,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,21,7,15,8.0,2.5,1.3,7.15,2.5,0.0,0.0
2018,1,21,7,30,16.0,5.0,1.3,7.2,5.0,4.27,0.0
2018,1,21,7,45,8.0,14.5,1.35,7.25,14.5,12.06,0.0
2018,1,21,8,0,0.0,24.0,1.4,7.3,24.0,19.77,10.58
2018,1,21,8,15,0.0,38.0,1.45,7.6,38.0,30.85,21.8
2018,1,21,8,30,0.0,52.0,1.5,7.9,52.0,41.89,32.25
2018,1,21,8,45,0.5,68.0,1.55,8.2,68.0,55.05,42.36
2018,1,21,9,0,1.0,84.0,1.6,8.5,84.0,68.6,54.23
2018,1,21,9,15,26.5,105.5,1.7,8.8,114.0,93.11,74.31
2018,1,21,9,30,52.0,127.0,1.8,9.1,144.0,120.92,97.35
2018,1,21,9,45,102.0,145.0,1.9,9.35,182.5,161.34,130.69
2018,1,21,10,0,152.0,163.0,2.0,9.6,221.0,204.98,167.11
2018,1,21,10,15,148.5,173.5,2.1,9.85,234.0,224.56,184.2
2018,1,21,10,30,145.0,184.0,2.2,10.1,247.0,243.7,200.65
2018,1,21,10,45,105.0,190.5,2.3,10.35,237.5,238.85,196.81
2018,1,21,11,0,65.0,197.0,2.4,10.6,228.0,219.95,180.9
2018,1,21,11,15,49.0,194.0,2.45,10.75,218.0,211.37,173.61
2018,1,21,11,30,33.0,191.0,2.5,10.9,208.0,201.08,164.73
2018,1,21,11,45,44.0,201.0,2.55,11.0,224.0,222.43,182.57
2018,1,21,12,0,55.0,211.0,2.6,11.1,240.0,245.02,201.32
2018,1,21,12,15,38.0,200.5,2.7,11.15,220.5,223.85,183.5
2018,1,21,12,30,21.0,190.0,2.8,11.2,201.0,187.53,153.14
2018,1,21,12,45,13.5,173.0,2.85,11.3,180.0,165.44,134.68
2018,1,21,13,0,6.0,156.0,2.9,11.4,159.0,142.95,115.74
2018,1,21,13,15,3.0,121.5,2.9,11.35,123.0,107.16,85.76
2018,1,21,13,30,0.0,87.0,2.9,11.3,87.0,72.42,56.36
2018,1,21,13,45,0.5,90.5,2.9,11.25,90.5,76.24,59.75
2018,1,21,14,0,1.0,94.0,2.9,11.2,94.0,80.26,63.29
2018,1,21,14,15,16.5,113.5,2.85,11.1,120.0,114.57,93.32
2018,1,21,14,30,32.0,133.0,2.8,11.0,146.0,164.82,136.56
2018,1,21,14,45,18.0,101.5,2.75,10.9,108.5,115.94,94.84
2018,1,21,15,0,4.0,70.0,2.7,10.8,71.0,61.73,48.03
2018,1,21,15,15,28.0,83.5,2.7,10.8,91.5,107.36,88.46
2018,1,21,15,30,52.0,97.0,2.7,10.8,112.0,149.86,125.63
2018,1,21,15,45,42.5,89.0,2.7,10.55,100.0,135.09,112.55
2018,1,21,16,0,33.0,81.0,2.7,10.3,88.0,121.82,100.56
2018,1,21,16,15,23.5,65.0,2.75,10.25,69.5,96.19,77.69
2018,1,21,16,30,14.0,49.0,2.8,10.2,51.0,70.54,54.56
2018,1,21,16,45,7.5,33.0,2.9,10.15,34.0,39.71,26.68
2018,1,21,17,0,1.0,17.0,3.0,10.1,17.0,15.01,0.0
2018,1,21,17,15,0.5,8.5,3.05,10.1,8.5,7.59,0.0
2018,1,21,17,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
