Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,17,30,189.0,20.0,4.6,8.4,28.0,143.41,0.0
2018,2,11,17,45,94.5,10.0,4.65,8.3,14.0,8.54,0.0
2018,2,11,18,0,0.0,0.0,4.7,8.2,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.65,8.15,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.45,7.8,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.35,7.6,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.25,7.4,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.15,7.15,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,4.05,6.7,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,4.05,6.55,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,4.1,6.4,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,4.1,6.3,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,4.1,6.25,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,4.1,6.15,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,4.1,6.1,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,4.05,6.1,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,4.0,6.05,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.85,5.55,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.75,5.45,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.7,5.45,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,2,12,6,45,15.0,1.5,3.65,5.6,1.0,0.0,0.0
2018,2,12,7,0,30.0,3.0,3.6,5.7,2.0,0.0,0.0
2018,2,12,7,15,136.5,13.0,3.6,6.1,20.0,11.1,0.0
2018,2,12,7,30,243.0,23.0,3.6,6.5,38.0,19.19,4.03
2018,2,12,7,45,239.0,37.5,3.55,6.9,63.5,28.94,19.52
2018,2,12,8,0,235.0,52.0,3.5,7.3,89.0,39.39,29.8
2018,2,12,8,15,417.0,56.5,3.5,7.8,148.0,44.86,35.16
2018,2,12,8,30,599.0,61.0,3.5,8.3,207.0,49.1,39.21
2018,2,12,8,45,714.0,56.5,3.45,8.8,264.0,99.47,54.99
2018,2,12,9,0,829.0,52.0,3.4,9.3,321.0,162.83,97.3
2018,2,12,9,15,855.5,54.5,3.35,9.7,365.0,225.34,151.08
2018,2,12,9,30,882.0,57.0,3.3,10.1,409.0,290.25,210.42
2018,2,12,9,45,900.0,59.5,3.2,10.45,448.0,354.55,270.02
2018,2,12,10,0,918.0,62.0,3.1,10.8,487.0,419.68,329.2
2018,2,12,10,15,931.0,63.5,3.0,11.05,520.0,482.14,384.68
2018,2,12,10,30,944.0,65.0,2.9,11.3,553.0,544.23,437.89
2018,2,12,10,45,952.5,66.5,2.8,11.55,579.5,603.18,486.73
2018,2,12,11,0,961.0,68.0,2.7,11.8,606.0,660.72,532.7
2018,2,12,11,15,966.0,68.5,2.6,11.95,624.5,713.22,573.52
2018,2,12,11,30,971.0,69.0,2.5,12.1,643.0,763.42,610.48
2018,2,12,11,45,973.5,70.0,2.35,12.25,654.0,809.81,641.91
2018,2,12,12,0,976.0,71.0,2.2,12.4,665.0,853.28,670.63
2018,2,12,12,15,975.0,72.0,2.15,12.5,668.0,890.78,695.72
2018,2,12,12,30,974.0,73.0,2.1,12.6,671.0,924.77,718.22
2018,2,12,12,45,970.5,73.5,2.0,12.65,666.0,952.33,735.72
2018,2,12,13,0,967.0,74.0,1.9,12.7,661.0,976.01,750.51
2018,2,12,13,15,963.0,73.5,1.9,12.7,648.0,994.05,762.95
2018,2,12,13,30,959.0,73.0,1.9,12.7,635.0,1008.04,772.86
2018,2,12,13,45,952.5,72.0,1.85,12.7,614.5,1014.94,777.5
2018,2,12,14,0,946.0,71.0,1.8,12.7,594.0,1017.73,779.6
2018,2,12,14,15,927.0,72.0,1.85,12.6,564.0,1006.93,774.49
2018,2,12,14,30,908.0,73.0,1.9,12.5,534.0,992.19,766.96
2018,2,12,14,45,861.0,77.5,1.9,12.4,492.0,962.11,748.27
2018,2,12,15,0,814.0,82.0,1.9,12.3,450.0,917.64,719.56
2018,2,12,15,15,833.0,72.0,1.9,12.3,420.0,914.53,719.48
2018,2,12,15,30,852.0,62.0,1.9,12.3,390.0,906.84,715.63
2018,2,12,15,45,821.5,59.0,2.0,11.7,345.5,859.15,685.64
2018,2,12,16,0,791.0,56.0,2.1,11.1,301.0,809.41,653.12
2018,2,12,16,15,743.5,52.0,2.15,10.45,253.5,741.99,605.22
2018,2,12,16,30,696.0,48.0,2.2,9.8,206.0,674.31,554.42
2018,2,12,16,45,620.0,42.5,2.3,9.1,159.0,582.29,481.57
2018,2,12,17,0,544.0,37.0,2.4,8.4,112.0,492.65,405.58
2018,2,12,17,15,391.5,28.5,2.4,8.15,71.5,361.92,279.99
2018,2,12,17,30,239.0,20.0,2.4,7.9,31.0,208.71,0.0
2018,2,12,17,45,119.5,10.0,2.4,7.65,15.5,83.38,0.0
2018,2,12,18,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.3,5.35,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.2,4.95,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.05,4.75,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,13,6,45,17.0,1.5,2.0,5.15,1.0,0.0,0.0
2018,2,13,7,0,34.0,3.0,2.0,5.3,2.0,0.0,0.0
2018,2,13,7,15,223.0,14.0,2.05,5.75,27.5,11.95,0.0
2018,2,13,7,30,412.0,25.0,2.1,6.2,53.0,23.23,8.17
2018,2,13,7,45,528.0,31.0,2.15,6.65,96.5,28.18,19.04
2018,2,13,8,0,644.0,37.0,2.2,7.1,140.0,33.38,24.49
2018,2,13,8,15,708.0,42.0,2.2,7.6,189.0,37.55,28.61
2018,2,13,8,30,772.0,47.0,2.2,8.1,238.0,42.96,33.69
2018,2,13,8,45,812.0,50.0,2.25,8.65,285.5,101.32,52.92
2018,2,13,9,0,852.0,53.0,2.3,9.2,333.0,167.36,99.97
2018,2,13,9,15,878.5,55.0,2.3,9.7,377.5,230.99,154.49
2018,2,13,9,30,905.0,57.0,2.3,10.2,422.0,296.98,214.42
2018,2,13,9,45,923.0,58.5,2.3,10.65,461.0,361.82,274.1
2018,2,13,10,0,941.0,60.0,2.3,11.1,500.0,427.4,333.21
2018,2,13,10,15,953.0,62.0,2.2,11.45,533.5,491.29,389.04
2018,2,13,10,30,965.0,64.0,2.1,11.8,567.0,554.68,442.27
2018,2,13,10,45,973.5,64.5,1.95,12.15,593.5,613.77,489.85
2018,2,13,11,0,982.0,65.0,1.8,12.5,620.0,671.36,534.21
2018,2,13,11,15,987.0,66.5,1.7,12.7,639.5,725.98,575.17
2018,2,13,11,30,992.0,68.0,1.6,12.9,659.0,778.29,611.91
2018,2,13,11,45,994.5,68.5,1.45,13.1,670.0,825.05,641.79
2018,2,13,12,0,997.0,69.0,1.3,13.3,681.0,868.81,668.79
2018,2,13,12,15,996.0,69.5,1.25,13.45,683.5,906.49,692.61
2018,2,13,12,30,995.0,70.0,1.2,13.6,686.0,940.57,713.8
2018,2,13,12,45,991.0,70.5,1.1,13.7,680.0,968.27,729.82
2018,2,13,13,0,987.0,71.0,1.0,13.8,674.0,991.97,743.09
2018,2,13,13,15,982.0,70.5,0.95,13.9,660.5,1009.45,753.27
2018,2,13,13,30,977.0,70.0,0.9,14.0,647.0,1022.78,760.91
2018,2,13,13,45,969.0,70.0,0.8,14.05,626.5,1029.69,763.58
2018,2,13,14,0,961.0,70.0,0.7,14.1,606.0,1032.43,763.72
2018,2,13,14,15,949.5,69.0,0.65,14.1,577.5,1026.3,759.74
2018,2,13,14,30,938.0,68.0,0.6,14.1,549.0,1016.12,753.46
2018,2,13,14,45,921.0,67.0,0.55,14.1,513.5,996.68,741.41
2018,2,13,15,0,904.0,66.0,0.5,14.1,478.0,973.61,727.2
2018,2,13,15,15,883.0,63.5,0.5,14.1,437.5,941.24,708.05
2018,2,13,15,30,862.0,61.0,0.5,14.1,397.0,905.88,686.71
2018,2,13,15,45,829.5,58.5,0.55,13.7,352.0,866.9,664.4
2018,2,13,16,0,797.0,56.0,0.6,13.3,307.0,815.82,632.69
2018,2,13,16,15,714.0,55.0,0.8,12.7,253.5,721.35,571.21
2018,2,13,16,30,631.0,54.0,1.0,12.1,200.0,636.17,512.15
2018,2,13,16,45,505.0,48.0,1.15,11.55,148.0,506.64,413.63
2018,2,13,17,0,379.0,42.0,1.3,11.0,96.0,384.23,314.51
2018,2,13,17,15,262.5,30.0,1.4,10.5,60.5,271.35,210.48
2018,2,13,17,30,146.0,18.0,1.5,10.0,25.0,145.48,0.0
2018,2,13,17,45,73.0,9.0,1.6,9.5,12.5,53.44,0.0
2018,2,13,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,14,6,45,5.0,0.5,1.55,7.0,0.5,0.0,0.0
2018,2,14,7,0,10.0,1.0,1.5,7.0,1.0,0.0,0.0
2018,2,14,7,15,10.5,10.5,1.5,7.45,11.0,8.96,0.0
2018,2,14,7,30,11.0,20.0,1.5,7.9,21.0,16.55,5.28
2018,2,14,7,45,13.0,34.5,1.45,8.3,36.0,27.94,18.84
2018,2,14,8,0,15.0,49.0,1.4,8.7,51.0,39.18,29.59
2018,2,14,8,15,7.5,34.0,1.6,9.15,35.0,28.11,19.92
2018,2,14,8,30,0.0,19.0,1.8,9.6,19.0,15.64,8.64
2018,2,14,8,45,7.5,42.0,1.95,10.05,44.5,35.25,24.89
2018,2,14,9,0,15.0,65.0,2.1,10.5,70.0,56.17,42.52
2018,2,14,9,15,109.5,117.0,2.15,10.85,161.0,119.18,92.3
2018,2,14,9,30,204.0,169.0,2.2,11.2,252.0,195.27,153.38
2018,2,14,9,45,193.0,185.0,2.25,11.55,269.5,221.17,176.28
2018,2,14,10,0,182.0,201.0,2.3,11.9,287.0,245.84,197.79
2018,2,14,10,15,309.5,197.0,2.3,12.05,355.0,319.25,257.42
2018,2,14,10,30,437.0,193.0,2.3,12.2,423.0,409.3,330.22
2018,2,14,10,45,517.5,180.5,2.35,12.35,465.5,471.9,381.09
2018,2,14,11,0,598.0,168.0,2.4,12.5,508.0,546.14,440.37
2018,2,14,11,15,524.0,197.0,2.45,12.55,502.0,554.64,447.05
2018,2,14,11,30,450.0,226.0,2.5,12.6,496.0,560.3,451.07
2018,2,14,11,45,443.5,234.5,2.55,12.65,504.5,588.96,473.35
2018,2,14,12,0,437.0,243.0,2.6,12.7,513.0,615.73,493.75
2018,2,14,12,15,390.5,255.0,2.65,12.65,497.5,596.2,478.9
2018,2,14,12,30,344.0,267.0,2.7,12.6,482.0,587.04,471.65
2018,2,14,12,45,619.5,181.5,2.8,12.55,564.5,778.97,622.07
2018,2,14,13,0,895.0,96.0,2.9,12.5,647.0,939.42,737.24
2018,2,14,13,15,923.5,85.0,3.0,12.4,644.0,974.17,761.71
2018,2,14,13,30,952.0,74.0,3.1,12.3,641.0,1005.57,785.14
2018,2,14,13,45,946.0,73.0,3.2,12.15,620.5,1012.87,792.1
2018,2,14,14,0,940.0,72.0,3.3,12.0,600.0,1016.08,796.62
2018,2,14,14,15,930.0,70.5,3.4,11.85,572.0,1010.67,795.31
2018,2,14,14,30,920.0,69.0,3.5,11.7,544.0,1001.26,791.36
2018,2,14,14,45,906.0,67.0,3.6,11.5,510.0,983.41,781.64
2018,2,14,15,0,892.0,65.0,3.7,11.3,476.0,961.9,769.29
2018,2,14,15,15,871.0,63.0,3.7,11.3,436.0,930.29,748.25
2018,2,14,15,30,850.0,61.0,3.7,11.3,396.0,895.75,724.82
2018,2,14,15,45,818.5,58.5,3.8,10.75,351.5,857.9,700.4
2018,2,14,16,0,787.0,56.0,3.9,10.2,307.0,807.91,665.74
2018,2,14,16,15,730.5,53.5,3.9,9.8,258.5,734.63,610.76
2018,2,14,16,30,674.0,51.0,3.9,9.4,210.0,661.41,553.38
2018,2,14,16,45,575.5,46.0,3.9,9.0,160.5,560.62,470.88
2018,2,14,17,0,477.0,41.0,3.9,8.6,111.0,457.94,382.73
2018,2,14,17,15,337.0,31.5,3.95,8.4,72.0,326.46,260.93
2018,2,14,17,30,197.0,22.0,4.0,8.2,33.0,186.34,11.32
2018,2,14,17,45,98.5,11.0,4.05,8.0,16.5,71.2,0.0
2018,2,14,18,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,4.15,7.75,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,4.25,7.7,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,4.3,7.65,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,4.3,7.05,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,4.35,6.75,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,4.4,6.6,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,4.4,6.45,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,4.4,6.3,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,4.3,6.15,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,4.15,5.85,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,4.0,5.65,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.8,5.55,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.6,5.55,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.4,5.65,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.25,5.65,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.95,5.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.85,4.95,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.8,4.65,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.75,4.55,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.65,4.4,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.55,4.25,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,15,6,45,5.0,0.5,2.45,4.65,0.5,0.0,0.0
2018,2,15,7,0,10.0,1.0,2.4,4.8,1.0,0.0,0.0
2018,2,15,7,15,91.0,14.5,2.35,5.3,21.0,12.38,0.0
2018,2,15,7,30,172.0,28.0,2.3,5.8,41.0,21.71,9.93
2018,2,15,7,45,379.5,36.5,2.3,6.25,92.0,29.97,20.89
2018,2,15,8,0,587.0,45.0,2.3,6.7,143.0,36.99,27.89
2018,2,15,8,15,696.5,45.5,2.3,7.25,197.5,40.43,31.33
2018,2,15,8,30,806.0,46.0,2.3,7.8,252.0,46.61,37.07
2018,2,15,8,45,844.0,48.5,2.25,8.35,300.5,106.69,56.16
2018,2,15,9,0,882.0,51.0,2.2,8.9,349.0,171.01,101.74
2018,2,15,9,15,902.5,54.5,2.2,9.4,393.5,236.75,158.45
2018,2,15,9,30,923.0,58.0,2.2,9.9,438.0,304.18,219.91
2018,2,15,9,45,933.5,61.5,2.2,10.45,476.5,369.75,280.29
2018,2,15,10,0,944.0,65.0,2.2,11.0,515.0,435.24,339.18
2018,2,15,10,15,955.0,66.5,2.2,11.4,548.0,498.63,394.64
2018,2,15,10,30,966.0,68.0,2.2,11.8,581.0,561.37,447.55
2018,2,15,10,45,975.5,69.0,2.15,12.15,608.0,621.82,496.61
2018,2,15,11,0,985.0,70.0,2.1,12.5,635.0,680.89,542.77
2018,2,15,11,15,990.5,71.0,2.15,12.75,654.5,735.66,585.05
2018,2,15,11,30,996.0,72.0,2.2,13.0,674.0,788.12,623.47
2018,2,15,11,45,997.0,71.5,2.3,13.2,683.5,833.0,655.0
2018,2,15,12,0,998.0,71.0,2.4,13.4,693.0,874.68,684.13
2018,2,15,12,15,997.5,72.0,2.45,13.5,696.0,913.5,710.98
2018,2,15,12,30,997.0,73.0,2.5,13.6,699.0,948.75,735.28
2018,2,15,12,45,995.0,72.5,2.6,13.75,693.5,977.18,755.25
2018,2,15,13,0,993.0,72.0,2.7,13.9,688.0,1001.65,772.66
2018,2,15,13,15,988.0,71.5,2.7,13.9,674.5,1019.3,784.98
2018,2,15,13,30,983.0,71.0,2.7,13.9,661.0,1032.74,794.66
2018,2,15,13,45,974.5,70.5,2.75,13.95,639.0,1038.61,799.76
2018,2,15,14,0,966.0,70.0,2.8,14.0,617.0,1040.22,802.24
2018,2,15,14,15,955.5,68.5,2.8,13.95,588.5,1034.37,799.62
2018,2,15,14,30,945.0,67.0,2.8,13.9,560.0,1024.41,794.41
2018,2,15,14,45,930.5,65.5,2.8,13.85,525.0,1006.56,783.91
2018,2,15,15,0,916.0,64.0,2.8,13.8,490.0,984.98,770.9
2018,2,15,15,15,896.0,62.0,2.8,13.8,449.5,953.94,751.03
2018,2,15,15,30,876.0,60.0,2.8,13.8,409.0,919.81,728.78
2018,2,15,15,45,846.5,57.5,2.9,13.15,364.0,873.51,699.68
2018,2,15,16,0,817.0,55.0,3.0,12.5,319.0,834.34,674.68
2018,2,15,16,15,773.0,52.0,3.1,11.85,271.0,770.36,629.49
2018,2,15,16,30,729.0,49.0,3.2,11.2,223.0,705.76,581.38
2018,2,15,16,45,658.5,43.5,3.3,10.55,174.5,616.69,510.88
2018,2,15,17,0,588.0,38.0,3.4,9.9,126.0,529.8,437.62
2018,2,15,17,15,450.0,30.5,3.4,9.5,83.5,406.88,325.0
2018,2,15,17,30,312.0,23.0,3.4,9.1,41.0,266.83,66.26
2018,2,15,17,45,156.0,11.5,3.4,8.75,20.5,107.81,0.0
2018,2,15,18,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,16,6,45,19.5,2.5,3.0,6.85,2.0,0.0,0.0
2018,2,16,7,0,39.0,5.0,3.1,6.8,4.0,0.0,0.0
2018,2,16,7,15,202.0,16.5,3.0,7.3,30.5,14.08,0.0
2018,2,16,7,30,365.0,28.0,2.9,7.8,57.0,23.56,12.07
2018,2,16,7,45,481.0,34.5,2.8,8.25,100.5,28.49,19.49
2018,2,16,8,0,597.0,41.0,2.7,8.7,144.0,36.58,27.32
2018,2,16,8,15,660.5,46.5,2.7,9.15,192.0,41.01,31.63
2018,2,16,8,30,724.0,52.0,2.7,9.6,240.0,47.79,37.87
2018,2,16,8,45,763.5,55.0,2.65,10.05,286.5,103.32,55.7
2018,2,16,9,0,803.0,58.0,2.6,10.5,333.0,163.68,98.52
2018,2,16,9,15,830.0,61.0,2.55,10.95,377.0,226.03,151.84
2018,2,16,9,30,857.0,64.0,2.5,11.4,421.0,292.85,211.99
2018,2,16,9,45,875.5,66.5,2.45,11.85,460.0,356.26,269.87
2018,2,16,10,0,894.0,69.0,2.4,12.3,499.0,420.58,327.31
2018,2,16,10,15,907.5,70.5,2.3,12.6,532.0,482.33,381.06
2018,2,16,10,30,921.0,72.0,2.2,12.9,565.0,543.79,432.57
2018,2,16,10,45,930.0,73.0,2.1,13.15,591.0,601.67,479.47
2018,2,16,11,0,939.0,74.0,2.0,13.4,617.0,658.22,523.55
2018,2,16,11,15,945.5,74.5,1.95,13.65,636.0,710.98,563.59
2018,2,16,11,30,952.0,75.0,1.9,13.9,655.0,761.64,600.01
2018,2,16,11,45,955.5,75.5,1.8,14.1,666.5,807.7,630.52
2018,2,16,12,0,959.0,76.0,1.7,14.3,678.0,850.95,658.51
2018,2,16,12,15,959.0,76.5,1.7,14.4,681.0,888.3,683.4
2018,2,16,12,30,959.0,77.0,1.7,14.5,684.0,922.23,705.88
2018,2,16,12,45,956.5,77.0,1.7,14.65,678.5,949.8,723.89
2018,2,16,13,0,954.0,77.0,1.7,14.8,673.0,973.54,739.41
2018,2,16,13,15,950.0,76.0,1.8,14.85,660.0,990.78,752.38
2018,2,16,13,30,946.0,75.0,1.9,14.9,647.0,1003.98,762.89
2018,2,16,13,45,939.0,74.0,1.95,14.9,626.0,1010.23,768.43
2018,2,16,14,0,932.0,73.0,2.0,14.9,605.0,1012.38,771.49
2018,2,16,14,15,921.5,71.5,2.05,14.9,577.0,1006.41,769.3
2018,2,16,14,30,911.0,70.0,2.1,14.9,549.0,996.45,764.64
2018,2,16,14,45,897.0,68.5,2.15,14.85,515.0,979.24,755.29
2018,2,16,15,0,883.0,67.0,2.2,14.8,481.0,958.41,743.52
2018,2,16,15,15,862.5,64.5,2.2,14.8,441.0,926.58,723.32
2018,2,16,15,30,842.0,62.0,2.2,14.8,401.0,891.8,700.86
2018,2,16,15,45,812.0,60.0,2.4,14.4,357.0,856.09,680.05
2018,2,16,16,0,782.0,58.0,2.6,14.0,313.0,808.09,649.05
2018,2,16,16,15,736.5,54.0,2.8,13.5,265.5,742.24,603.2
2018,2,16,16,30,691.0,50.0,3.0,13.0,218.0,676.08,554.43
2018,2,16,16,45,620.0,45.0,3.15,12.45,171.0,588.34,485.43
2018,2,16,17,0,549.0,40.0,3.3,11.9,124.0,512.28,421.36
2018,2,16,17,15,416.5,32.0,3.45,11.35,82.5,384.72,308.14
2018,2,16,17,30,284.0,24.0,3.6,10.8,41.0,251.04,95.23
2018,2,16,17,45,142.0,12.0,3.75,10.25,20.5,99.52,0.0
2018,2,16,18,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.85,8.85,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,17,6,45,28.5,3.5,2.8,8.6,3.0,0.0,0.0
2018,2,17,7,0,57.0,7.0,2.8,8.7,6.0,0.0,0.0
2018,2,17,7,15,221.0,17.5,2.7,9.1,33.0,14.94,0.0
2018,2,17,7,30,385.0,28.0,2.6,9.5,60.0,23.49,12.63
2018,2,17,7,45,491.5,35.0,2.5,9.95,103.5,28.87,19.76
2018,2,17,8,0,598.0,42.0,2.4,10.4,147.0,37.41,27.91
2018,2,17,8,15,660.0,46.5,2.35,10.85,194.5,40.93,31.36
2018,2,17,8,30,722.0,51.0,2.3,11.3,242.0,47.32,37.21
2018,2,17,8,45,762.0,54.0,2.2,11.75,288.5,102.85,54.81
2018,2,17,9,0,802.0,57.0,2.1,12.2,335.0,163.25,97.45
2018,2,17,9,15,829.0,59.0,2.05,12.75,378.0,227.22,151.66
2018,2,17,9,30,856.0,61.0,2.0,13.3,421.0,290.67,208.39
2018,2,17,9,45,875.5,62.0,1.9,13.85,459.5,352.92,264.53
2018,2,17,10,0,895.0,63.0,1.8,14.4,498.0,416.14,320.11
2018,2,17,10,15,907.5,64.5,1.8,14.6,530.5,477.41,373.09
2018,2,17,10,30,920.0,66.0,1.8,14.8,563.0,538.3,423.93
2018,2,17,10,45,928.5,67.0,1.8,15.05,589.0,595.77,470.34
2018,2,17,11,0,937.0,68.0,1.8,15.3,615.0,651.87,514.12
2018,2,17,11,15,942.5,69.0,1.8,15.4,633.5,704.33,554.16
2018,2,17,11,30,948.0,70.0,1.8,15.5,652.0,754.63,590.48
2018,2,17,11,45,951.0,70.5,1.85,15.65,663.0,800.08,621.86
2018,2,17,12,0,954.0,71.0,1.9,15.8,674.0,842.69,651.04
2018,2,17,12,15,955.0,70.5,2.05,15.8,677.0,879.45,677.41
2018,2,17,12,30,956.0,70.0,2.2,15.8,680.0,912.84,701.53
2018,2,17,12,45,954.5,70.0,2.3,15.85,675.0,941.08,721.56
2018,2,17,13,0,953.0,70.0,2.4,15.9,670.0,965.56,739.17
2018,2,17,13,15,948.0,70.0,2.55,15.85,657.0,982.92,752.89
2018,2,17,13,30,943.0,70.0,2.7,15.8,644.0,996.25,764.08
2018,2,17,13,45,936.0,69.0,2.8,15.75,623.5,1002.34,770.05
2018,2,17,14,0,929.0,68.0,2.9,15.7,603.0,1004.33,773.46
2018,2,17,14,15,919.0,67.0,3.05,15.5,575.5,999.34,773.15
2018,2,17,14,30,909.0,66.0,3.2,15.3,548.0,990.4,770.23
2018,2,17,14,45,894.5,64.5,3.35,15.15,514.0,972.56,760.98
2018,2,17,15,0,880.0,63.0,3.5,15.0,480.0,951.12,749.15
2018,2,17,15,15,860.0,61.0,3.5,15.0,440.5,920.33,729.05
2018,2,17,15,30,840.0,59.0,3.5,15.0,401.0,886.6,706.63
2018,2,17,15,45,811.0,57.0,3.6,14.3,357.5,851.87,685.41
2018,2,17,16,0,782.0,55.0,3.7,13.6,314.0,804.83,654.07
2018,2,17,16,15,738.5,51.5,3.7,13.15,267.0,741.4,607.83
2018,2,17,16,30,695.0,48.0,3.7,12.7,220.0,677.62,559.21
2018,2,17,16,45,625.5,43.5,3.7,12.2,173.5,591.73,490.55
2018,2,17,17,0,556.0,39.0,3.7,11.7,127.0,507.97,419.8
2018,2,17,17,15,435.0,32.0,3.75,11.4,86.0,398.29,321.08
2018,2,17,17,30,314.0,25.0,3.8,11.1,45.0,274.47,132.12
2018,2,17,17,45,167.0,14.0,3.85,10.8,23.5,117.04,0.0
2018,2,17,18,0,20.0,3.0,3.9,10.5,2.0,0.0,0.0
2018,2,17,18,15,10.0,1.5,3.9,10.4,1.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.55,8.2,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.75,7.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,18,6,45,16.0,3.0,3.85,7.5,3.0,0.0,0.0
2018,2,18,7,0,32.0,6.0,3.9,7.5,6.0,5.12,0.0
2018,2,18,7,15,144.0,20.5,4.05,7.7,31.5,17.5,0.0
2018,2,18,7,30,256.0,35.0,4.2,7.9,57.0,27.2,16.26
2018,2,18,7,45,359.5,45.5,4.3,8.15,98.5,37.49,27.61
2018,2,18,8,0,463.0,56.0,4.4,8.4,140.0,45.42,35.38
2018,2,18,8,15,336.0,73.5,4.45,8.6,143.5,54.76,44.18
2018,2,18,8,30,209.0,91.0,4.5,8.8,147.0,68.71,56.97
2018,2,18,8,45,238.0,109.5,4.6,9.05,184.5,102.02,74.18
2018,2,18,9,0,267.0,128.0,4.7,9.3,222.0,139.62,102.96
2018,2,18,9,15,365.5,128.5,4.75,9.45,274.5,183.1,136.49
2018,2,18,9,30,464.0,129.0,4.8,9.6,327.0,237.98,182.1
2018,2,18,9,45,384.0,149.5,4.85,9.75,323.0,262.23,208.17
2018,2,18,10,0,304.0,170.0,4.9,9.9,319.0,271.48,220.02
2018,2,18,10,15,302.5,176.0,4.95,10.0,332.5,297.88,243.96
2018,2,18,10,30,301.0,182.0,5.0,10.1,346.0,323.59,266.77
2018,2,18,10,45,288.5,215.5,5.05,10.15,378.5,368.11,304.09
2018,2,18,11,0,276.0,249.0,5.1,10.2,411.0,411.81,339.88
2018,2,18,11,15,372.0,231.5,5.15,10.2,457.5,477.15,394.65
2018,2,18,11,30,468.0,214.0,5.2,10.2,504.0,563.1,465.16
2018,2,18,11,45,549.5,200.0,5.3,10.15,546.0,636.31,525.0
2018,2,18,12,0,631.0,186.0,5.4,10.1,588.0,720.33,592.5
2018,2,18,12,15,542.0,212.5,5.45,10.0,559.0,695.26,572.0
2018,2,18,12,30,453.0,239.0,5.5,9.9,530.0,668.87,550.35
2018,2,18,12,45,536.5,214.5,5.55,9.8,556.5,736.06,605.64
2018,2,18,13,0,620.0,190.0,5.6,9.7,583.0,811.55,666.28
2018,2,18,13,15,540.5,192.0,5.65,9.5,530.0,748.97,618.09
2018,2,18,13,30,461.0,194.0,5.7,9.3,477.0,688.49,571.13
2018,2,18,13,45,334.5,211.5,5.7,9.15,413.5,573.24,478.57
2018,2,18,14,0,208.0,229.0,5.7,9.0,350.0,455.7,381.72
2018,2,18,14,15,317.0,214.5,5.7,8.8,389.0,571.89,479.84
2018,2,18,14,30,426.0,200.0,5.7,8.6,428.0,687.39,575.08
2018,2,18,14,45,371.5,181.5,5.7,8.4,371.5,590.85,499.06
2018,2,18,15,0,317.0,163.0,5.7,8.2,315.0,514.84,438.33
2018,2,18,15,15,340.5,157.0,5.7,8.2,308.0,529.53,452.23
2018,2,18,15,30,364.0,151.0,5.7,8.2,301.0,542.39,464.29
2018,2,18,15,45,365.0,131.0,5.65,7.75,267.5,534.51,459.34
2018,2,18,16,0,366.0,111.0,5.6,7.3,234.0,503.16,435.24
2018,2,18,16,15,365.5,95.0,5.55,7.05,202.5,473.73,411.5
2018,2,18,16,30,365.0,79.0,5.5,6.8,171.0,442.59,385.2
2018,2,18,16,45,432.0,64.5,5.45,6.5,151.0,469.4,406.27
2018,2,18,17,0,499.0,50.0,5.4,6.2,131.0,486.38,415.58
2018,2,18,17,15,357.5,40.0,5.35,6.05,88.0,349.78,291.37
2018,2,18,17,30,216.0,30.0,5.3,5.9,45.0,220.59,125.21
2018,2,18,17,45,113.0,16.0,5.25,5.7,23.5,84.83,0.0
2018,2,18,18,0,10.0,2.0,5.2,5.5,2.0,0.0,0.0
2018,2,18,18,15,5.0,1.0,5.2,5.4,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.2,5.3,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.15,5.2,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.1,5.1,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.1,4.9,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.05,4.8,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.0,4.7,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.95,4.65,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.9,4.6,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.85,4.5,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.8,4.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.8,4.3,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.8,4.2,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.75,4.1,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.65,3.95,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.6,3.9,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.55,3.85,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.5,3.8,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.5,3.8,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.5,3.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.5,3.75,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.5,3.7,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.5,3.7,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.5,3.7,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.5,3.7,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.5,3.7,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.55,3.65,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.6,3.6,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.65,3.6,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.7,3.6,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.7,3.55,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.7,3.5,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.75,3.45,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.8,3.4,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.8,3.35,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.8,3.3,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.8,3.25,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.8,3.2,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.8,3.15,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.8,3.1,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.8,3.05,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.8,2.95,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.8,2.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.8,2.85,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.8,2.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.8,2.85,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.8,2.9,0.0,0.0,0.0
2018,2,19,6,45,1.5,1.5,4.8,2.95,1.5,0.0,0.0
2018,2,19,7,0,3.0,3.0,4.8,3.0,3.0,2.56,0.0
2018,2,19,7,15,20.5,17.0,4.8,3.2,18.5,13.69,0.0
2018,2,19,7,30,38.0,31.0,4.8,3.4,34.0,24.56,14.91
2018,2,19,7,45,87.0,49.0,4.85,3.65,63.0,38.12,28.79
2018,2,19,8,0,136.0,67.0,4.9,3.9,92.0,50.39,40.61
2018,2,19,8,15,387.5,67.0,4.9,4.15,167.0,50.4,40.97
2018,2,19,8,30,639.0,67.0,4.9,4.4,242.0,56.21,46.44
2018,2,19,8,45,714.5,67.0,4.9,4.65,295.0,111.43,65.39
2018,2,19,9,0,790.0,67.0,4.9,4.9,348.0,171.58,108.2
2018,2,19,9,15,823.0,68.5,4.9,5.15,393.5,233.42,162.52
2018,2,19,9,30,856.0,70.0,4.9,5.4,439.0,298.64,223.22
2018,2,19,9,45,882.5,71.0,4.9,5.65,480.5,365.45,286.11
2018,2,19,10,0,909.0,72.0,4.9,5.9,522.0,432.25,348.18
2018,2,19,10,15,924.5,72.5,4.85,6.15,556.0,495.07,405.57
2018,2,19,10,30,940.0,73.0,4.8,6.4,590.0,557.76,461.06
2018,2,19,10,45,951.5,73.5,4.8,6.65,617.5,617.77,512.8
2018,2,19,11,0,963.0,74.0,4.8,6.9,645.0,676.63,562.06
2018,2,19,11,15,969.5,75.0,4.8,7.1,665.0,731.25,606.73
2018,2,19,11,30,976.0,76.0,4.8,7.3,685.0,783.72,647.46
2018,2,19,11,45,979.5,76.0,4.85,7.5,696.0,830.4,682.14
2018,2,19,12,0,983.0,76.0,4.9,7.7,707.0,874.16,714.41
2018,2,19,12,15,982.0,77.0,4.9,7.8,710.0,912.19,742.17
2018,2,19,12,30,981.0,78.0,4.9,7.9,713.0,946.66,767.22
2018,2,19,12,45,977.5,78.5,4.95,8.0,707.5,974.61,787.86
2018,2,19,13,0,974.0,79.0,5.0,8.1,702.0,998.6,805.73
2018,2,19,13,15,970.0,79.0,5.0,8.1,689.0,1017.51,819.92
2018,2,19,13,30,966.0,79.0,5.0,8.1,676.0,1032.33,831.3
2018,2,19,13,45,959.0,78.0,5.05,8.1,655.0,1038.86,837.32
2018,2,19,14,0,952.0,77.0,5.1,8.1,634.0,1041.2,840.54
2018,2,19,14,15,942.5,75.5,5.05,8.0,605.5,1036.27,838.1
2018,2,19,14,30,933.0,74.0,5.0,7.9,577.0,1027.27,832.9
2018,2,19,14,45,919.5,72.0,5.0,7.8,542.0,1009.71,822.0
2018,2,19,15,0,906.0,70.0,5.0,7.7,507.0,988.39,808.42
2018,2,19,15,15,886.5,67.5,5.0,7.7,466.0,957.09,787.03
2018,2,19,15,30,867.0,65.0,5.0,7.7,425.0,922.68,763.11
2018,2,19,15,45,838.5,62.0,4.85,7.3,379.5,886.24,737.28
2018,2,19,16,0,810.0,59.0,4.7,6.9,334.0,837.31,701.16
2018,2,19,16,15,769.0,55.0,4.6,6.5,285.5,774.3,653.21
2018,2,19,16,30,728.0,51.0,4.5,6.1,237.0,710.63,602.83
2018,2,19,16,45,662.0,46.5,4.4,5.7,188.5,625.91,532.87
2018,2,19,17,0,596.0,42.0,4.3,5.3,140.0,542.75,460.62
2018,2,19,17,15,478.0,34.0,4.25,5.05,96.0,432.12,359.94
2018,2,19,17,30,360.0,26.0,4.2,4.8,52.0,311.73,197.4
2018,2,19,17,45,193.5,15.0,4.15,4.55,27.5,134.79,0.0
2018,2,19,18,0,27.0,4.0,4.1,4.3,3.0,0.0,0.0
2018,2,19,18,15,13.5,2.0,4.05,4.2,1.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,4.0,4.1,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.95,3.95,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.9,3.8,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.85,3.7,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.8,3.6,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.7,3.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,3.6,3.15,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,3.5,2.9,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,3.4,2.7,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,3.3,2.4,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,3.3,2.3,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,3.25,2.15,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.2,1.95,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.2,1.9,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.15,1.85,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.1,1.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.15,1.75,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.2,1.7,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.2,1.65,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.2,1.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.2,1.55,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.2,1.45,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.2,1.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.2,1.35,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.2,1.3,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.2,1.25,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.2,1.15,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,3.2,1.05,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,3.2,0.95,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,3.2,0.9,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,3.2,0.85,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,3.2,0.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,3.15,0.8,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,3.1,0.8,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,3.05,0.8,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,3.0,0.8,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.9,1.1,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,2,20,6,45,11.5,3.0,2.7,1.7,3.0,0.0,0.0
2018,2,20,7,0,23.0,6.0,2.6,2.0,6.0,5.12,0.0
2018,2,20,7,15,29.5,20.5,2.55,2.5,22.0,16.23,0.0
2018,2,20,7,30,36.0,35.0,2.5,3.0,38.0,27.38,17.73
2018,2,20,7,45,76.5,53.5,2.45,3.55,66.0,41.15,31.66
2018,2,20,8,0,117.0,72.0,2.4,4.1,94.0,54.71,44.62
2018,2,20,8,15,155.5,89.5,2.35,4.55,127.5,65.9,55.18
2018,2,20,8,30,194.0,107.0,2.3,5.0,161.0,79.43,67.63
2018,2,20,8,45,356.0,107.5,2.25,5.45,228.0,109.37,76.85
2018,2,20,9,0,518.0,108.0,2.2,5.9,295.0,161.12,110.88
2018,2,20,9,15,683.5,90.0,2.15,6.15,368.5,220.92,156.29
2018,2,20,9,30,849.0,72.0,2.1,6.4,442.0,299.42,221.46
2018,2,20,9,45,866.0,75.0,2.05,6.7,481.0,363.47,280.6
2018,2,20,10,0,883.0,78.0,2.0,7.0,520.0,428.36,339.17
2018,2,20,10,15,895.5,80.0,2.0,7.15,553.0,490.24,393.91
2018,2,20,10,30,908.0,82.0,2.0,7.3,586.0,551.46,446.28
2018,2,20,10,45,915.0,85.0,2.0,7.45,612.5,609.93,494.71
2018,2,20,11,0,922.0,88.0,2.0,7.6,639.0,666.94,540.41
2018,2,20,11,15,926.5,89.5,2.0,7.7,657.5,719.04,581.19
2018,2,20,11,30,931.0,91.0,2.0,7.8,676.0,768.91,618.75
2018,2,20,11,45,932.0,92.0,2.0,7.95,686.0,813.16,649.71
2018,2,20,12,0,933.0,93.0,2.0,8.1,696.0,854.46,678.29
2018,2,20,12,15,923.0,96.5,2.1,8.15,695.5,886.2,701.18
2018,2,20,12,30,913.0,100.0,2.2,8.2,695.0,914.02,721.42
2018,2,20,12,45,900.0,103.0,2.25,8.3,686.0,934.63,736.06
2018,2,20,13,0,887.0,106.0,2.3,8.4,677.0,961.52,755.27
2018,2,20,13,15,743.0,148.0,2.35,8.4,620.0,901.79,713.76
2018,2,20,13,30,599.0,190.0,2.4,8.4,563.0,817.42,654.57
2018,2,20,13,45,450.0,222.5,2.5,8.45,497.5,720.72,582.13
2018,2,20,14,0,301.0,255.0,2.6,8.5,432.0,599.54,488.74
2018,2,20,14,15,212.5,243.5,2.65,8.4,365.5,482.48,397.94
2018,2,20,14,30,124.0,232.0,2.7,8.3,299.0,385.49,319.57
2018,2,20,14,45,237.5,210.0,2.75,8.2,329.0,495.27,412.45
2018,2,20,15,0,351.0,188.0,2.8,8.1,359.0,580.27,483.49
2018,2,20,15,15,341.0,173.5,2.8,8.1,328.5,551.7,461.65
2018,2,20,15,30,331.0,159.0,2.8,8.1,298.0,521.78,439.23
2018,2,20,15,45,335.0,140.5,2.85,7.7,268.0,498.18,422.69
2018,2,20,16,0,339.0,122.0,2.9,7.3,238.0,493.24,420.23
2018,2,20,16,15,262.5,104.0,2.85,6.75,186.0,375.62,323.67
2018,2,20,16,30,186.0,86.0,2.8,6.2,134.0,281.83,243.82
2018,2,20,16,45,184.5,65.5,2.7,5.7,105.0,248.42,215.11
2018,2,20,17,0,183.0,45.0,2.6,5.2,76.0,232.47,199.38
2018,2,20,17,15,141.5,33.0,2.55,4.9,52.5,180.77,150.38
2018,2,20,17,30,100.0,21.0,2.5,4.6,29.0,126.59,83.27
2018,2,20,17,45,52.5,11.0,2.45,4.3,15.0,42.51,0.0
2018,2,20,18,0,5.0,1.0,2.4,4.0,1.0,0.0,0.0
2018,2,20,18,15,2.5,0.5,2.35,3.95,0.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.2,3.85,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.75,4.55,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.7,2.85,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.85,2.9,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,21,6,45,11.0,3.5,1.95,3.15,3.5,0.0,0.0
2018,2,21,7,0,22.0,7.0,2.0,3.3,7.0,5.97,0.0
2018,2,21,7,15,79.0,22.0,2.0,3.55,29.0,17.22,0.0
2018,2,21,7,30,136.0,37.0,2.0,3.8,51.0,28.68,19.1
2018,2,21,7,45,297.0,46.5,2.0,4.1,98.0,35.66,26.72
2018,2,21,8,0,458.0,56.0,2.0,4.4,145.0,44.89,35.65
2018,2,21,8,15,579.5,58.0,2.0,4.8,201.5,45.94,36.85
2018,2,21,8,30,701.0,60.0,2.0,5.2,258.0,56.67,46.77
2018,2,21,8,45,746.0,63.0,2.0,5.65,306.5,111.65,63.66
2018,2,21,9,0,791.0,66.0,2.0,6.1,355.0,172.26,107.75
2018,2,21,9,15,818.0,68.5,1.95,6.5,399.0,233.95,161.37
2018,2,21,9,30,845.0,71.0,1.9,6.9,443.0,298.3,220.08
2018,2,21,9,45,865.0,73.0,1.8,7.35,482.5,362.21,278.59
2018,2,21,10,0,885.0,75.0,1.7,7.8,522.0,427.71,336.92
2018,2,21,10,15,897.0,77.0,1.55,8.1,555.0,489.17,390.1
2018,2,21,10,30,909.0,79.0,1.4,8.4,588.0,550.21,440.61
2018,2,21,10,45,911.5,82.5,1.25,8.65,612.5,606.67,485.39
2018,2,21,11,0,914.0,86.0,1.1,8.9,637.0,661.21,526.58
2018,2,21,11,15,643.5,166.0,0.9,9.1,559.5,614.11,487.76
2018,2,21,11,30,373.0,246.0,0.7,9.3,482.0,514.82,409.5
2018,2,21,11,45,207.5,250.0,0.5,9.5,381.5,400.88,320.55
2018,2,21,12,0,42.0,254.0,0.3,9.7,281.0,270.16,215.24
2018,2,21,12,15,42.5,249.0,0.4,9.75,276.5,269.33,216.05
2018,2,21,12,30,43.0,244.0,0.5,9.8,272.0,268.26,215.62
2018,2,21,12,45,152.0,268.5,0.55,9.85,367.0,413.73,332.1
2018,2,21,13,0,261.0,293.0,0.6,9.9,462.0,568.69,449.18
2018,2,21,13,15,325.5,274.5,0.8,9.85,481.5,619.43,488.82
2018,2,21,13,30,390.0,256.0,1.0,9.8,501.0,670.57,529.97
2018,2,21,13,45,432.0,236.5,1.2,9.8,499.5,718.98,568.07
2018,2,21,14,0,474.0,217.0,1.4,9.8,498.0,746.41,591.58
2018,2,21,14,15,585.0,176.5,1.6,9.7,507.5,814.98,646.32
2018,2,21,14,30,696.0,136.0,1.8,9.6,517.0,890.27,702.8
2018,2,21,14,45,758.5,113.5,1.95,9.5,505.5,924.01,729.18
2018,2,21,15,0,821.0,91.0,2.1,9.4,494.0,945.86,747.84
2018,2,21,15,15,798.5,88.0,2.1,9.4,454.0,911.68,725.12
2018,2,21,15,30,776.0,85.0,2.1,9.4,414.0,874.52,700.59
2018,2,21,15,45,750.5,79.5,2.35,9.0,370.0,828.93,672.65
2018,2,21,16,0,725.0,74.0,2.6,8.6,326.0,788.26,646.95
2018,2,21,16,15,691.5,67.0,2.6,8.15,279.5,730.19,604.92
2018,2,21,16,30,658.0,60.0,2.6,7.7,233.0,671.45,560.56
2018,2,21,16,45,601.5,52.5,2.65,7.2,186.0,593.31,498.65
2018,2,21,17,0,545.0,45.0,2.7,6.7,139.0,517.35,434.9
2018,2,21,17,15,431.0,36.5,2.7,6.45,96.0,401.38,333.42
2018,2,21,17,30,317.0,28.0,2.7,6.2,53.0,289.06,203.99
2018,2,21,17,45,172.5,16.0,2.75,5.9,28.0,122.56,0.0
2018,2,21,18,0,28.0,4.0,2.8,5.6,3.0,0.0,0.0
2018,2,21,18,15,14.0,2.0,2.75,5.5,1.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.7,4.85,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.7,4.65,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.75,4.45,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.2,4.5,0.0,0.0,0.0
