Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,10,0,932.0,71.0,0.8,8.7,593.0,456.76,354.34
2018,3,4,10,15,943.5,72.0,0.75,8.9,626.5,520.12,407.51
2018,3,4,10,30,955.0,73.0,0.7,9.1,660.0,582.85,457.91
2018,3,4,10,45,905.0,90.5,0.7,9.35,665.0,624.89,491.21
2018,3,4,11,0,855.0,108.0,0.7,9.6,670.0,663.34,520.33
2018,3,4,11,15,726.5,159.5,0.75,9.75,646.0,673.63,527.53
2018,3,4,11,30,598.0,211.0,0.8,9.9,622.0,667.08,521.97
2018,3,4,11,45,577.0,224.0,0.8,10.05,625.5,690.07,538.6
2018,3,4,12,0,556.0,237.0,0.8,10.2,629.0,714.6,555.45
2018,3,4,12,15,625.0,212.5,0.85,10.2,654.5,780.75,604.14
2018,3,4,12,30,694.0,188.0,0.9,10.2,680.0,843.65,649.21
2018,3,4,12,45,722.5,175.0,0.9,10.25,684.0,881.19,673.88
2018,3,4,13,0,751.0,162.0,0.9,10.3,688.0,916.45,697.26
2018,3,4,13,15,775.0,150.0,0.9,10.3,684.0,945.85,716.8
2018,3,4,13,30,799.0,138.0,0.9,10.3,680.0,965.03,729.68
2018,3,4,13,45,877.5,108.0,0.9,10.3,686.5,1021.9,767.53
2018,3,4,14,0,956.0,78.0,0.9,10.3,693.0,1061.97,793.58
2018,3,4,14,15,722.5,139.5,0.9,10.2,592.5,926.48,705.29
2018,3,4,14,30,489.0,201.0,0.9,10.1,492.0,755.71,589.6
2018,3,4,14,45,351.0,204.0,0.9,10.0,407.0,598.63,477.52
2018,3,4,15,0,213.0,207.0,0.9,9.9,322.0,466.18,377.17
2018,3,4,15,15,171.5,197.0,0.9,9.9,285.0,392.62,321.55
2018,3,4,15,30,130.0,187.0,0.9,9.9,248.0,341.73,281.5
2018,3,4,15,45,329.5,146.0,1.0,9.55,280.0,497.75,412.34
2018,3,4,16,0,529.0,105.0,1.1,9.2,312.0,653.25,534.21
2018,3,4,16,15,641.0,81.0,1.2,8.75,299.5,707.94,576.32
2018,3,4,16,30,753.0,57.0,1.3,8.3,287.0,745.4,606.1
2018,3,4,16,45,698.0,52.0,1.35,7.85,236.0,666.9,547.81
2018,3,4,17,0,643.0,47.0,1.4,7.4,185.0,589.83,488.43
2018,3,4,17,15,545.5,41.0,1.45,7.1,136.5,490.3,407.03
2018,3,4,17,30,448.0,35.0,1.5,6.8,88.0,391.23,319.14
2018,3,4,17,45,283.0,23.5,1.55,6.45,51.5,241.75,141.88
2018,3,4,18,0,118.0,12.0,1.6,6.1,15.0,79.23,0.0
2018,3,4,18,15,59.0,6.0,1.7,6.0,7.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.7,3.35,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,5,6,45,86.0,11.5,1.5,4.35,16.5,9.82,0.0
2018,3,5,7,0,172.0,23.0,1.5,4.8,33.0,17.93,1.67
2018,3,5,7,15,319.5,34.5,1.5,5.25,76.5,28.39,19.19
2018,3,5,7,30,467.0,46.0,1.5,5.7,120.0,37.55,28.41
2018,3,5,7,45,516.0,54.0,1.5,6.15,162.5,43.17,33.95
2018,3,5,8,0,565.0,62.0,1.5,6.6,205.0,48.69,39.16
2018,3,5,8,15,519.0,83.0,1.45,7.15,235.5,63.54,52.69
2018,3,5,8,30,473.0,104.0,1.4,7.7,266.0,86.55,62.49
2018,3,5,8,45,478.5,119.0,1.35,8.2,303.0,134.16,90.6
2018,3,5,9,0,484.0,134.0,1.3,8.7,340.0,182.72,128.69
2018,3,5,9,15,550.5,132.0,1.3,9.2,389.0,232.7,169.36
2018,3,5,9,30,617.0,130.0,1.3,9.7,438.0,293.11,220.54
2018,3,5,9,45,687.5,124.0,1.3,10.15,492.0,356.22,274.26
2018,3,5,10,0,758.0,118.0,1.3,10.6,546.0,426.63,333.22
2018,3,5,10,15,861.0,96.0,1.2,10.9,608.5,505.38,396.95
2018,3,5,10,30,964.0,74.0,1.1,11.2,671.0,590.05,463.34
2018,3,5,10,45,972.0,74.5,1.0,11.5,697.5,649.84,508.85
2018,3,5,11,0,980.0,75.0,0.9,11.8,724.0,708.01,551.31
2018,3,5,11,15,984.5,75.5,0.85,12.05,742.5,761.87,589.66
2018,3,5,11,30,989.0,76.0,0.8,12.3,761.0,813.26,622.87
2018,3,5,11,45,992.0,76.0,0.75,12.5,771.5,860.22,652.25
2018,3,5,12,0,995.0,76.0,0.7,12.7,782.0,904.11,679.07
2018,3,5,12,15,996.0,76.0,0.65,12.85,785.0,943.02,702.34
2018,3,5,12,30,997.0,76.0,0.6,13.0,788.0,978.34,723.04
2018,3,5,12,45,996.5,75.0,0.5,13.15,782.0,1007.38,738.37
2018,3,5,13,0,996.0,74.0,0.4,13.3,776.0,1032.43,751.08
2018,3,5,13,15,992.5,74.0,0.4,13.3,762.5,1051.7,763.13
2018,3,5,13,30,989.0,74.0,0.4,13.3,749.0,1066.74,772.77
2018,3,5,13,45,982.5,73.0,0.35,13.35,726.5,1073.29,775.95
2018,3,5,14,0,976.0,72.0,0.3,13.4,704.0,1075.48,776.78
2018,3,5,14,15,967.0,71.0,0.35,13.3,674.5,1070.84,776.63
2018,3,5,14,30,958.0,70.0,0.4,13.2,645.0,1061.98,774.17
2018,3,5,14,45,946.0,68.5,0.45,13.15,609.0,1045.34,766.89
2018,3,5,15,0,934.0,67.0,0.5,13.1,573.0,1024.78,757.29
2018,3,5,15,15,917.5,65.5,0.5,13.1,531.5,996.09,741.12
2018,3,5,15,30,901.0,64.0,0.5,13.1,490.0,964.07,722.78
2018,3,5,15,45,877.0,61.5,0.6,12.7,443.0,920.56,699.82
2018,3,5,16,0,853.0,59.0,0.7,12.3,396.0,874.68,674.42
2018,3,5,16,15,813.0,57.0,0.7,11.8,345.0,822.59,641.86
2018,3,5,16,30,773.0,55.0,0.7,11.3,294.0,759.93,600.39
2018,3,5,16,45,645.5,55.0,0.7,10.8,231.0,627.89,505.88
2018,3,5,17,0,518.0,55.0,0.7,10.3,168.0,510.2,417.4
2018,3,5,17,15,507.5,44.5,0.8,9.95,131.0,466.92,382.09
2018,3,5,17,30,497.0,34.0,0.9,9.6,94.0,413.49,332.6
2018,3,5,17,45,327.5,24.0,0.95,9.25,56.0,272.24,170.65
2018,3,5,18,0,158.0,14.0,1.0,8.9,18.0,104.27,0.0
2018,3,5,18,15,79.0,7.0,1.05,8.65,9.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.1,5.55,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.15,5.4,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.25,5.1,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,6,6,15,10.0,1.5,2.55,5.3,1.0,0.0,0.0
2018,3,6,6,30,20.0,3.0,2.6,5.6,2.0,0.0,0.0
2018,3,6,6,45,105.0,13.5,2.6,5.9,19.0,11.52,0.0
2018,3,6,7,0,190.0,24.0,2.6,6.2,36.0,18.72,4.6
2018,3,6,7,15,153.0,38.0,2.6,6.65,53.5,29.01,19.77
2018,3,6,7,30,116.0,52.0,2.6,7.1,71.0,39.82,30.32
2018,3,6,7,45,90.0,75.0,2.6,7.55,92.5,57.14,46.43
2018,3,6,8,0,64.0,98.0,2.6,8.0,114.0,74.37,62.24
2018,3,6,8,15,77.5,119.0,2.55,8.55,143.0,89.17,75.53
2018,3,6,8,30,91.0,140.0,2.5,9.1,172.0,106.84,85.52
2018,3,6,8,45,104.0,159.5,2.5,9.65,200.5,129.82,101.87
2018,3,6,9,0,117.0,179.0,2.5,10.2,229.0,157.38,123.57
2018,3,6,9,15,96.5,183.0,2.45,10.75,227.0,167.88,133.14
2018,3,6,9,30,76.0,187.0,2.4,11.3,225.0,174.25,139.26
2018,3,6,9,45,176.5,205.0,2.3,11.8,303.0,234.08,186.47
2018,3,6,10,0,277.0,223.0,2.2,12.3,381.0,308.77,246.11
2018,3,6,10,15,309.5,237.0,2.2,12.7,423.0,357.72,285.76
2018,3,6,10,30,342.0,251.0,2.2,13.1,465.0,410.25,327.7
2018,3,6,10,45,336.0,265.5,2.15,13.45,482.5,443.91,354.06
2018,3,6,11,0,330.0,280.0,2.1,13.8,500.0,476.55,379.0
2018,3,6,11,15,508.0,232.0,2.05,13.9,581.0,587.65,465.6
2018,3,6,11,30,686.0,184.0,2.0,14.0,662.0,708.33,556.52
2018,3,6,11,45,696.5,176.0,1.95,14.15,667.5,743.94,581.63
2018,3,6,12,0,707.0,168.0,1.9,14.3,673.0,777.51,605.57
2018,3,6,12,15,840.5,125.5,1.8,14.35,728.0,873.17,671.13
2018,3,6,12,30,974.0,83.0,1.7,14.4,783.0,967.08,732.48
2018,3,6,12,45,973.0,82.5,1.65,14.45,777.0,995.67,749.64
2018,3,6,13,0,972.0,82.0,1.6,14.5,771.0,1020.36,764.96
2018,3,6,13,15,968.0,81.5,1.55,14.55,757.0,1038.14,775.81
2018,3,6,13,30,964.0,81.0,1.5,14.6,743.0,1051.75,784.09
2018,3,6,13,45,956.5,80.5,1.45,14.6,720.5,1057.68,787.71
2018,3,6,14,0,949.0,80.0,1.4,14.6,698.0,1059.35,788.83
2018,3,6,14,15,912.0,85.0,1.35,14.55,658.5,1033.97,772.76
2018,3,6,14,30,875.0,90.0,1.3,14.5,619.0,1004.6,754.52
2018,3,6,14,45,817.5,97.5,1.2,14.5,569.5,966.07,729.23
2018,3,6,15,0,760.0,105.0,1.1,14.5,520.0,912.36,693.77
2018,3,6,15,15,633.5,127.5,1.1,14.5,456.0,814.61,629.38
2018,3,6,15,30,507.0,150.0,1.1,14.5,392.0,700.69,551.69
2018,3,6,15,45,559.5,122.0,0.95,14.1,365.0,715.2,564.07
2018,3,6,16,0,612.0,94.0,0.8,13.7,338.0,716.2,564.97
2018,3,6,16,15,616.5,82.0,0.75,13.3,301.0,687.67,545.81
2018,3,6,16,30,621.0,70.0,0.7,12.9,264.0,656.14,524.09
2018,3,6,16,45,546.5,65.0,0.65,12.5,214.0,566.67,458.03
2018,3,6,17,0,472.0,60.0,0.6,12.1,164.0,480.54,392.0
2018,3,6,17,15,401.5,49.5,0.6,11.9,122.0,395.14,322.8
2018,3,6,17,30,331.0,39.0,0.6,11.7,80.0,314.93,252.79
2018,3,6,17,45,215.5,26.5,0.6,11.5,48.5,204.86,134.33
2018,3,6,18,0,100.0,14.0,0.6,11.3,17.0,70.34,0.0
2018,3,6,18,15,50.0,7.0,0.65,11.05,8.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.5,2.65,7.95,1.0,0.0,0.0
2018,3,7,6,30,15.0,3.0,2.6,8.0,2.0,0.0,0.0
2018,3,7,6,45,108.5,15.0,2.5,8.05,21.5,12.8,0.0
2018,3,7,7,0,202.0,27.0,2.4,8.1,41.0,21.03,7.84
2018,3,7,7,15,172.5,27.5,2.4,8.25,46.5,21.16,12.92
2018,3,7,7,30,143.0,28.0,2.4,8.4,52.0,21.2,13.49
2018,3,7,7,45,71.5,32.0,2.45,8.6,44.0,25.22,17.36
2018,3,7,8,0,0.0,36.0,2.5,8.8,36.0,29.72,21.56
2018,3,7,8,15,13.0,55.0,2.5,9.4,59.5,45.55,35.93
2018,3,7,8,30,26.0,74.0,2.5,10.0,83.0,60.92,46.9
2018,3,7,8,45,108.0,126.5,2.55,10.55,172.5,108.43,83.24
2018,3,7,9,0,190.0,179.0,2.6,11.1,262.0,169.64,130.16
2018,3,7,9,15,252.5,191.5,2.6,11.65,313.5,210.41,161.82
2018,3,7,9,30,315.0,204.0,2.6,12.2,365.0,259.97,201.9
2018,3,7,9,45,547.0,158.5,2.65,12.75,463.0,333.81,258.95
2018,3,7,10,0,779.0,113.0,2.7,13.3,561.0,434.68,339.63
2018,3,7,10,15,851.0,96.5,2.75,13.5,611.0,503.56,397.4
2018,3,7,10,30,923.0,80.0,2.8,13.7,661.0,576.85,457.63
2018,3,7,10,45,919.5,85.0,2.8,13.95,683.5,632.13,502.17
2018,3,7,11,0,916.0,90.0,2.8,14.2,706.0,684.81,543.35
2018,3,7,11,15,781.5,146.5,2.8,14.35,681.5,701.73,554.94
2018,3,7,11,30,647.0,203.0,2.8,14.5,657.0,698.16,550.7
2018,3,7,11,45,779.5,152.5,2.8,14.6,707.5,786.02,617.91
2018,3,7,12,0,912.0,102.0,2.8,14.7,758.0,866.35,674.11
2018,3,7,12,15,926.5,95.5,2.8,14.7,764.0,907.34,702.0
2018,3,7,12,30,941.0,89.0,2.8,14.7,770.0,945.58,728.17
2018,3,7,12,45,664.0,148.0,2.85,14.75,626.5,800.36,625.96
2018,3,7,13,0,387.0,207.0,2.9,14.8,483.0,614.04,487.55
2018,3,7,13,15,217.5,233.5,2.85,14.7,388.0,469.94,376.06
2018,3,7,13,30,48.0,260.0,2.8,14.6,293.0,299.68,239.05
2018,3,7,13,45,240.0,247.0,2.75,14.5,405.0,521.61,418.57
2018,3,7,14,0,432.0,234.0,2.7,14.4,517.0,728.02,576.09
2018,3,7,14,15,510.5,207.0,2.55,14.1,527.5,781.91,616.5
2018,3,7,14,30,589.0,180.0,2.4,13.8,538.0,841.09,660.49
2018,3,7,14,45,448.0,204.0,2.3,13.5,467.5,719.07,570.71
2018,3,7,15,0,307.0,228.0,2.2,13.2,397.0,584.73,469.82
2018,3,7,15,15,226.5,208.5,2.2,13.2,328.0,481.4,391.21
2018,3,7,15,30,146.0,189.0,2.2,13.2,259.0,358.07,294.08
2018,3,7,15,45,83.5,162.0,1.95,12.4,201.0,246.73,204.15
2018,3,7,16,0,21.0,135.0,1.7,11.6,143.0,143.86,117.71
2018,3,7,16,15,17.5,110.5,1.65,11.3,116.5,115.93,94.66
2018,3,7,16,30,14.0,86.0,1.6,11.0,90.0,88.07,71.06
2018,3,7,16,45,18.5,80.5,1.55,10.7,85.0,97.42,79.32
2018,3,7,17,0,23.0,75.0,1.5,10.4,80.0,99.13,80.66
2018,3,7,17,15,13.0,56.0,1.45,10.3,58.5,62.78,48.63
2018,3,7,17,30,3.0,37.0,1.4,10.2,37.0,35.9,24.66
2018,3,7,17,45,1.5,22.0,1.35,10.05,22.0,19.74,8.61
2018,3,7,18,0,0.0,7.0,1.3,9.9,7.0,5.97,0.0
2018,3,7,18,15,0.0,3.5,1.3,9.85,3.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,6,15,3.5,0.5,0.7,9.1,0.5,0.0,0.0
2018,3,8,6,30,7.0,1.0,0.7,9.3,1.0,0.0,0.0
2018,3,8,6,45,31.0,13.0,0.65,9.5,15.0,11.1,0.0
2018,3,8,7,0,55.0,25.0,0.6,9.7,29.0,20.05,8.56
2018,3,8,7,15,98.5,43.5,0.65,9.85,58.0,33.42,23.7
2018,3,8,7,30,142.0,62.0,0.7,10.0,87.0,46.91,36.47
2018,3,8,7,45,165.5,81.5,0.7,10.15,119.5,60.59,49.17
2018,3,8,8,0,189.0,101.0,0.7,10.3,152.0,73.86,61.24
2018,3,8,8,15,223.5,120.5,0.7,10.45,192.0,86.81,72.78
2018,3,8,8,30,258.0,140.0,0.7,10.6,232.0,108.01,82.58
2018,3,8,8,45,300.0,154.0,0.7,10.75,275.5,144.49,105.09
2018,3,8,9,0,342.0,168.0,0.7,10.9,319.0,186.53,136.54
2018,3,8,9,15,399.5,175.5,0.7,11.15,368.5,233.47,173.82
2018,3,8,9,30,457.0,183.0,0.7,11.4,418.0,287.8,218.35
2018,3,8,9,45,423.5,206.5,0.7,11.6,437.0,329.17,254.79
2018,3,8,10,0,390.0,230.0,0.7,11.8,456.0,362.4,283.54
2018,3,8,10,15,346.5,255.0,0.7,12.1,464.0,391.2,307.48
2018,3,8,10,30,303.0,280.0,0.7,12.4,472.0,415.11,326.43
2018,3,8,10,45,303.0,293.0,0.7,12.65,491.5,449.4,352.68
2018,3,8,11,0,303.0,306.0,0.7,12.9,511.0,483.32,377.93
2018,3,8,11,15,297.0,306.5,0.7,13.15,512.0,500.96,390.81
2018,3,8,11,30,291.0,307.0,0.7,13.4,513.0,516.98,402.4
2018,3,8,11,45,310.0,316.0,0.75,13.6,538.0,559.32,433.69
2018,3,8,12,0,329.0,325.0,0.8,13.8,563.0,602.43,464.88
2018,3,8,12,15,373.5,305.0,0.8,13.75,576.0,638.33,491.64
2018,3,8,12,30,418.0,285.0,0.8,13.7,589.0,691.59,530.11
2018,3,8,12,45,377.5,294.0,0.8,13.7,567.0,664.28,510.1
2018,3,8,13,0,337.0,303.0,0.8,13.7,545.0,650.18,499.86
2018,3,8,13,15,322.5,309.0,0.85,13.5,537.0,654.93,504.3
2018,3,8,13,30,308.0,315.0,0.9,13.3,529.0,657.93,507.33
2018,3,8,13,45,354.0,289.5,0.9,13.15,528.5,683.71,528.11
2018,3,8,14,0,400.0,264.0,0.9,13.0,528.0,707.93,547.57
2018,3,8,14,15,476.5,230.0,0.9,12.9,531.5,773.79,596.3
2018,3,8,14,30,553.0,196.0,0.9,12.8,535.0,815.11,627.62
2018,3,8,14,45,568.5,178.0,0.9,12.7,509.5,809.58,624.97
2018,3,8,15,0,584.0,160.0,0.9,12.6,484.0,809.83,626.87
2018,3,8,15,15,495.0,168.0,0.9,12.6,428.5,717.56,563.08
2018,3,8,15,30,406.0,176.0,0.9,12.6,373.0,634.7,503.89
2018,3,8,15,45,491.5,141.5,0.9,12.3,357.5,666.54,532.36
2018,3,8,16,0,577.0,107.0,0.9,12.0,342.0,700.01,558.45
2018,3,8,16,15,478.0,106.5,0.9,11.7,285.0,586.67,475.99
2018,3,8,16,30,379.0,106.0,0.9,11.4,228.0,487.88,401.81
2018,3,8,16,45,331.0,92.5,0.9,11.05,186.0,419.29,348.64
2018,3,8,17,0,283.0,79.0,0.9,10.7,144.0,353.35,294.99
2018,3,8,17,15,229.0,63.0,0.9,10.35,107.0,282.86,235.29
2018,3,8,17,30,175.0,47.0,0.9,10.0,70.0,201.54,164.64
2018,3,8,17,45,115.5,30.5,0.9,9.7,43.0,135.47,95.91
2018,3,8,18,0,56.0,14.0,0.9,9.4,16.0,44.61,0.0
2018,3,8,18,15,28.0,7.0,0.9,9.3,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.5,0.95,8.4,0.5,0.0,0.0
2018,3,9,6,30,0.0,1.0,1.0,8.7,1.0,0.0,0.0
2018,3,9,6,45,0.0,10.0,1.0,9.0,10.0,8.54,0.0
2018,3,9,7,0,0.0,19.0,1.0,9.3,19.0,15.68,6.23
2018,3,9,7,15,181.5,36.0,1.05,9.55,68.5,27.5,18.63
2018,3,9,7,30,363.0,53.0,1.1,9.8,118.0,40.57,30.88
2018,3,9,7,45,226.0,73.5,1.1,10.05,118.0,55.69,44.82
2018,3,9,8,0,89.0,94.0,1.1,10.3,118.0,70.88,58.6
2018,3,9,8,15,152.0,120.0,1.1,10.6,171.0,88.67,74.43
2018,3,9,8,30,215.0,146.0,1.1,10.9,224.0,110.77,85.45
2018,3,9,8,45,264.0,159.5,1.1,11.15,268.5,145.03,106.92
2018,3,9,9,0,313.0,173.0,1.1,11.4,313.0,185.74,137.19
2018,3,9,9,15,244.5,202.5,1.15,11.8,318.5,217.29,166.71
2018,3,9,9,30,176.0,232.0,1.2,12.2,324.0,239.47,188.03
2018,3,9,9,45,282.5,233.0,1.2,12.55,393.0,297.1,232.88
2018,3,9,10,0,389.0,234.0,1.2,12.9,462.0,365.7,286.87
2018,3,9,10,15,332.5,257.0,1.25,13.2,459.0,386.47,304.77
2018,3,9,10,30,276.0,280.0,1.3,13.5,456.0,400.78,316.71
2018,3,9,10,45,200.5,302.5,1.35,13.8,433.0,389.59,308.1
2018,3,9,11,0,125.0,325.0,1.4,14.1,410.0,376.81,297.42
2018,3,9,11,15,160.0,334.5,1.4,14.2,446.5,421.49,332.14
2018,3,9,11,30,195.0,344.0,1.4,14.3,483.0,469.32,368.49
2018,3,9,11,45,161.5,345.5,1.4,14.45,461.5,458.35,359.2
2018,3,9,12,0,128.0,347.0,1.4,14.6,440.0,443.98,347.61
2018,3,9,12,15,124.5,351.0,1.4,14.6,442.0,454.95,355.91
2018,3,9,12,30,121.0,355.0,1.4,14.6,444.0,465.32,363.58
2018,3,9,12,45,194.5,343.5,1.4,14.6,485.0,529.66,413.7
2018,3,9,13,0,268.0,332.0,1.4,14.6,526.0,616.11,478.34
2018,3,9,13,15,260.0,331.0,1.4,14.55,516.0,618.5,479.56
2018,3,9,13,30,252.0,330.0,1.4,14.5,506.0,619.37,480.55
2018,3,9,13,45,189.5,322.0,1.4,14.4,452.0,534.97,418.45
2018,3,9,14,0,127.0,314.0,1.4,14.3,398.0,469.26,369.11
2018,3,9,14,15,127.0,300.5,1.4,14.2,381.5,458.74,362.61
2018,3,9,14,30,127.0,287.0,1.4,14.1,365.0,447.46,355.11
2018,3,9,14,45,142.5,270.5,1.35,14.0,353.5,447.32,356.5
2018,3,9,15,0,158.0,254.0,1.3,13.9,342.0,446.15,357.08
2018,3,9,15,15,132.5,233.5,1.3,13.9,303.5,398.35,320.67
2018,3,9,15,30,107.0,213.0,1.3,13.9,265.0,330.27,268.19
2018,3,9,15,45,122.5,192.5,1.3,13.5,247.0,341.65,279.27
2018,3,9,16,0,138.0,172.0,1.3,13.1,229.0,331.34,272.88
2018,3,9,16,15,174.5,149.5,1.2,12.7,212.0,335.23,278.2
2018,3,9,16,30,211.0,127.0,1.1,12.3,195.0,353.39,294.19
2018,3,9,16,45,207.0,106.5,1.0,11.9,164.0,319.0,266.52
2018,3,9,17,0,203.0,86.0,0.9,11.5,133.0,283.81,237.43
2018,3,9,17,15,167.5,67.0,0.85,11.2,99.5,227.18,188.77
2018,3,9,17,30,132.0,48.0,0.8,10.9,66.0,172.8,140.46
2018,3,9,17,45,88.5,31.5,0.8,10.6,41.5,120.52,86.64
2018,3,9,18,0,45.0,15.0,0.8,10.3,17.0,39.03,0.0
2018,3,9,18,15,22.5,7.5,0.8,10.2,8.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,10,6,15,6.0,1.5,0.55,9.2,1.5,0.0,0.0
2018,3,10,6,30,12.0,3.0,0.6,9.3,3.0,0.0,0.0
2018,3,10,6,45,6.0,6.5,0.65,9.4,6.5,5.55,0.0
2018,3,10,7,0,0.0,10.0,0.7,9.5,10.0,8.21,0.86
2018,3,10,7,15,0.0,15.0,0.7,9.7,15.0,12.33,5.3
2018,3,10,7,30,0.0,20.0,0.7,9.9,20.0,16.46,9.25
2018,3,10,7,45,0.0,27.5,0.75,10.05,27.5,22.67,15.03
2018,3,10,8,0,0.0,35.0,0.8,10.2,35.0,28.88,20.74
2018,3,10,8,15,24.5,80.0,0.7,10.35,89.0,64.04,52.52
2018,3,10,8,30,49.0,125.0,0.6,10.5,143.0,97.43,77.4
2018,3,10,8,45,149.0,156.5,0.55,10.65,221.5,133.7,102.21
2018,3,10,9,0,249.0,188.0,0.5,10.8,300.0,185.96,139.99
2018,3,10,9,15,187.0,208.5,0.55,10.95,297.5,208.4,161.41
2018,3,10,9,30,125.0,229.0,0.6,11.1,295.0,222.23,175.48
2018,3,10,9,45,120.0,247.5,0.65,11.25,314.5,247.67,196.6
2018,3,10,10,0,115.0,266.0,0.7,11.4,334.0,272.8,217.02
2018,3,10,10,15,135.5,283.0,0.75,11.55,367.5,308.69,245.44
2018,3,10,10,30,156.0,300.0,0.8,11.7,401.0,347.17,275.58
2018,3,10,10,45,186.5,312.5,0.8,11.8,437.5,390.1,308.78
2018,3,10,11,0,217.0,325.0,0.8,11.9,474.0,436.15,343.91
2018,3,10,11,15,245.0,329.5,0.8,11.95,502.0,475.9,373.99
2018,3,10,11,30,273.0,334.0,0.8,12.0,530.0,529.45,413.74
2018,3,10,11,45,272.0,337.5,0.8,12.1,535.0,550.5,428.66
2018,3,10,12,0,271.0,341.0,0.8,12.2,540.0,570.52,443.02
2018,3,10,12,15,301.0,336.5,0.8,12.3,558.0,608.11,470.7
2018,3,10,12,30,331.0,332.0,0.8,12.4,576.0,646.3,498.34
2018,3,10,12,45,324.0,330.0,0.8,12.45,567.5,653.17,502.91
2018,3,10,13,0,317.0,328.0,0.8,12.5,559.0,658.14,506.54
2018,3,10,13,15,346.0,315.0,0.75,12.55,562.5,684.13,525.49
2018,3,10,13,30,375.0,302.0,0.7,12.6,566.0,709.16,543.39
2018,3,10,13,45,383.5,290.0,0.7,12.7,553.0,713.52,547.03
2018,3,10,14,0,392.0,278.0,0.7,12.8,540.0,715.92,549.69
2018,3,10,14,15,390.0,265.5,0.65,12.8,517.0,705.1,542.55
2018,3,10,14,30,388.0,253.0,0.6,12.8,494.0,692.17,534.18
2018,3,10,14,45,450.0,219.5,0.6,12.85,484.0,738.83,569.57
2018,3,10,15,0,512.0,186.0,0.6,12.9,474.0,760.28,587.05
2018,3,10,15,15,524.5,167.5,0.6,12.9,444.0,745.86,578.75
2018,3,10,15,30,537.0,149.0,0.6,12.9,414.0,728.15,568.06
2018,3,10,15,45,650.5,110.5,0.55,12.95,401.0,788.06,610.97
2018,3,10,16,0,764.0,72.0,0.5,13.0,388.0,821.42,633.77
2018,3,10,16,15,747.0,65.5,0.55,12.7,343.0,776.01,604.91
2018,3,10,16,30,730.0,59.0,0.6,12.4,298.0,728.66,574.66
2018,3,10,16,45,681.5,54.5,0.65,12.1,248.5,656.56,524.67
2018,3,10,17,0,633.0,50.0,0.7,11.8,199.0,585.51,472.75
2018,3,10,17,15,553.5,43.5,0.75,11.45,151.0,497.76,404.57
2018,3,10,17,30,474.0,37.0,0.8,11.1,103.0,409.83,331.24
2018,3,10,17,45,329.5,27.5,0.8,10.75,64.5,283.85,211.65
2018,3,10,18,0,185.0,18.0,0.8,10.4,26.0,123.1,0.0
2018,3,10,18,15,92.5,9.0,0.85,10.15,13.0,7.68,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,11,6,15,25.5,3.0,1.7,7.3,3.0,0.0,0.0
2018,3,11,6,30,51.0,6.0,1.7,7.8,6.0,5.12,0.0
2018,3,11,6,45,174.0,18.5,1.7,8.3,32.0,15.79,0.0
2018,3,11,7,0,297.0,31.0,1.7,8.8,58.0,25.78,15.41
2018,3,11,7,15,435.5,38.5,1.7,9.25,106.0,31.44,22.28
2018,3,11,7,30,574.0,46.0,1.7,9.7,154.0,37.31,28.04
2018,3,11,7,45,595.0,56.0,1.65,10.1,197.5,44.51,34.78
2018,3,11,8,0,616.0,66.0,1.6,10.5,241.0,51.4,41.05
2018,3,11,8,15,691.0,67.0,1.55,11.05,297.5,51.73,41.24
2018,3,11,8,30,766.0,68.0,1.5,11.6,354.0,80.76,47.95
2018,3,11,8,45,801.5,70.0,1.45,12.1,404.0,139.99,79.67
2018,3,11,9,0,837.0,72.0,1.4,12.6,454.0,203.5,128.33
2018,3,11,9,15,859.0,74.0,1.4,13.0,498.5,271.19,186.82
2018,3,11,9,30,881.0,76.0,1.4,13.4,543.0,336.69,245.05
2018,3,11,9,45,897.5,77.0,1.35,13.85,582.5,400.86,301.57
2018,3,11,10,0,914.0,78.0,1.3,14.3,622.0,465.55,356.72
2018,3,11,10,15,900.0,88.5,1.35,14.55,648.0,524.48,406.3
2018,3,11,10,30,886.0,99.0,1.4,14.8,674.0,580.06,451.4
2018,3,11,10,45,780.0,142.0,1.4,15.1,662.5,611.43,475.77
2018,3,11,11,0,674.0,185.0,1.4,15.4,651.0,628.51,488.24
2018,3,11,11,15,802.0,141.0,1.45,15.6,709.5,712.44,551.68
2018,3,11,11,30,930.0,97.0,1.5,15.8,768.0,799.26,613.91
2018,3,11,11,45,914.0,106.0,1.55,16.0,773.0,838.04,639.37
2018,3,11,12,0,898.0,115.0,1.6,16.2,778.0,872.57,662.32
2018,3,11,12,15,881.0,123.0,1.6,16.35,775.0,910.54,687.05
2018,3,11,12,30,864.0,131.0,1.6,16.5,772.0,935.91,703.17
2018,3,11,12,45,913.0,109.5,1.55,16.6,782.0,975.53,728.27
2018,3,11,13,0,962.0,88.0,1.5,16.7,792.0,1023.16,758.11
2018,3,11,13,15,912.5,105.0,1.5,16.75,763.0,1016.19,753.29
2018,3,11,13,30,863.0,122.0,1.5,16.8,734.0,1016.0,753.75
2018,3,11,13,45,808.5,136.0,1.45,16.8,696.0,990.42,737.08
2018,3,11,14,0,754.0,150.0,1.4,16.8,658.0,968.52,723.21
2018,3,11,14,15,782.5,132.0,1.4,16.75,639.5,973.95,728.33
2018,3,11,14,30,811.0,114.0,1.4,16.7,621.0,983.88,736.22
2018,3,11,14,45,820.0,102.5,1.35,16.6,590.5,977.05,732.54
2018,3,11,15,0,829.0,91.0,1.3,16.5,560.0,965.86,726.34
2018,3,11,15,15,820.0,86.5,1.3,16.5,522.5,941.62,712.19
2018,3,11,15,30,811.0,82.0,1.3,16.5,485.0,914.01,695.87
2018,3,11,15,45,722.5,89.0,1.2,16.1,423.0,828.39,639.13
2018,3,11,16,0,634.0,96.0,1.1,15.7,361.0,738.9,578.72
2018,3,11,16,15,594.5,90.5,1.1,15.15,315.0,678.66,539.0
2018,3,11,16,30,555.0,85.0,1.1,14.6,269.0,618.31,497.27
2018,3,11,16,45,512.5,75.5,1.1,14.1,223.5,551.14,448.4
2018,3,11,17,0,470.0,66.0,1.1,13.6,178.0,485.25,398.11
2018,3,11,17,15,402.0,54.5,1.1,13.2,134.5,400.32,329.3
2018,3,11,17,30,334.0,43.0,1.1,12.8,91.0,320.41,260.73
2018,3,11,17,45,233.0,30.5,1.1,12.45,57.5,223.45,168.89
2018,3,11,18,0,132.0,18.0,1.1,12.1,24.0,118.92,0.0
2018,3,11,18,15,66.0,9.0,1.1,11.95,12.0,7.68,0.0
2018,3,11,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,12,6,15,24.5,3.0,2.6,9.75,3.0,0.0,0.0
2018,3,12,6,30,49.0,6.0,2.7,10.0,6.0,5.12,0.0
2018,3,12,6,45,196.0,19.0,2.75,10.2,35.5,15.93,0.0
2018,3,12,7,0,343.0,32.0,2.8,10.4,65.0,26.65,16.45
2018,3,12,7,15,441.5,41.0,2.85,10.6,109.5,33.49,24.01
2018,3,12,7,30,540.0,50.0,2.9,10.8,154.0,40.31,30.61
2018,3,12,7,45,583.5,58.0,2.9,11.0,200.5,45.91,35.9
2018,3,12,8,0,627.0,66.0,2.9,11.2,247.0,51.35,40.87
2018,3,12,8,15,596.5,79.5,2.9,11.55,277.0,60.08,48.64
2018,3,12,8,30,566.0,93.0,2.9,11.9,307.0,88.23,57.94
2018,3,12,8,45,342.0,145.0,2.85,12.25,279.0,144.8,103.06
2018,3,12,9,0,118.0,197.0,2.8,12.6,251.0,171.33,133.76
2018,3,12,9,15,85.5,206.5,2.8,12.85,247.5,183.54,145.24
2018,3,12,9,30,53.0,216.0,2.8,13.1,244.0,190.06,151.75
2018,3,12,9,45,104.0,244.5,2.75,13.3,305.0,237.6,189.45
2018,3,12,10,0,155.0,273.0,2.7,13.5,366.0,295.47,235.55
2018,3,12,10,15,116.5,260.5,2.7,13.6,332.5,280.83,224.5
2018,3,12,10,30,78.0,248.0,2.7,13.7,299.0,254.32,203.54
2018,3,12,10,45,103.5,266.0,2.7,13.8,336.5,299.62,239.97
2018,3,12,11,0,129.0,284.0,2.7,13.9,374.0,341.97,273.58
2018,3,12,11,15,88.5,285.0,2.7,14.0,347.5,315.01,251.59
2018,3,12,11,30,48.0,286.0,2.7,14.1,321.0,292.65,233.02
2018,3,12,11,45,32.0,257.5,2.7,14.2,281.0,257.68,205.01
2018,3,12,12,0,16.0,229.0,2.7,14.3,241.0,210.01,166.62
2018,3,12,12,15,108.0,243.5,2.75,14.45,324.0,331.36,265.88
2018,3,12,12,30,200.0,258.0,2.8,14.6,407.0,451.66,361.15
2018,3,12,12,45,154.5,281.0,2.9,14.75,395.5,426.05,339.69
2018,3,12,13,0,109.0,304.0,3.0,14.9,384.0,414.7,329.51
2018,3,12,13,15,64.5,270.0,3.05,14.95,317.0,321.46,256.26
2018,3,12,13,30,20.0,236.0,3.1,15.0,250.0,228.43,181.56
2018,3,12,13,45,16.0,214.5,3.2,15.1,225.5,204.97,163.05
2018,3,12,14,0,12.0,193.0,3.3,15.2,201.0,181.29,144.06
2018,3,12,14,15,6.0,133.0,3.3,15.1,137.0,119.39,93.74
2018,3,12,14,30,0.0,73.0,3.3,15.0,73.0,60.67,45.17
2018,3,12,14,45,0.0,68.5,3.35,14.9,68.5,56.89,42.17
2018,3,12,15,0,0.0,64.0,3.4,14.8,64.0,53.11,39.13
2018,3,12,15,15,0.0,67.0,3.4,14.8,67.0,55.59,41.33
2018,3,12,15,30,0.0,70.0,3.4,14.8,70.0,58.07,43.54
2018,3,12,15,45,40.5,58.5,3.45,14.4,75.5,99.84,80.97
2018,3,12,16,0,81.0,47.0,3.5,14.0,81.0,133.68,111.56
2018,3,12,16,15,258.5,54.5,3.45,13.75,144.5,316.83,269.58
2018,3,12,16,30,436.0,62.0,3.4,13.5,208.0,485.67,408.58
2018,3,12,16,45,376.5,55.0,3.3,13.3,166.5,412.31,348.45
2018,3,12,17,0,317.0,48.0,3.2,13.1,125.0,342.33,290.15
2018,3,12,17,15,174.0,29.5,3.25,12.95,70.5,185.4,155.94
2018,3,12,17,30,31.0,11.0,3.3,12.8,16.0,38.18,27.4
2018,3,12,17,45,15.5,7.5,3.3,12.65,10.0,17.77,8.8
2018,3,12,18,0,0.0,4.0,3.3,12.5,4.0,3.28,0.0
2018,3,12,18,15,0.0,2.0,3.35,12.45,2.0,1.71,0.0
2018,3,12,18,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,13,6,15,3.5,1.5,2.3,10.25,1.5,0.0,0.0
2018,3,13,6,30,7.0,3.0,2.3,10.2,3.0,2.56,0.0
2018,3,13,6,45,3.5,4.0,2.25,10.2,4.0,3.37,0.0
2018,3,13,7,0,0.0,5.0,2.2,10.2,5.0,4.1,0.0
2018,3,13,7,15,0.0,6.5,2.25,10.25,6.5,5.33,0.0
2018,3,13,7,30,0.0,8.0,2.3,10.3,8.0,6.57,0.29
2018,3,13,7,45,0.0,13.0,2.3,10.35,13.0,10.69,4.09
2018,3,13,8,0,0.0,18.0,2.3,10.4,18.0,14.82,7.87
2018,3,13,8,15,0.0,20.0,2.35,10.5,20.0,16.48,9.37
2018,3,13,8,30,0.0,22.0,2.4,10.6,22.0,18.14,10.15
2018,3,13,8,45,0.0,31.0,2.45,10.7,31.0,25.6,16.57
2018,3,13,9,0,0.0,40.0,2.5,10.8,40.0,33.08,22.95
2018,3,13,9,15,0.0,72.0,2.5,11.0,72.0,59.74,45.66
2018,3,13,9,30,0.0,104.0,2.5,11.2,104.0,86.15,67.82
2018,3,13,9,45,1.5,118.0,2.55,11.4,119.0,98.31,77.74
2018,3,13,10,0,3.0,132.0,2.6,11.6,134.0,110.78,87.9
2018,3,13,10,15,11.5,181.5,2.6,11.75,189.0,156.39,125.4
2018,3,13,10,30,20.0,231.0,2.6,11.9,244.0,203.87,163.9
2018,3,13,10,45,36.0,254.5,2.65,12.05,279.0,241.64,194.28
2018,3,13,11,0,52.0,278.0,2.7,12.2,314.0,277.52,222.98
2018,3,13,11,15,99.0,291.5,2.7,12.25,363.0,338.48,272.06
2018,3,13,11,30,146.0,305.0,2.7,12.3,412.0,395.29,317.37
2018,3,13,11,45,207.0,329.5,2.7,12.35,483.0,478.03,382.28
2018,3,13,12,0,268.0,354.0,2.7,12.4,554.0,580.66,460.53
2018,3,13,12,15,216.0,360.0,2.7,12.4,521.5,542.15,430.11
2018,3,13,12,30,164.0,366.0,2.7,12.4,489.0,513.97,407.79
2018,3,13,12,45,169.0,364.0,2.7,12.4,490.0,526.61,417.95
2018,3,13,13,0,174.0,362.0,2.7,12.4,491.0,538.73,427.51
2018,3,13,13,15,169.0,354.5,2.65,12.4,478.0,534.49,424.42
2018,3,13,13,30,164.0,347.0,2.6,12.4,465.0,529.1,420.61
2018,3,13,13,45,187.0,333.0,2.55,12.4,463.5,543.32,432.7
2018,3,13,14,0,210.0,319.0,2.5,12.4,462.0,556.8,444.17
2018,3,13,14,15,190.5,302.0,2.5,12.3,427.5,522.66,418.76
2018,3,13,14,30,171.0,285.0,2.5,12.2,393.0,487.26,392.43
2018,3,13,14,45,130.0,263.0,2.45,12.1,342.5,423.14,342.66
2018,3,13,15,0,89.0,241.0,2.4,12.0,292.0,337.2,274.92
2018,3,13,15,15,166.5,225.0,2.4,12.0,312.0,418.48,343.22
2018,3,13,15,30,244.0,209.0,2.4,12.0,332.0,496.24,406.87
2018,3,13,15,45,184.5,190.0,2.3,11.65,278.0,394.14,326.11
2018,3,13,16,0,125.0,171.0,2.2,11.3,224.0,315.16,262.34
2018,3,13,16,15,158.0,141.5,2.1,11.05,200.5,306.76,258.03
2018,3,13,16,30,191.0,112.0,2.0,10.8,177.0,312.7,264.59
2018,3,13,16,45,224.5,99.5,1.9,10.6,163.5,320.25,271.71
2018,3,13,17,0,258.0,87.0,1.8,10.4,150.0,324.79,275.35
2018,3,13,17,15,215.0,70.0,1.8,10.15,114.5,263.15,221.92
2018,3,13,17,30,172.0,53.0,1.8,9.9,79.0,204.83,169.85
2018,3,13,17,45,109.5,36.5,1.75,9.65,50.5,138.98,107.61
2018,3,13,18,0,47.0,20.0,1.7,9.4,22.0,64.63,0.0
2018,3,13,18,15,23.5,10.0,1.7,9.3,11.0,20.99,0.0
2018,3,13,18,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,6,15,4.5,2.0,1.1,7.65,2.0,0.0,0.0
2018,3,14,6,30,9.0,4.0,1.1,7.8,4.0,3.41,0.0
2018,3,14,6,45,6.5,14.5,1.05,7.95,14.5,12.21,0.0
2018,3,14,7,0,4.0,25.0,1.0,8.1,25.0,20.66,12.17
2018,3,14,7,15,10.5,37.5,1.0,8.15,39.0,30.84,22.1
2018,3,14,7,30,17.0,50.0,1.0,8.2,53.0,40.76,31.49
2018,3,14,7,45,12.5,53.5,0.95,8.25,56.0,43.95,34.61
2018,3,14,8,0,8.0,57.0,0.9,8.3,59.0,47.27,37.69
2018,3,14,8,15,35.0,91.0,0.95,8.35,104.0,72.1,60.14
2018,3,14,8,30,62.0,125.0,1.0,8.4,149.0,99.01,78.84
2018,3,14,8,45,72.5,160.5,1.0,8.4,192.0,131.37,104.31
2018,3,14,9,0,83.0,196.0,1.0,8.4,235.0,166.24,132.52
2018,3,14,9,15,185.0,213.5,1.1,8.5,311.5,212.74,167.18
2018,3,14,9,30,287.0,231.0,1.2,8.6,388.0,274.67,215.87
2018,3,14,9,45,408.5,215.0,1.3,8.65,455.5,333.31,262.82
2018,3,14,10,0,530.0,199.0,1.4,8.7,523.0,403.76,320.22
2018,3,14,10,15,493.5,169.5,1.55,8.8,483.5,397.79,319.39
2018,3,14,10,30,457.0,140.0,1.7,8.9,444.0,388.73,315.6
2018,3,14,10,45,271.0,182.5,1.8,8.95,364.5,340.94,278.04
2018,3,14,11,0,85.0,225.0,1.9,9.0,285.0,259.91,211.2
2018,3,14,11,15,156.5,258.5,2.05,9.1,372.5,348.32,283.73
2018,3,14,11,30,228.0,292.0,2.2,9.2,460.0,455.8,368.98
2018,3,14,11,45,151.5,220.0,2.35,9.3,332.0,328.64,268.29
2018,3,14,12,0,75.0,148.0,2.5,9.4,204.0,203.93,166.77
2018,3,14,12,15,38.0,130.5,2.6,9.45,159.0,149.1,120.86
2018,3,14,12,30,1.0,113.0,2.7,9.5,114.0,95.68,75.09
2018,3,14,12,45,3.5,108.5,2.75,9.6,111.0,94.18,74.01
2018,3,14,13,0,6.0,104.0,2.8,9.7,108.0,92.78,72.98
2018,3,14,13,15,106.5,197.0,2.85,9.8,273.5,303.79,250.09
2018,3,14,13,30,207.0,290.0,2.9,9.9,439.0,507.9,412.64
2018,3,14,13,45,325.0,264.5,2.9,10.0,491.0,625.49,505.16
2018,3,14,14,0,443.0,239.0,2.9,10.1,543.0,745.19,597.17
2018,3,14,14,15,541.0,203.5,2.95,10.2,559.0,809.62,647.5
2018,3,14,14,30,639.0,168.0,3.0,10.3,575.0,880.81,700.58
2018,3,14,14,45,781.0,120.0,3.0,10.35,590.0,959.21,757.34
2018,3,14,15,0,923.0,72.0,3.0,10.4,605.0,1024.55,804.2
2018,3,14,15,15,897.5,72.5,3.0,10.4,560.5,989.04,780.56
2018,3,14,15,30,872.0,73.0,3.0,10.4,516.0,950.62,755.69
