Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,15,45,683.5,98.5,3.1,10.3,426.0,803.89,651.98
2018,3,14,16,0,495.0,124.0,3.2,10.2,336.0,635.47,527.25
2018,3,14,16,15,535.5,103.5,3.15,9.95,308.0,641.27,534.63
2018,3,14,16,30,576.0,83.0,3.1,9.7,280.0,633.16,529.65
2018,3,14,16,45,634.5,67.0,3.1,9.45,252.0,639.3,535.44
2018,3,14,17,0,693.0,51.0,3.1,9.2,224.0,632.42,529.54
2018,3,14,17,15,614.5,45.5,3.05,8.75,173.0,537.01,451.42
2018,3,14,17,30,536.0,40.0,3.0,8.3,122.0,454.32,379.7
2018,3,14,17,45,393.0,31.0,2.95,7.9,79.0,326.21,261.14
2018,3,14,18,0,250.0,22.0,2.9,7.5,36.0,194.68,17.85
2018,3,14,18,15,125.0,11.0,2.85,7.35,18.0,75.54,0.0
2018,3,14,18,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.75,6.45,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.85,6.7,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,3,15,6,15,0.0,1.5,2.95,6.95,1.5,0.0,0.0
2018,3,15,6,30,0.0,3.0,3.0,7.1,3.0,2.56,0.0
2018,3,15,6,45,0.0,11.5,3.0,7.25,11.5,9.46,0.0
2018,3,15,7,0,0.0,20.0,3.0,7.4,20.0,16.48,8.7
2018,3,15,7,15,73.0,36.5,3.05,7.55,52.0,28.56,20.11
2018,3,15,7,30,146.0,53.0,3.1,7.7,84.0,40.94,31.7
2018,3,15,7,45,120.0,58.5,3.1,7.8,88.5,44.67,35.3
2018,3,15,8,0,94.0,64.0,3.1,7.9,93.0,51.1,41.19
2018,3,15,8,15,47.0,50.0,3.1,8.05,64.5,40.45,31.41
2018,3,15,8,30,0.0,36.0,3.1,8.2,36.0,29.73,20.41
2018,3,15,8,45,0.0,46.5,3.15,8.35,46.5,38.47,27.93
2018,3,15,9,0,0.0,57.0,3.2,8.5,57.0,47.22,35.39
2018,3,15,9,15,4.5,91.5,3.3,8.65,94.0,77.01,60.67
2018,3,15,9,30,9.0,126.0,3.4,8.8,131.0,106.66,85.57
2018,3,15,9,45,5.0,107.0,3.5,8.95,110.0,90.65,71.88
2018,3,15,10,0,1.0,88.0,3.6,9.1,89.0,73.64,57.34
2018,3,15,10,15,1.0,108.0,3.6,9.25,109.0,90.37,71.35
2018,3,15,10,30,1.0,128.0,3.6,9.4,129.0,107.22,85.32
2018,3,15,10,45,1.0,120.0,3.65,9.55,121.0,100.73,79.69
2018,3,15,11,0,1.0,112.0,3.7,9.7,113.0,94.16,74.05
2018,3,15,11,15,1.0,124.0,3.7,9.7,125.0,104.47,82.6
2018,3,15,11,30,1.0,136.0,3.7,9.7,137.0,114.9,91.21
2018,3,15,11,45,0.5,108.0,3.7,9.7,108.5,90.72,70.96
2018,3,15,12,0,0.0,80.0,3.7,9.7,80.0,66.68,50.78
2018,3,15,12,15,3.0,126.0,3.7,9.7,128.5,108.55,85.95
2018,3,15,12,30,6.0,172.0,3.7,9.7,177.0,151.93,122.0
2018,3,15,12,45,4.5,152.5,3.7,9.75,156.0,133.65,106.78
2018,3,15,13,0,3.0,133.0,3.7,9.8,135.0,115.26,91.51
2018,3,15,13,15,1.5,123.0,3.75,9.85,124.0,105.15,83.08
2018,3,15,13,30,0.0,113.0,3.8,9.9,113.0,94.95,74.55
2018,3,15,13,45,56.0,186.0,3.8,9.95,224.5,230.77,189.63
2018,3,15,14,0,112.0,259.0,3.8,10.0,336.0,388.15,318.21
2018,3,15,14,15,107.5,265.5,3.75,9.95,337.0,394.86,323.2
2018,3,15,14,30,103.0,272.0,3.7,9.9,338.0,379.82,311.68
2018,3,15,14,45,99.5,260.0,3.7,9.9,321.0,365.84,301.13
2018,3,15,15,0,96.0,248.0,3.7,9.9,304.0,351.56,290.31
2018,3,15,15,15,84.5,201.5,3.7,9.9,248.0,287.06,238.6
2018,3,15,15,30,73.0,155.0,3.7,9.9,192.0,223.15,186.5
2018,3,15,15,45,58.0,124.0,3.6,9.65,152.0,174.45,145.98
2018,3,15,16,0,43.0,93.0,3.5,9.4,112.0,126.63,105.44
2018,3,15,16,15,73.5,96.5,3.45,9.25,124.0,172.79,146.37
2018,3,15,16,30,104.0,100.0,3.4,9.1,136.0,203.73,173.93
2018,3,15,16,45,166.0,95.5,3.35,8.95,142.5,265.48,227.93
2018,3,15,17,0,228.0,91.0,3.3,8.8,149.0,305.93,262.59
2018,3,15,17,15,190.0,73.5,3.25,8.6,114.5,248.66,211.97
2018,3,15,17,30,152.0,56.0,3.2,8.4,80.0,194.27,162.72
2018,3,15,17,45,95.0,38.5,3.15,8.25,51.5,131.09,103.51
2018,3,15,18,0,38.0,21.0,3.1,8.1,23.0,53.06,9.1
2018,3,15,18,15,19.0,10.5,3.05,8.0,11.5,19.0,0.0
2018,3,15,18,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.15,6.1,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,16,6,15,1.5,2.0,2.15,6.2,2.0,0.0,0.0
2018,3,16,6,30,3.0,4.0,2.2,6.3,4.0,3.41,0.0
2018,3,16,6,45,1.5,8.0,2.25,6.45,8.0,6.57,0.0
2018,3,16,7,0,0.0,12.0,2.3,6.6,12.0,9.86,3.03
2018,3,16,7,15,0.0,18.5,2.35,6.75,18.5,15.22,8.17
2018,3,16,7,30,0.0,25.0,2.4,6.9,25.0,20.6,13.26
2018,3,16,7,45,11.0,54.5,2.5,7.05,58.0,45.21,35.93
2018,3,16,8,0,22.0,84.0,2.6,7.2,91.0,66.54,55.4
2018,3,16,8,15,74.5,113.0,2.65,7.35,142.0,84.37,71.44
2018,3,16,8,30,127.0,142.0,2.7,7.5,193.0,110.7,87.42
2018,3,16,8,45,259.5,161.0,2.8,7.65,281.0,148.67,111.26
2018,3,16,9,0,392.0,180.0,2.9,7.8,369.0,207.46,154.19
2018,3,16,9,15,559.0,153.0,2.95,7.95,449.5,259.49,193.34
2018,3,16,9,30,726.0,126.0,3.0,8.1,530.0,332.44,253.21
2018,3,16,9,45,504.0,187.5,3.1,8.25,477.0,347.87,275.69
2018,3,16,10,0,282.0,249.0,3.2,8.4,424.0,334.58,270.54
2018,3,16,10,15,361.0,250.0,3.25,8.45,486.0,396.62,321.97
2018,3,16,10,30,440.0,251.0,3.3,8.5,548.0,473.33,384.48
2018,3,16,10,45,403.0,260.5,3.35,8.6,540.0,490.06,398.57
2018,3,16,11,0,366.0,270.0,3.4,8.7,532.0,492.97,401.55
2018,3,16,11,15,309.0,271.5,3.45,8.8,496.5,477.57,389.47
2018,3,16,11,30,252.0,273.0,3.5,8.9,461.0,455.71,371.86
2018,3,16,11,45,330.0,271.5,3.55,9.0,521.0,532.32,433.74
2018,3,16,12,0,408.0,270.0,3.6,9.1,581.0,629.3,509.51
2018,3,16,12,15,269.5,281.0,3.65,9.1,486.5,524.18,425.89
2018,3,16,12,30,131.0,292.0,3.7,9.1,392.0,407.33,331.47
2018,3,16,12,45,223.0,316.0,3.75,9.1,484.5,543.79,441.17
2018,3,16,13,0,315.0,340.0,3.8,9.1,577.0,668.23,537.97
2018,3,16,13,15,298.5,339.0,3.8,9.05,560.5,663.08,533.5
2018,3,16,13,30,282.0,338.0,3.8,9.0,544.0,655.9,528.32
2018,3,16,13,45,375.5,297.0,3.8,8.95,562.5,712.5,575.22
2018,3,16,14,0,469.0,256.0,3.8,8.9,581.0,790.03,636.43
2018,3,16,14,15,487.0,240.0,3.8,8.8,565.5,795.88,642.27
2018,3,16,14,30,505.0,224.0,3.8,8.7,550.0,798.9,646.66
2018,3,16,14,45,317.0,213.0,3.8,8.6,414.0,572.87,472.31
2018,3,16,15,0,129.0,202.0,3.8,8.5,278.0,350.03,291.59
2018,3,16,15,15,223.5,152.5,3.8,8.5,272.5,405.46,342.0
2018,3,16,15,30,318.0,103.0,3.8,8.5,267.0,455.86,386.98
2018,3,16,15,45,507.5,98.0,3.65,8.25,332.0,636.44,533.71
2018,3,16,16,0,697.0,93.0,3.5,8.0,397.0,792.01,654.76
2018,3,16,16,15,526.5,104.0,3.4,7.85,318.0,633.41,532.16
2018,3,16,16,30,356.0,115.0,3.3,7.7,239.0,476.47,406.16
2018,3,16,16,45,460.5,87.0,3.2,7.55,221.5,513.77,439.55
2018,3,16,17,0,565.0,59.0,3.1,7.4,204.0,548.61,467.04
2018,3,16,17,15,501.0,52.5,3.0,7.2,160.0,468.74,399.49
2018,3,16,17,30,437.0,46.0,2.9,7.0,116.0,392.76,331.68
2018,3,16,17,45,310.0,35.0,2.85,6.85,75.5,276.8,225.31
2018,3,16,18,0,183.0,24.0,2.8,6.7,35.0,161.74,59.15
2018,3,16,18,15,91.5,12.0,2.75,6.6,17.5,58.5,0.0
2018,3,16,18,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.65,6.45,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,17,6,15,47.0,6.5,1.0,5.7,7.5,0.0,0.0
2018,3,17,6,30,94.0,13.0,1.0,6.0,15.0,11.1,0.0
2018,3,17,6,45,201.5,25.5,0.95,6.3,45.0,19.88,7.68
2018,3,17,7,0,309.0,38.0,0.9,6.6,75.0,31.07,21.86
2018,3,17,7,15,306.5,54.0,0.95,6.8,106.0,41.07,31.64
2018,3,17,7,30,304.0,70.0,1.0,7.0,137.0,52.12,42.09
2018,3,17,7,45,305.0,91.0,1.05,7.25,172.5,66.22,55.07
2018,3,17,8,0,306.0,112.0,1.1,7.5,208.0,82.18,69.47
2018,3,17,8,15,315.0,132.0,1.1,7.55,245.5,95.02,80.87
2018,3,17,8,30,324.0,152.0,1.1,7.6,283.0,123.49,92.86
2018,3,17,8,45,332.5,171.5,1.1,7.7,320.0,164.68,121.02
2018,3,17,9,0,341.0,191.0,1.1,7.8,357.0,207.39,155.43
2018,3,17,9,15,295.5,203.0,1.15,7.95,356.0,232.7,179.63
2018,3,17,9,30,250.0,215.0,1.2,8.1,355.0,252.0,198.82
2018,3,17,9,45,183.5,230.5,1.2,8.2,337.0,258.84,207.31
2018,3,17,10,0,117.0,246.0,1.2,8.3,319.0,257.87,208.12
2018,3,17,10,15,121.0,260.0,1.25,8.45,339.0,282.66,228.49
2018,3,17,10,30,125.0,274.0,1.3,8.6,359.0,308.03,248.94
2018,3,17,10,45,212.0,288.5,1.35,8.7,438.5,384.65,310.36
2018,3,17,11,0,299.0,303.0,1.4,8.8,518.0,478.94,384.09
2018,3,17,11,15,374.5,299.0,1.4,8.9,575.0,549.51,438.33
2018,3,17,11,30,450.0,295.0,1.4,9.0,632.0,637.13,504.08
2018,3,17,11,45,455.5,297.5,1.45,9.1,642.5,670.35,528.28
2018,3,17,12,0,461.0,300.0,1.5,9.2,653.0,702.34,551.86
2018,3,17,12,15,414.0,295.0,1.55,9.25,612.5,679.94,535.39
2018,3,17,12,30,367.0,290.0,1.6,9.3,572.0,635.28,503.25
2018,3,17,12,45,220.5,257.5,1.7,9.3,426.5,479.78,385.37
2018,3,17,13,0,74.0,225.0,1.8,9.3,281.0,297.01,240.45
2018,3,17,13,15,134.0,278.5,1.8,9.35,377.5,416.42,337.04
2018,3,17,13,30,194.0,332.0,1.8,9.4,474.0,540.42,432.57
2018,3,17,13,45,268.5,310.5,1.85,9.45,501.0,619.79,493.93
2018,3,17,14,0,343.0,289.0,1.9,9.5,528.0,677.56,539.24
2018,3,17,14,15,470.0,242.5,1.9,9.5,555.5,781.28,618.58
2018,3,17,14,30,597.0,196.0,1.9,9.5,583.0,868.33,683.95
2018,3,17,14,45,562.5,189.5,1.9,9.5,538.5,817.17,647.83
2018,3,17,15,0,528.0,183.0,1.9,9.5,494.0,771.92,616.85
2018,3,17,15,15,305.0,148.5,1.9,9.5,325.5,504.92,414.59
2018,3,17,15,30,82.0,114.0,1.9,9.5,157.0,201.8,168.04
2018,3,17,15,45,48.0,113.0,1.85,9.45,137.5,152.51,126.78
2018,3,17,16,0,14.0,112.0,1.8,9.4,118.0,110.39,90.02
2018,3,17,16,15,84.5,120.5,1.75,9.15,151.0,211.83,179.05
2018,3,17,16,30,155.0,129.0,1.7,8.9,184.0,284.96,242.23
2018,3,17,16,45,213.0,110.5,1.7,8.7,173.0,323.77,275.76
2018,3,17,17,0,271.0,92.0,1.7,8.5,162.0,339.16,289.33
2018,3,17,17,15,291.0,71.0,1.7,8.05,131.5,333.7,283.53
2018,3,17,17,30,311.0,50.0,1.7,7.6,101.0,307.35,258.82
2018,3,17,17,45,280.5,37.5,1.7,7.15,71.0,259.27,210.99
2018,3,17,18,0,250.0,25.0,1.7,6.7,41.0,200.99,93.29
2018,3,17,18,15,125.0,12.5,1.75,6.55,20.5,76.47,0.0
2018,3,17,18,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,6,15,3.0,4.5,1.25,4.25,4.5,0.0,0.0
2018,3,18,6,30,6.0,9.0,1.3,4.8,9.0,7.68,0.0
2018,3,18,6,45,4.5,25.0,1.35,5.35,25.0,20.24,9.26
2018,3,18,7,0,3.0,41.0,1.4,5.9,41.0,32.84,23.61
2018,3,18,7,15,15.5,61.0,1.4,6.35,64.0,47.55,37.61
2018,3,18,7,30,28.0,81.0,1.4,6.8,87.0,62.24,51.33
2018,3,18,7,45,65.0,104.5,1.4,7.2,124.0,79.01,66.67
2018,3,18,8,0,102.0,128.0,1.4,7.6,161.0,92.99,79.18
2018,3,18,8,15,137.0,150.5,1.5,8.1,202.0,107.8,92.14
2018,3,18,8,30,172.0,173.0,1.6,8.6,243.0,132.71,104.17
2018,3,18,8,45,149.0,190.5,1.65,9.1,256.5,158.71,123.5
2018,3,18,9,0,126.0,208.0,1.7,9.6,270.0,181.83,143.04
2018,3,18,9,15,114.5,230.5,1.7,9.9,290.5,208.53,165.69
2018,3,18,9,30,103.0,253.0,1.7,10.2,311.0,233.78,186.95
2018,3,18,9,45,178.5,270.0,1.75,10.45,379.0,287.55,229.33
2018,3,18,10,0,254.0,287.0,1.8,10.7,447.0,353.38,281.57
2018,3,18,10,15,254.0,302.5,1.75,10.9,469.5,387.81,309.16
2018,3,18,10,30,254.0,318.0,1.7,11.1,492.0,422.16,336.18
2018,3,18,10,45,221.5,335.0,1.7,11.25,490.5,430.85,342.9
2018,3,18,11,0,189.0,352.0,1.7,11.4,489.0,441.75,350.9
2018,3,18,11,15,200.5,360.0,1.65,11.45,508.5,472.35,374.29
2018,3,18,11,30,212.0,368.0,1.6,11.5,528.0,503.59,397.75
2018,3,18,11,45,211.5,372.0,1.6,11.55,533.5,521.95,411.36
2018,3,18,12,0,211.0,376.0,1.6,11.6,539.0,539.56,424.41
2018,3,18,12,15,213.0,378.0,1.55,11.45,542.5,556.59,437.11
2018,3,18,12,30,215.0,380.0,1.5,11.3,546.0,572.95,449.25
2018,3,18,12,45,295.0,351.5,1.5,11.2,577.5,647.73,506.44
2018,3,18,13,0,375.0,323.0,1.5,11.1,609.0,707.26,551.62
2018,3,18,13,15,455.5,292.0,1.4,10.95,633.0,784.83,607.77
2018,3,18,13,30,536.0,261.0,1.3,10.8,657.0,844.77,650.59
2018,3,18,13,45,498.5,265.5,1.25,10.7,625.0,822.41,633.92
2018,3,18,14,0,461.0,270.0,1.2,10.6,593.0,796.84,616.01
2018,3,18,14,15,421.5,270.0,1.15,10.45,556.0,761.62,591.49
2018,3,18,14,30,382.0,270.0,1.1,10.3,519.0,703.89,551.3
2018,3,18,14,45,287.5,269.5,1.0,10.2,451.0,609.75,481.76
2018,3,18,15,0,193.0,269.0,0.9,10.1,383.0,494.05,394.85
2018,3,18,15,15,143.5,246.5,0.9,10.1,328.0,419.63,338.91
2018,3,18,15,30,94.0,224.0,0.9,10.1,273.0,325.4,265.48
2018,3,18,15,45,77.5,201.5,0.7,9.75,239.5,284.9,233.84
2018,3,18,16,0,61.0,179.0,0.5,9.4,206.0,244.71,201.58
2018,3,18,16,15,82.5,161.0,0.5,9.15,193.0,244.8,203.57
2018,3,18,16,30,104.0,143.0,0.5,8.9,180.0,260.02,217.31
2018,3,18,16,45,67.0,117.0,0.45,8.7,139.5,180.73,151.02
2018,3,18,17,0,30.0,91.0,0.4,8.5,99.0,120.26,99.21
2018,3,18,17,15,15.0,71.5,0.55,8.3,75.5,78.99,63.38
2018,3,18,17,30,0.0,52.0,0.7,8.1,52.0,49.0,36.64
2018,3,18,17,45,4.0,35.5,0.8,7.95,36.0,35.87,24.56
2018,3,18,18,0,8.0,19.0,0.9,7.8,20.0,23.27,7.53
2018,3,18,18,15,8.0,10.5,0.95,7.7,11.0,13.17,0.0
2018,3,18,18,30,8.0,2.0,1.0,7.6,2.0,0.0,0.0
2018,3,18,18,45,4.0,1.0,1.05,7.55,1.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,19,6,15,15.5,6.5,1.75,4.8,7.0,0.0,0.0
2018,3,19,6,30,31.0,13.0,1.8,5.6,14.0,11.1,0.0
2018,3,19,6,45,129.5,30.0,1.85,6.35,45.5,23.11,12.33
2018,3,19,7,0,228.0,47.0,1.9,7.1,77.0,35.87,26.28
2018,3,19,7,15,406.0,51.5,1.95,7.6,133.5,41.21,31.74
2018,3,19,7,30,584.0,56.0,2.0,8.1,190.0,44.59,35.09
2018,3,19,7,45,545.0,75.0,2.05,8.6,224.0,58.13,47.47
2018,3,19,8,0,506.0,94.0,2.1,9.1,258.0,70.96,58.96
2018,3,19,8,15,610.5,92.0,2.25,9.6,322.5,68.34,56.36
2018,3,19,8,30,715.0,90.0,2.4,10.1,387.0,99.72,60.69
2018,3,19,8,45,780.5,86.0,2.55,10.6,445.0,160.54,96.92
2018,3,19,9,0,846.0,82.0,2.7,11.1,503.0,223.96,146.19
2018,3,19,9,15,877.0,82.0,2.7,11.35,552.0,289.81,204.23
2018,3,19,9,30,908.0,82.0,2.7,11.6,601.0,361.46,268.33
2018,3,19,9,45,922.5,83.5,2.7,11.85,640.5,427.14,327.39
2018,3,19,10,0,937.0,85.0,2.7,12.1,680.0,493.05,385.02
2018,3,19,10,15,822.0,129.5,2.65,12.3,670.5,533.51,421.24
2018,3,19,10,30,707.0,174.0,2.6,12.5,661.0,560.03,444.13
2018,3,19,10,45,587.5,228.0,2.55,12.65,642.5,575.13,456.3
2018,3,19,11,0,468.0,282.0,2.5,12.8,624.0,580.61,459.64
2018,3,19,11,15,422.5,307.0,2.45,12.95,621.0,600.57,474.07
2018,3,19,11,30,377.0,332.0,2.4,13.1,618.0,605.97,477.19
2018,3,19,11,45,330.5,350.0,2.35,13.3,603.0,608.7,477.95
2018,3,19,12,0,284.0,368.0,2.3,13.5,588.0,607.03,475.21
2018,3,19,12,15,378.0,336.5,2.2,13.6,630.0,674.8,526.93
2018,3,19,12,30,472.0,305.0,2.1,13.7,672.0,762.3,590.79
2018,3,19,12,45,448.0,310.5,2.05,13.85,656.5,764.84,590.94
2018,3,19,13,0,424.0,316.0,2.0,14.0,641.0,764.09,589.54
2018,3,19,13,15,277.0,333.0,1.95,14.1,544.0,634.73,493.61
2018,3,19,13,30,130.0,350.0,1.9,14.2,447.0,495.79,388.13
2018,3,19,13,45,123.0,339.0,1.85,14.25,428.5,482.81,379.47
2018,3,19,14,0,116.0,328.0,1.8,14.3,410.0,468.87,369.24
2018,3,19,14,15,137.0,311.5,1.65,14.1,404.5,476.22,376.13
2018,3,19,14,30,158.0,295.0,1.5,13.9,399.0,482.64,382.2
2018,3,19,14,45,175.0,281.0,1.35,13.65,390.5,486.87,386.52
2018,3,19,15,0,192.0,267.0,1.2,13.4,382.0,489.95,389.97
2018,3,19,15,15,212.0,247.5,1.2,13.4,366.0,487.81,390.19
2018,3,19,15,30,232.0,228.0,1.2,13.4,350.0,483.89,389.14
2018,3,19,15,45,205.5,209.0,0.95,13.15,310.0,434.64,351.16
2018,3,19,16,0,179.0,190.0,0.7,12.9,270.0,385.75,313.26
2018,3,19,16,15,242.0,155.5,0.55,12.8,250.5,415.11,338.51
2018,3,19,16,30,305.0,121.0,0.4,12.7,231.0,418.81,342.98
2018,3,19,16,45,260.5,109.0,0.3,12.6,193.0,359.0,295.18
2018,3,19,17,0,216.0,97.0,0.2,12.5,155.0,302.26,249.13
2018,3,19,17,15,226.0,75.5,0.4,12.2,124.5,274.54,227.61
2018,3,19,17,30,236.0,54.0,0.6,11.9,94.0,260.61,214.56
2018,3,19,17,45,145.0,39.0,0.8,11.6,61.0,158.73,126.58
2018,3,19,18,0,54.0,24.0,1.0,11.3,28.0,66.74,35.49
2018,3,19,18,15,36.5,13.5,0.95,11.15,15.0,30.66,0.0
2018,3,19,18,30,19.0,3.0,0.9,11.0,2.0,0.0,0.0
2018,3,19,18,45,9.5,1.5,0.9,10.85,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,20,6,15,1.0,1.0,2.1,8.8,1.0,0.0,0.0
2018,3,20,6,30,2.0,2.0,2.3,8.9,2.0,1.71,0.0
2018,3,20,6,45,1.0,6.0,2.5,9.0,6.0,4.92,0.0
2018,3,20,7,0,0.0,10.0,2.7,9.1,10.0,8.21,1.64
2018,3,20,7,15,0.0,9.0,2.9,9.25,9.0,7.39,1.03
2018,3,20,7,30,0.0,8.0,3.1,9.4,8.0,6.57,0.34
2018,3,20,7,45,0.0,19.0,3.25,9.6,19.0,15.64,8.65
2018,3,20,8,0,0.0,30.0,3.4,9.8,30.0,24.75,16.94
2018,3,20,8,15,0.0,35.5,3.45,10.0,35.5,29.31,21.02
2018,3,20,8,30,0.0,41.0,3.5,10.2,41.0,33.89,23.79
2018,3,20,8,45,0.0,52.5,3.5,10.4,52.5,43.47,31.93
2018,3,20,9,0,0.0,64.0,3.5,10.6,64.0,53.07,40.01
2018,3,20,9,15,0.5,76.5,3.55,10.7,77.0,63.65,48.86
2018,3,20,9,30,1.0,89.0,3.6,10.8,90.0,74.32,57.72
2018,3,20,9,45,2.0,120.5,3.65,10.95,122.0,100.61,79.64
2018,3,20,10,0,3.0,152.0,3.7,11.1,154.0,127.21,101.58
2018,3,20,10,15,22.5,215.0,3.75,11.05,230.5,189.46,152.79
2018,3,20,10,30,42.0,278.0,3.8,11.0,307.0,259.59,209.74
2018,3,20,10,45,42.5,291.5,3.85,11.0,322.0,276.97,223.5
2018,3,20,11,0,43.0,305.0,3.9,11.0,337.0,294.64,237.56
2018,3,20,11,15,30.0,277.0,4.0,10.9,299.5,265.29,213.83
2018,3,20,11,30,17.0,249.0,4.1,10.8,262.0,224.93,181.06
2018,3,20,11,45,11.5,219.5,4.2,10.7,228.5,196.1,157.62
2018,3,20,12,0,6.0,190.0,4.3,10.6,195.0,166.52,133.34
2018,3,20,12,15,7.5,202.0,4.35,10.55,208.0,179.14,143.81
2018,3,20,12,30,9.0,214.0,4.4,10.5,221.0,192.05,154.47
2018,3,20,12,45,7.5,198.5,4.45,10.45,204.5,177.46,142.55
2018,3,20,13,0,6.0,183.0,4.5,10.4,188.0,162.64,130.45
2018,3,20,13,15,4.0,165.0,4.3,10.4,168.0,144.91,115.84
2018,3,20,13,30,2.0,147.0,4.1,10.4,148.0,127.05,101.07
2018,3,20,13,45,1.0,129.5,3.95,10.4,130.0,110.58,87.46
2018,3,20,14,0,0.0,112.0,3.8,10.4,112.0,94.12,73.8
2018,3,20,14,15,0.0,115.0,3.85,10.3,115.0,96.84,76.25
2018,3,20,14,30,0.0,118.0,3.9,10.2,118.0,99.64,78.77
2018,3,20,14,45,0.0,103.0,3.95,10.15,103.0,86.28,67.71
2018,3,20,15,0,0.0,88.0,4.0,10.1,88.0,73.19,56.82
2018,3,20,15,15,0.0,84.5,4.0,10.1,84.5,70.23,54.47
2018,3,20,15,30,0.0,81.0,4.0,10.1,81.0,67.28,52.12
2018,3,20,15,45,0.0,61.0,4.05,10.0,61.0,50.56,37.98
2018,3,20,16,0,0.0,41.0,4.1,9.9,41.0,33.9,23.75
2018,3,20,16,15,0.0,38.0,4.1,9.85,38.0,31.4,21.67
2018,3,20,16,30,0.0,35.0,4.1,9.8,35.0,28.9,19.57
2018,3,20,16,45,0.0,30.5,4.05,9.75,30.5,25.16,16.35
2018,3,20,17,0,0.0,26.0,4.0,9.7,26.0,21.43,13.09
2018,3,20,17,15,0.0,20.5,3.85,9.65,20.5,16.87,9.05
2018,3,20,17,30,0.0,15.0,3.7,9.6,15.0,12.33,4.98
2018,3,20,17,45,0.0,11.0,3.5,9.55,11.0,9.03,1.94
2018,3,20,18,0,0.0,7.0,3.3,9.5,7.0,5.74,0.0
2018,3,20,18,15,0.0,3.5,3.25,9.5,3.5,2.99,0.0
2018,3,20,18,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,2.05,10.5,1.5,1.28,0.0
2018,3,21,6,30,0.0,3.0,2.1,10.6,3.0,2.56,0.0
2018,3,21,6,45,0.0,4.5,2.15,10.65,4.5,3.69,0.0
2018,3,21,7,0,0.0,6.0,2.2,10.7,6.0,4.92,0.0
2018,3,21,7,15,0.0,8.0,2.2,10.8,8.0,6.57,0.27
2018,3,21,7,30,0.0,10.0,2.2,10.9,10.0,8.22,1.81
2018,3,21,7,45,0.0,16.5,2.2,10.95,16.5,13.58,6.72
2018,3,21,8,0,0.0,23.0,2.2,11.0,23.0,18.95,11.6
2018,3,21,8,15,0.0,32.5,2.15,11.15,32.5,26.83,18.68
2018,3,21,8,30,0.0,42.0,2.1,11.3,42.0,34.72,24.4
2018,3,21,8,45,0.0,52.5,2.1,11.4,52.5,43.47,31.8
2018,3,21,9,0,0.0,63.0,2.1,11.5,63.0,52.24,39.16
2018,3,21,9,15,0.0,86.0,2.1,11.65,86.0,71.47,55.3
2018,3,21,9,30,0.0,109.0,2.1,11.8,109.0,90.3,70.9
2018,3,21,9,45,0.0,122.0,2.15,11.9,122.0,101.08,79.66
2018,3,21,10,0,0.0,135.0,2.2,12.0,135.0,111.98,88.48
2018,3,21,10,15,0.0,139.5,2.25,12.15,139.5,115.98,91.55
2018,3,21,10,30,0.0,144.0,2.3,12.3,144.0,120.0,94.64
2018,3,21,10,45,1.5,152.5,2.35,12.5,153.5,128.33,101.29
2018,3,21,11,0,3.0,161.0,2.4,12.7,163.0,136.89,108.12
2018,3,21,11,15,5.0,176.5,2.45,12.75,180.0,152.04,120.39
2018,3,21,11,30,7.0,192.0,2.5,12.8,197.0,167.57,132.93
2018,3,21,11,45,5.5,180.0,2.5,12.85,184.0,156.69,123.96
2018,3,21,12,0,4.0,168.0,2.5,12.9,171.0,145.54,114.82
2018,3,21,12,15,4.5,171.0,2.5,13.0,174.5,149.06,117.66
2018,3,21,12,30,5.0,174.0,2.5,13.1,178.0,152.62,120.54
2018,3,21,12,45,6.0,181.0,2.5,13.15,185.5,160.28,126.79
2018,3,21,13,0,7.0,188.0,2.5,13.2,193.0,168.08,133.17
2018,3,21,13,15,9.0,206.5,2.6,13.25,213.0,187.59,149.08
2018,3,21,13,30,11.0,225.0,2.7,13.3,233.0,207.71,165.44
2018,3,21,13,45,10.0,217.0,2.8,13.4,224.0,200.12,159.42
2018,3,21,14,0,9.0,209.0,2.9,13.5,215.0,192.45,153.39
2018,3,21,14,15,4.5,173.5,2.95,13.5,176.5,154.97,123.05
2018,3,21,14,30,0.0,138.0,3.0,13.5,138.0,117.82,92.65
2018,3,21,14,45,0.5,142.0,3.05,13.5,142.5,122.42,96.73
2018,3,21,15,0,1.0,146.0,3.1,13.5,147.0,127.28,101.0
2018,3,21,15,15,3.0,142.0,3.1,13.5,144.0,126.19,100.46
2018,3,21,15,30,5.0,138.0,3.1,13.5,141.0,125.18,100.01
2018,3,21,15,45,9.0,125.5,3.15,13.3,130.0,117.67,94.33
2018,3,21,16,0,13.0,113.0,3.2,13.1,119.0,109.93,88.41
2018,3,21,16,15,17.5,112.5,3.2,13.0,119.5,114.65,92.89
2018,3,21,16,30,22.0,112.0,3.2,12.9,120.0,130.86,107.02
2018,3,21,16,45,11.0,85.0,3.2,12.8,89.0,83.48,66.55
2018,3,21,17,0,0.0,58.0,3.2,12.7,58.0,48.21,35.96
2018,3,21,17,15,0.0,45.0,3.2,12.6,45.0,37.22,26.41
2018,3,21,17,30,0.0,32.0,3.2,12.5,32.0,26.42,16.91
2018,3,21,17,45,0.0,22.5,3.2,12.45,22.5,18.55,9.82
2018,3,21,18,0,0.0,13.0,3.2,12.4,13.0,10.7,1.69
2018,3,21,18,15,0.0,7.0,3.15,12.35,7.0,5.97,0.0
2018,3,21,18,30,0.0,1.0,3.1,12.3,1.0,0.0,0.0
2018,3,21,18,45,0.0,0.5,3.05,12.25,0.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,3,22,6,15,0.0,1.5,2.8,11.15,1.5,1.28,0.0
2018,3,22,6,30,0.0,3.0,2.9,11.0,3.0,2.46,0.0
2018,3,22,6,45,0.0,6.0,2.95,10.9,6.0,4.92,0.0
2018,3,22,7,0,0.0,9.0,3.0,10.8,9.0,7.39,0.9
2018,3,22,7,15,0.0,13.5,3.2,10.6,13.5,11.09,4.37
2018,3,22,7,30,0.0,18.0,3.4,10.4,18.0,14.81,7.83
2018,3,22,7,45,0.5,35.5,3.6,10.15,35.5,29.3,21.06
2018,3,22,8,0,1.0,53.0,3.8,9.9,53.0,43.86,34.28
2018,3,22,8,15,15.5,100.0,3.85,9.75,106.5,80.86,67.55
2018,3,22,8,30,30.0,147.0,3.9,9.6,160.0,113.68,91.45
2018,3,22,8,45,41.0,167.0,4.0,9.45,187.0,133.91,107.39
2018,3,22,9,0,52.0,187.0,4.1,9.3,214.0,156.03,125.3
2018,3,22,9,15,48.0,211.5,4.1,9.45,238.0,179.45,144.93
2018,3,22,9,30,44.0,236.0,4.1,9.6,262.0,202.98,164.51
2018,3,22,9,45,60.0,256.0,4.15,9.75,293.5,230.82,187.1
2018,3,22,10,0,76.0,276.0,4.2,9.9,325.0,261.04,211.69
2018,3,22,10,15,103.0,304.5,4.25,10.2,374.5,306.07,248.06
2018,3,22,10,30,130.0,333.0,4.3,10.5,424.0,360.21,291.43
2018,3,22,10,45,274.5,314.0,4.4,10.8,515.5,452.12,365.94
2018,3,22,11,0,419.0,295.0,4.5,11.1,607.0,560.25,452.33
2018,3,22,11,15,316.5,327.0,4.6,11.2,565.5,534.52,431.16
2018,3,22,11,30,214.0,359.0,4.7,11.3,524.0,496.2,399.84
2018,3,22,11,45,218.0,361.0,4.75,11.45,531.0,515.99,415.58
2018,3,22,12,0,222.0,363.0,4.8,11.6,538.0,535.28,430.66
2018,3,22,12,15,180.5,370.0,4.85,11.55,512.5,519.05,417.28
2018,3,22,12,30,139.0,377.0,4.9,11.5,487.0,499.52,401.27
2018,3,22,12,45,283.5,342.0,4.95,11.45,563.5,626.19,503.88
2018,3,22,13,0,428.0,307.0,5.0,11.4,640.0,758.99,608.29
2018,3,22,13,15,493.0,280.5,5.0,11.3,657.5,809.83,648.31
2018,3,22,13,30,558.0,254.0,5.0,11.2,675.0,859.31,687.58
2018,3,22,13,45,656.0,211.5,5.0,11.1,692.5,930.85,743.09
2018,3,22,14,0,754.0,169.0,5.0,11.0,710.0,992.83,788.94
2018,3,22,14,15,838.0,134.5,5.0,10.85,713.0,1036.05,821.3
2018,3,22,14,30,922.0,100.0,5.0,10.7,716.0,1069.8,847.06
2018,3,22,14,45,925.5,93.5,5.0,10.55,683.5,1062.06,843.45
2018,3,22,15,0,929.0,87.0,5.0,10.4,651.0,1049.99,837.19
2018,3,22,15,15,913.0,85.0,5.0,10.4,607.5,1020.02,817.65
2018,3,22,15,30,897.0,83.0,5.0,10.4,564.0,986.7,795.71
2018,3,22,15,45,876.5,80.0,4.95,10.0,516.0,955.14,775.72
2018,3,22,16,0,856.0,77.0,4.9,9.6,468.0,909.99,745.28
2018,3,22,16,15,827.5,72.5,4.8,9.35,416.0,853.44,704.9
2018,3,22,16,30,799.0,68.0,4.7,9.1,364.0,795.41,662.5
2018,3,22,16,45,753.5,63.0,4.65,8.85,309.0,721.82,606.85
2018,3,22,17,0,708.0,58.0,4.6,8.6,254.0,648.93,549.67
2018,3,22,17,15,634.0,53.0,4.45,8.3,201.0,562.91,478.91
2018,3,22,17,30,560.0,48.0,4.3,8.0,148.0,475.98,403.61
2018,3,22,17,45,437.5,38.5,4.15,7.65,101.0,358.5,298.09
2018,3,22,18,0,315.0,29.0,4.0,7.3,54.0,248.72,175.58
2018,3,22,18,15,169.0,16.5,3.95,7.15,28.5,102.21,0.0
2018,3,22,18,30,23.0,4.0,3.9,7.0,3.0,0.0,0.0
2018,3,22,18,45,11.5,2.0,3.8,6.85,1.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,6.65,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.9,6.15,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.75,6.05,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,23,6,15,3.0,3.0,2.2,7.45,3.0,2.56,0.0
2018,3,23,6,30,6.0,6.0,2.2,7.8,6.0,5.06,0.0
2018,3,23,6,45,3.0,11.0,2.2,8.15,11.0,9.05,2.09
2018,3,23,7,0,0.0,16.0,2.2,8.5,16.0,13.16,6.16
2018,3,23,7,15,0.0,23.0,2.3,8.75,23.0,18.94,11.59
2018,3,23,7,30,0.0,30.0,2.4,9.0,30.0,24.74,16.98
2018,3,23,7,45,39.0,50.5,2.5,9.25,64.0,40.75,31.59
2018,3,23,8,0,78.0,71.0,2.6,9.5,98.0,56.12,45.44
2018,3,23,8,15,75.5,113.0,2.65,9.7,142.5,84.81,71.06
2018,3,23,8,30,73.0,155.0,2.7,9.9,187.0,121.63,96.67
2018,3,23,8,45,40.5,132.0,2.75,10.1,150.0,109.67,86.53
2018,3,23,9,0,8.0,109.0,2.8,10.3,113.0,91.27,72.13
2018,3,23,9,15,24.5,136.5,2.85,10.4,150.5,117.45,93.43
2018,3,23,9,30,41.0,164.0,2.9,10.5,188.0,147.14,117.71
2018,3,23,9,45,84.0,208.0,2.95,10.6,261.5,204.35,164.27
2018,3,23,10,0,127.0,252.0,3.0,10.7,335.0,267.4,215.42
2018,3,23,10,15,118.5,265.5,3.0,10.75,346.0,286.01,230.72
2018,3,23,10,30,110.0,279.0,3.0,10.8,357.0,303.73,245.1
2018,3,23,10,45,138.0,292.5,3.05,10.9,393.5,343.05,276.85
2018,3,23,11,0,166.0,306.0,3.1,11.0,430.0,385.38,310.73
2018,3,23,11,15,105.0,271.5,3.15,11.0,350.5,323.19,260.86
2018,3,23,11,30,44.0,237.0,3.2,11.0,271.0,242.89,195.64
2018,3,23,11,45,182.5,280.5,3.2,11.0,424.5,410.87,332.87
2018,3,23,12,0,321.0,324.0,3.2,11.0,578.0,594.72,476.12
2018,3,23,12,15,215.0,330.0,3.25,11.0,500.5,524.83,419.84
2018,3,23,12,30,109.0,336.0,3.3,11.0,423.0,430.24,344.69
2018,3,23,12,45,117.5,339.0,3.35,11.05,432.0,448.89,360.04
2018,3,23,13,0,126.0,342.0,3.4,11.1,441.0,467.55,374.91
2018,3,23,13,15,99.0,316.0,3.4,11.05,393.0,420.25,337.86
2018,3,23,13,30,72.0,290.0,3.4,11.0,345.0,350.48,283.02
2018,3,23,13,45,96.0,301.5,3.45,10.95,372.5,390.8,316.39
2018,3,23,14,0,120.0,313.0,3.5,10.9,400.0,453.78,366.69
2018,3,23,14,15,122.0,290.5,3.5,10.85,375.5,434.65,352.46
2018,3,23,14,30,124.0,268.0,3.5,10.8,351.0,414.44,337.7
2018,3,23,14,45,294.0,244.0,3.55,10.7,427.0,583.66,476.29
2018,3,23,15,0,464.0,220.0,3.6,10.6,503.0,748.71,606.17
2018,3,23,15,15,450.0,205.5,3.6,10.6,465.0,713.67,580.17
2018,3,23,15,30,436.0,191.0,3.6,10.6,427.0,676.74,553.86
2018,3,23,15,45,277.0,184.0,3.6,10.3,329.0,488.5,406.22
2018,3,23,16,0,118.0,177.0,3.6,10.0,231.0,309.97,259.51
2018,3,23,16,15,104.0,148.0,3.55,9.85,192.0,261.3,220.33
2018,3,23,16,30,90.0,119.0,3.5,9.7,153.0,212.64,179.95
2018,3,23,16,45,194.5,100.5,3.5,9.5,159.5,290.81,249.41
2018,3,23,17,0,299.0,82.0,3.5,9.3,166.0,361.0,309.9
2018,3,23,17,15,305.5,70.0,3.45,9.2,140.5,338.63,289.73
2018,3,23,17,30,312.0,58.0,3.4,9.1,115.0,315.02,267.04
2018,3,23,17,45,228.0,44.5,3.4,9.0,79.0,231.44,191.26
2018,3,23,18,0,144.0,31.0,3.4,8.9,43.0,155.32,110.72
2018,3,23,18,15,76.5,17.5,3.4,8.85,23.5,54.75,0.0
2018,3,23,18,30,9.0,4.0,3.4,8.8,4.0,0.0,0.0
2018,3,23,18,45,4.5,2.0,3.45,8.8,2.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.85,4.05,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,24,6,15,87.5,10.5,1.65,5.1,15.5,8.96,0.0
2018,3,24,6,30,175.0,21.0,1.6,5.7,31.0,17.39,0.0
2018,3,24,6,45,290.0,31.0,1.55,6.3,68.0,25.23,16.31
2018,3,24,7,0,405.0,41.0,1.5,6.9,105.0,32.98,24.16
2018,3,24,7,15,287.5,62.5,1.55,7.15,116.5,46.78,37.1
2018,3,24,7,30,170.0,84.0,1.6,7.4,128.0,62.52,51.63
2018,3,24,7,45,312.0,96.5,1.65,7.6,198.0,69.32,57.83
2018,3,24,8,0,454.0,109.0,1.7,7.8,268.0,78.15,65.69
2018,3,24,8,15,359.5,142.0,1.75,8.0,280.0,97.79,83.1
2018,3,24,8,30,265.0,175.0,1.8,8.2,292.0,138.88,105.75
2018,3,24,8,45,348.5,178.0,1.9,8.45,349.5,175.16,128.31
2018,3,24,9,0,432.0,181.0,2.0,8.7,407.0,220.21,161.99
2018,3,24,9,15,300.5,215.5,2.1,8.9,379.0,245.91,190.35
2018,3,24,9,30,169.0,250.0,2.2,9.1,351.0,254.06,202.55
2018,3,24,9,45,181.0,277.0,2.3,9.25,391.0,294.91,236.46
2018,3,24,10,0,193.0,304.0,2.4,9.4,431.0,337.86,271.55
2018,3,24,10,15,198.0,320.5,2.45,9.5,456.5,370.83,298.36
2018,3,24,10,30,203.0,337.0,2.5,9.6,482.0,404.4,325.27
2018,3,24,10,45,143.5,341.0,2.6,9.65,445.0,388.08,312.33
2018,3,24,11,0,84.0,345.0,2.7,9.7,408.0,356.81,287.14
2018,3,24,11,15,70.5,340.5,2.75,9.7,394.5,351.11,282.62
2018,3,24,11,30,57.0,336.0,2.8,9.7,381.0,343.57,276.43
2018,3,24,11,45,59.0,343.5,2.9,9.7,390.5,358.22,288.15
2018,3,24,12,0,61.0,351.0,3.0,9.7,400.0,373.04,299.92
2018,3,24,12,15,61.0,351.0,3.05,9.6,400.0,378.84,304.66
2018,3,24,12,30,61.0,351.0,3.1,9.5,400.0,384.39,309.27
2018,3,24,12,45,81.0,363.0,3.1,9.4,427.0,420.87,338.71
2018,3,24,13,0,101.0,375.0,3.1,9.3,454.0,458.69,368.91
2018,3,24,13,15,107.0,356.0,3.15,9.2,438.5,450.38,363.25
2018,3,24,13,30,113.0,337.0,3.2,9.1,423.0,462.18,373.31
2018,3,24,13,45,212.5,320.5,3.25,9.0,476.5,550.16,445.66
2018,3,24,14,0,312.0,304.0,3.3,8.9,530.0,660.56,533.03
2018,3,24,14,15,459.5,253.5,3.3,8.75,571.5,781.25,627.93
2018,3,24,14,30,607.0,203.0,3.3,8.6,613.0,885.39,708.68
2018,3,24,14,45,510.5,218.0,3.35,8.45,550.0,795.61,642.1
2018,3,24,15,0,414.0,233.0,3.4,8.3,487.0,712.71,580.12
2018,3,24,15,15,233.0,224.0,3.4,8.3,365.0,498.51,412.29
2018,3,24,15,30,52.0,215.0,3.4,8.3,243.0,269.81,223.69
2018,3,24,15,45,42.0,173.5,3.45,8.0,195.0,213.5,178.2
2018,3,24,16,0,32.0,132.0,3.5,7.7,147.0,157.94,131.84
2018,3,24,16,15,58.0,119.0,3.45,7.55,142.5,167.64,141.79
2018,3,24,16,30,84.0,106.0,3.4,7.4,138.0,190.56,162.73
2018,3,24,16,45,64.5,99.0,3.35,7.2,121.5,151.4,128.71
2018,3,24,17,0,45.0,92.0,3.3,7.0,105.0,129.62,109.25
2018,3,24,17,15,27.0,78.0,3.2,6.95,85.5,101.92,84.32
2018,3,24,17,30,9.0,64.0,3.1,6.9,66.0,68.22,53.93
2018,3,24,17,45,4.5,44.0,3.0,6.85,45.0,45.13,33.03
2018,3,24,18,0,0.0,24.0,2.9,6.8,24.0,20.83,10.38
2018,3,24,18,15,1.0,13.5,2.85,6.75,13.5,12.04,0.0
2018,3,24,18,30,2.0,3.0,2.8,6.7,3.0,0.0,0.0
2018,3,24,18,45,1.0,1.5,2.75,6.65,1.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.5,6.05,0.0,0.0,0.0
