Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,22,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,4,5,45,0.0,2.0,2.5,8.6,2.0,0.0,0.0
2018,4,4,6,0,0.0,4.0,2.5,8.8,4.0,3.41,0.0
2018,4,4,6,15,0.0,14.5,2.5,9.2,14.5,11.95,0.58
2018,4,4,6,30,0.0,25.0,2.5,9.6,25.0,20.64,12.27
2018,4,4,6,45,0.0,41.5,2.55,10.0,41.5,34.02,24.81
2018,4,4,7,0,0.0,58.0,2.6,10.4,58.0,47.03,36.87
2018,4,4,7,15,1.0,77.0,2.55,10.8,77.5,61.72,50.24
2018,4,4,7,30,2.0,96.0,2.5,11.2,97.0,76.26,63.23
2018,4,4,7,45,41.0,129.5,2.4,11.55,146.0,97.45,81.89
2018,4,4,8,0,80.0,163.0,2.3,11.9,195.0,119.51,100.96
2018,4,4,8,15,218.5,176.0,2.25,12.3,280.0,120.66,101.46
2018,4,4,8,30,357.0,189.0,2.2,12.7,365.0,160.76,116.74
2018,4,4,8,45,284.5,218.0,2.15,13.1,367.0,198.63,147.35
2018,4,4,9,0,212.0,247.0,2.1,13.5,369.0,230.63,176.37
2018,4,4,9,15,178.5,273.5,2.05,13.75,381.5,259.2,201.26
2018,4,4,9,30,145.0,300.0,2.0,14.0,394.0,284.12,222.58
2018,4,4,9,45,167.5,318.5,1.95,14.3,433.0,322.11,252.47
2018,4,4,10,0,190.0,337.0,1.9,14.6,472.0,363.04,284.33
2018,4,4,10,15,210.5,350.5,1.9,14.75,506.0,401.78,314.45
2018,4,4,10,30,231.0,364.0,1.9,14.9,540.0,442.7,345.88
2018,4,4,10,45,240.5,374.5,1.9,15.0,562.5,476.19,371.31
2018,4,4,11,0,250.0,385.0,1.9,15.1,585.0,517.47,402.11
2018,4,4,11,15,310.5,375.0,1.95,15.05,628.0,572.52,444.13
2018,4,4,11,30,371.0,365.0,2.0,15.0,671.0,631.57,488.6
2018,4,4,11,45,310.5,387.5,2.05,15.0,645.5,625.65,483.06
2018,4,4,12,0,250.0,410.0,2.1,15.0,620.0,614.52,473.96
2018,4,4,12,15,230.5,408.0,2.1,14.75,601.5,596.65,461.56
2018,4,4,12,30,211.0,406.0,2.1,14.5,583.0,589.69,456.85
2018,4,4,12,45,184.5,399.5,2.1,14.25,553.5,569.36,442.11
2018,4,4,13,0,158.0,393.0,2.1,14.0,524.0,546.57,425.52
2018,4,4,13,15,152.5,385.0,2.0,13.8,509.5,540.84,421.66
2018,4,4,13,30,147.0,377.0,1.9,13.6,495.0,533.93,416.83
2018,4,4,13,45,152.5,368.5,1.85,13.4,487.5,536.55,419.68
2018,4,4,14,0,158.0,360.0,1.8,13.2,480.0,538.34,421.92
2018,4,4,14,15,181.0,349.0,1.7,13.2,481.5,554.34,434.8
2018,4,4,14,30,204.0,338.0,1.6,13.2,483.0,569.32,446.8
2018,4,4,14,45,217.0,318.5,1.55,13.25,466.0,563.07,443.26
2018,4,4,15,0,230.0,299.0,1.5,13.3,449.0,555.27,438.82
2018,4,4,15,15,220.5,278.5,1.5,13.3,414.5,522.52,415.54
2018,4,4,15,30,211.0,258.0,1.5,13.3,380.0,488.89,391.52
2018,4,4,15,45,145.0,230.5,1.5,13.15,311.0,392.83,317.58
2018,4,4,16,0,79.0,203.0,1.5,13.0,242.0,280.42,228.57
2018,4,4,16,15,71.0,174.5,1.5,12.7,207.0,240.85,197.93
2018,4,4,16,30,63.0,146.0,1.5,12.4,172.0,201.27,166.26
2018,4,4,16,45,114.0,135.5,1.5,12.15,174.5,247.51,206.63
2018,4,4,17,0,165.0,125.0,1.5,11.9,177.0,273.51,229.47
2018,4,4,17,15,116.5,103.0,1.5,11.6,136.5,207.51,173.59
2018,4,4,17,30,68.0,81.0,1.5,11.3,96.0,145.29,119.92
2018,4,4,17,45,50.0,61.0,1.5,11.0,70.5,98.27,78.9
2018,4,4,18,0,32.0,41.0,1.5,10.7,45.0,64.0,48.03
2018,4,4,18,15,22.5,25.0,1.5,10.6,27.0,39.57,18.95
2018,4,4,18,30,13.0,9.0,1.5,10.5,9.0,13.56,0.0
2018,4,4,18,45,6.5,4.5,1.45,10.35,4.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,5,5,45,4.0,4.0,0.9,8.95,4.0,0.0,0.0
2018,4,5,6,0,8.0,8.0,0.9,9.1,8.0,6.83,0.0
2018,4,5,6,15,4.5,23.5,0.85,9.35,23.5,18.99,6.26
2018,4,5,6,30,1.0,39.0,0.8,9.6,39.0,31.22,21.65
2018,4,5,6,45,11.0,58.5,0.75,9.85,61.0,46.25,35.86
2018,4,5,7,0,21.0,78.0,0.7,10.1,83.0,60.07,48.7
2018,4,5,7,15,13.0,54.0,0.75,10.5,57.5,44.49,34.8
2018,4,5,7,30,5.0,30.0,0.8,10.9,32.0,24.79,16.94
2018,4,5,7,45,2.5,36.0,0.85,11.35,37.0,29.75,21.37
2018,4,5,8,0,0.0,42.0,0.9,11.8,42.0,34.72,25.72
2018,4,5,8,15,0.0,39.5,0.9,12.1,39.5,32.66,23.74
2018,4,5,8,30,0.0,37.0,0.9,12.4,37.0,30.6,20.64
2018,4,5,8,45,0.0,76.5,0.9,12.7,76.5,63.52,48.43
2018,4,5,9,0,0.0,116.0,0.9,13.0,116.0,95.57,74.91
2018,4,5,9,15,3.5,152.5,0.9,13.1,155.0,125.7,99.3
2018,4,5,9,30,7.0,189.0,0.9,13.2,194.0,156.54,123.95
2018,4,5,9,45,4.0,159.0,0.9,13.25,162.0,132.74,104.37
2018,4,5,10,0,1.0,129.0,0.9,13.3,130.0,107.59,83.76
2018,4,5,10,15,0.5,116.0,0.9,13.25,116.5,96.85,74.91
2018,4,5,10,30,0.0,103.0,0.9,13.2,103.0,85.91,65.85
2018,4,5,10,45,19.0,187.5,0.9,13.15,203.0,171.78,135.77
2018,4,5,11,0,38.0,272.0,0.9,13.1,303.0,260.13,205.39
2018,4,5,11,15,38.5,285.5,0.95,12.9,317.0,276.71,217.96
2018,4,5,11,30,39.0,299.0,1.0,12.7,331.0,293.58,231.14
2018,4,5,11,45,23.5,248.5,1.0,12.5,268.0,239.13,188.52
2018,4,5,12,0,8.0,198.0,1.0,12.3,205.0,174.76,137.51
2018,4,5,12,15,7.0,187.0,0.95,12.05,193.0,164.97,129.99
2018,4,5,12,30,6.0,176.0,0.9,11.8,181.0,154.98,122.09
2018,4,5,12,45,3.0,147.5,0.9,11.55,150.0,127.63,100.05
2018,4,5,13,0,0.0,119.0,0.9,11.3,119.0,100.14,77.7
2018,4,5,13,15,0.0,109.0,0.85,11.25,109.0,91.52,70.74
2018,4,5,13,30,0.0,99.0,0.8,11.2,99.0,82.88,63.71
2018,4,5,13,45,0.0,107.5,0.75,11.1,107.5,90.2,69.87
2018,4,5,14,0,0.0,116.0,0.7,11.0,116.0,97.61,76.08
2018,4,5,14,15,0.0,119.0,0.7,10.95,119.0,100.27,78.39
2018,4,5,14,30,0.0,122.0,0.7,10.9,122.0,102.98,80.78
2018,4,5,14,45,0.0,109.5,0.7,10.9,109.5,91.94,71.79
2018,4,5,15,0,0.0,97.0,0.7,10.9,97.0,80.92,62.8
2018,4,5,15,15,0.0,95.0,0.7,10.9,95.0,79.17,61.53
2018,4,5,15,30,0.0,93.0,0.7,10.9,93.0,77.45,60.27
2018,4,5,15,45,0.0,98.0,0.8,10.75,98.0,82.12,64.45
2018,4,5,16,0,0.0,103.0,0.9,10.6,103.0,87.12,68.93
2018,4,5,16,15,0.0,96.5,1.0,10.5,96.5,81.62,64.52
2018,4,5,16,30,0.0,90.0,1.1,10.4,90.0,76.21,60.16
2018,4,5,16,45,0.0,82.0,1.2,10.3,82.0,69.45,54.58
2018,4,5,17,0,0.0,74.0,1.3,10.2,74.0,62.83,49.01
2018,4,5,17,15,0.0,54.5,1.4,10.1,54.5,45.12,33.7
2018,4,5,17,30,0.0,35.0,1.5,10.0,35.0,28.89,19.51
2018,4,5,17,45,0.0,27.0,1.6,9.9,27.0,22.26,13.55
2018,4,5,18,0,0.0,19.0,1.7,9.8,19.0,15.65,7.51
2018,4,5,18,15,0.5,11.5,1.75,9.75,11.5,9.71,0.78
2018,4,5,18,30,1.0,4.0,1.8,9.7,4.0,3.86,0.0
2018,4,5,18,45,0.5,2.0,1.85,9.65,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,6,5,45,1.0,3.0,3.2,10.55,3.0,0.0,0.0
2018,4,6,6,0,2.0,6.0,3.2,10.6,6.0,5.12,0.0
2018,4,6,6,15,1.0,15.5,3.2,10.75,15.5,12.78,3.21
2018,4,6,6,30,0.0,25.0,3.2,10.9,25.0,20.63,12.37
2018,4,6,6,45,0.0,37.5,3.25,11.0,37.5,31.0,22.1
2018,4,6,7,0,0.0,50.0,3.3,11.1,50.0,41.29,31.65
2018,4,6,7,15,0.0,35.0,3.25,11.25,35.0,28.88,20.56
2018,4,6,7,30,0.0,20.0,3.2,11.4,20.0,16.47,9.31
2018,4,6,7,45,0.0,18.5,3.15,11.55,18.5,15.24,8.17
2018,4,6,8,0,0.0,17.0,3.1,11.7,17.0,14.02,7.01
2018,4,6,8,15,0.0,20.5,3.1,11.8,20.5,16.92,9.58
2018,4,6,8,30,0.0,24.0,3.1,11.9,24.0,19.83,11.39
2018,4,6,8,45,0.0,28.0,3.1,12.05,28.0,23.16,14.18
2018,4,6,9,0,0.0,32.0,3.1,12.2,32.0,26.5,16.95
2018,4,6,9,15,0.0,39.0,3.1,12.3,39.0,32.33,21.83
2018,4,6,9,30,0.0,46.0,3.1,12.4,46.0,38.18,26.68
2018,4,6,9,45,0.0,51.0,3.1,12.5,51.0,42.37,30.12
2018,4,6,10,0,0.0,56.0,3.1,12.6,56.0,46.57,33.56
2018,4,6,10,15,0.0,66.5,3.1,12.7,66.5,55.37,40.83
2018,4,6,10,30,0.0,77.0,3.1,12.8,77.0,64.19,48.07
2018,4,6,10,45,0.0,65.0,3.15,12.9,65.0,54.18,39.66
2018,4,6,11,0,0.0,53.0,3.2,13.0,53.0,44.17,31.28
2018,4,6,11,15,0.0,65.5,3.2,13.05,65.5,54.64,39.95
2018,4,6,11,30,0.0,78.0,3.2,13.1,78.0,65.14,48.59
2018,4,6,11,45,0.0,86.5,3.2,13.2,86.5,72.29,54.44
2018,4,6,12,0,0.0,95.0,3.2,13.3,95.0,79.49,60.34
2018,4,6,12,15,0.5,105.5,3.15,13.3,106.0,88.89,68.07
2018,4,6,12,30,1.0,116.0,3.1,13.3,117.0,98.39,75.88
2018,4,6,12,45,0.5,115.0,3.0,13.3,115.5,97.13,74.83
2018,4,6,13,0,0.0,114.0,2.9,13.3,114.0,95.83,73.78
2018,4,6,13,15,0.5,117.0,2.8,13.2,117.5,98.94,76.43
2018,4,6,13,30,1.0,120.0,2.7,13.1,121.0,102.07,79.12
2018,4,6,13,45,0.5,114.5,2.6,13.05,115.0,96.8,74.85
2018,4,6,14,0,0.0,109.0,2.5,13.0,109.0,91.49,70.58
2018,4,6,14,15,0.0,117.5,2.4,12.95,117.5,98.94,76.85
2018,4,6,14,30,0.0,126.0,2.3,12.9,126.0,106.53,83.25
2018,4,6,14,45,14.0,174.5,2.25,12.8,183.5,165.38,132.39
2018,4,6,15,0,28.0,223.0,2.2,12.7,241.0,244.67,197.3
2018,4,6,15,15,24.5,211.5,2.2,12.7,226.5,230.57,186.04
2018,4,6,15,30,21.0,200.0,2.2,12.7,212.0,200.09,161.74
2018,4,6,15,45,13.5,176.0,2.2,12.6,183.5,170.08,137.46
2018,4,6,16,0,6.0,152.0,2.2,12.5,155.0,140.34,113.09
2018,4,6,16,15,6.0,136.0,2.2,12.4,139.0,125.74,101.38
2018,4,6,16,30,6.0,120.0,2.2,12.3,123.0,111.11,89.46
2018,4,6,16,45,22.5,110.5,2.2,12.25,118.5,126.45,103.38
2018,4,6,17,0,39.0,101.0,2.2,12.2,114.0,130.4,107.43
2018,4,6,17,15,19.5,64.0,2.25,12.1,70.5,73.83,58.65
2018,4,6,17,30,0.0,27.0,2.3,12.0,27.0,22.25,13.59
2018,4,6,17,45,0.0,21.0,2.3,11.95,21.0,17.29,9.16
2018,4,6,18,0,0.0,15.0,2.3,11.9,15.0,12.34,4.67
2018,4,6,18,15,0.0,9.5,2.3,11.85,9.5,7.8,0.0
2018,4,6,18,30,0.0,4.0,2.3,11.8,4.0,3.41,0.0
2018,4,6,18,45,0.0,2.0,2.3,11.8,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.0,1.95,10.9,2.0,0.0,0.0
2018,4,7,6,0,0.0,4.0,2.0,10.9,4.0,3.41,0.0
2018,4,7,6,15,0.0,11.5,2.1,11.0,11.5,9.46,1.38
2018,4,7,6,30,0.0,19.0,2.2,11.1,19.0,15.65,8.07
2018,4,7,6,45,0.0,32.0,2.25,11.2,32.0,26.42,18.04
2018,4,7,7,0,0.0,45.0,2.3,11.3,45.0,37.22,28.0
2018,4,7,7,15,0.0,47.0,2.4,11.5,47.0,38.86,29.57
2018,4,7,7,30,0.0,49.0,2.5,11.7,49.0,40.52,31.04
2018,4,7,7,45,0.0,51.5,2.6,11.85,51.5,42.61,32.82
2018,4,7,8,0,0.0,54.0,2.7,12.0,54.0,44.7,34.57
2018,4,7,8,15,0.0,72.5,2.75,12.2,72.5,60.14,48.16
2018,4,7,8,30,0.0,91.0,2.8,12.4,91.0,75.38,58.6
2018,4,7,8,45,0.5,103.0,2.85,12.55,103.5,85.13,66.53
2018,4,7,9,0,1.0,115.0,2.9,12.7,116.0,95.04,74.54
2018,4,7,9,15,2.5,137.0,2.9,12.8,139.0,113.3,89.41
2018,4,7,9,30,4.0,159.0,2.9,12.9,162.0,131.94,104.49
2018,4,7,9,45,20.0,202.5,2.85,13.05,217.0,173.99,138.35
2018,4,7,10,0,36.0,246.0,2.8,13.2,272.0,218.93,174.27
2018,4,7,10,15,43.0,280.5,2.8,13.25,313.0,255.23,203.04
2018,4,7,10,30,50.0,315.0,2.8,13.3,354.0,293.27,232.94
2018,4,7,10,45,31.5,274.0,2.8,13.35,299.0,253.02,200.78
2018,4,7,11,0,13.0,233.0,2.8,13.4,244.0,204.29,161.67
2018,4,7,11,15,28.5,284.0,2.75,13.45,308.0,267.8,212.42
2018,4,7,11,30,44.0,335.0,2.7,13.5,372.0,329.6,260.75
2018,4,7,11,45,46.5,347.0,2.65,13.55,386.5,347.85,274.57
2018,4,7,12,0,49.0,359.0,2.6,13.6,401.0,366.48,288.8
2018,4,7,12,15,47.0,356.5,2.55,13.65,396.5,367.53,289.4
2018,4,7,12,30,45.0,354.0,2.5,13.7,392.0,368.11,289.76
2018,4,7,12,45,39.5,341.0,2.5,13.7,374.0,354.52,279.3
2018,4,7,13,0,34.0,328.0,2.5,13.7,356.0,340.1,268.24
2018,4,7,13,15,56.0,351.5,2.55,13.65,397.0,389.47,307.42
2018,4,7,13,30,78.0,375.0,2.6,13.6,438.0,440.55,347.32
2018,4,7,13,45,81.0,363.0,2.65,13.55,427.0,435.41,343.93
2018,4,7,14,0,84.0,351.0,2.7,13.5,416.0,429.77,340.48
2018,4,7,14,15,192.5,308.0,2.75,13.4,449.0,518.52,413.09
2018,4,7,14,30,301.0,265.0,2.8,13.3,482.0,605.39,482.61
2018,4,7,14,45,285.0,268.0,2.85,13.2,465.0,593.67,473.96
2018,4,7,15,0,269.0,271.0,2.9,13.1,448.0,581.17,465.35
2018,4,7,15,15,197.5,261.5,2.9,13.1,387.0,477.56,385.7
2018,4,7,15,30,126.0,252.0,2.9,13.1,326.0,397.56,322.51
2018,4,7,15,45,172.5,233.0,2.95,12.75,325.5,419.48,343.3
2018,4,7,16,0,219.0,214.0,3.0,12.4,325.0,438.16,361.08
2018,4,7,16,15,288.5,183.0,2.95,12.2,313.5,476.88,394.8
2018,4,7,16,30,358.0,152.0,2.9,12.0,302.0,489.7,408.03
2018,4,7,16,45,378.0,128.0,2.85,11.75,268.0,483.0,404.03
2018,4,7,17,0,398.0,104.0,2.8,11.5,234.0,454.01,382.09
2018,4,7,17,15,362.5,90.5,2.75,11.2,193.0,394.96,333.63
2018,4,7,17,30,327.0,77.0,2.7,10.9,152.0,338.24,285.39
2018,4,7,17,45,253.5,64.0,2.6,10.65,113.0,261.7,218.37
2018,4,7,18,0,180.0,51.0,2.5,10.4,74.0,182.07,147.39
2018,4,7,18,15,103.0,32.0,2.4,10.25,44.0,109.32,72.95
2018,4,7,18,30,26.0,13.0,2.3,10.1,14.0,22.75,0.0
2018,4,7,18,45,13.0,6.5,2.25,10.0,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,8,5,45,3.0,6.0,2.15,8.15,6.0,0.0,0.0
2018,4,8,6,0,6.0,12.0,2.2,8.4,12.0,10.24,0.0
2018,4,8,6,15,34.5,30.0,2.2,8.7,34.0,23.67,12.93
2018,4,8,6,30,63.0,48.0,2.2,9.0,56.0,37.22,27.29
2018,4,8,6,45,110.0,67.5,2.25,9.35,90.0,51.63,40.88
2018,4,8,7,0,157.0,87.0,2.3,9.7,124.0,64.27,52.61
2018,4,8,7,15,278.5,99.0,2.3,9.95,183.5,73.38,60.94
2018,4,8,7,30,400.0,111.0,2.3,10.2,243.0,79.46,66.31
2018,4,8,7,45,532.0,109.0,2.35,10.4,316.0,78.38,65.14
2018,4,8,8,0,664.0,107.0,2.4,10.6,389.0,77.74,64.32
2018,4,8,8,15,699.0,111.5,2.35,10.95,440.5,85.78,71.15
2018,4,8,8,30,734.0,116.0,2.3,11.3,492.0,142.51,87.1
2018,4,8,8,45,709.5,133.0,2.3,11.6,524.0,203.84,133.41
2018,4,8,9,0,685.0,150.0,2.3,11.9,556.0,262.07,183.99
2018,4,8,9,15,587.5,193.5,2.35,12.2,559.0,314.84,234.19
2018,4,8,9,30,490.0,237.0,2.4,12.5,562.0,356.44,273.68
2018,4,8,9,45,629.0,199.0,2.4,12.8,640.0,422.15,326.6
2018,4,8,10,0,768.0,161.0,2.4,13.1,718.0,499.38,388.85
2018,4,8,10,15,829.0,142.5,2.4,13.35,766.5,566.07,442.81
2018,4,8,10,30,890.0,124.0,2.4,13.6,815.0,632.98,495.84
2018,4,8,10,45,895.5,125.5,2.45,13.85,838.0,687.39,538.11
2018,4,8,11,0,901.0,127.0,2.5,14.1,861.0,739.99,577.94
2018,4,8,11,15,904.0,128.0,2.55,14.25,876.5,788.31,613.91
2018,4,8,11,30,907.0,129.0,2.6,14.4,892.0,834.16,645.88
2018,4,8,11,45,908.0,130.5,2.6,14.6,900.0,876.17,674.1
2018,4,8,12,0,909.0,132.0,2.6,14.8,908.0,915.2,700.02
2018,4,8,12,15,910.5,130.5,2.65,14.9,908.0,948.7,722.72
2018,4,8,12,30,912.0,129.0,2.7,15.0,908.0,978.84,743.15
2018,4,8,12,45,912.0,127.5,2.75,15.15,900.0,1004.05,760.16
2018,4,8,13,0,912.0,126.0,2.8,15.3,892.0,1025.55,774.77
2018,4,8,13,15,907.0,125.5,2.9,15.3,875.5,1039.33,785.28
2018,4,8,13,30,902.0,125.0,3.0,15.3,859.0,1049.11,793.32
2018,4,8,13,45,894.0,124.0,3.05,15.35,834.5,1051.32,795.86
2018,4,8,14,0,886.0,123.0,3.1,15.4,810.0,1049.5,795.92
2018,4,8,14,15,874.5,122.5,3.2,15.3,778.5,1054.01,801.35
2018,4,8,14,30,863.0,122.0,3.3,15.2,747.0,1041.24,795.18
2018,4,8,14,45,847.0,121.0,3.35,15.15,709.0,1019.54,782.56
2018,4,8,15,0,831.0,120.0,3.4,15.1,671.0,994.26,767.55
2018,4,8,15,15,814.0,116.5,3.4,15.1,627.5,961.78,746.99
2018,4,8,15,30,797.0,113.0,3.4,15.1,584.0,926.23,724.21
2018,4,8,15,45,769.5,111.0,3.6,14.65,536.0,885.9,700.25
2018,4,8,16,0,742.0,109.0,3.8,14.2,488.0,837.87,670.0
2018,4,8,16,15,704.0,106.0,3.8,13.85,436.5,777.85,628.81
2018,4,8,16,30,666.0,103.0,3.8,13.5,385.0,717.38,586.3
2018,4,8,16,45,617.5,98.0,3.8,13.15,332.5,646.11,534.15
2018,4,8,17,0,569.0,93.0,3.8,12.8,280.0,576.1,481.14
2018,4,8,17,15,503.5,84.0,3.75,12.35,228.5,491.48,413.19
2018,4,8,17,30,438.0,75.0,3.7,11.9,177.0,408.69,344.14
2018,4,8,17,45,343.5,63.0,3.65,11.45,130.5,314.83,263.1
2018,4,8,18,0,249.0,51.0,3.6,11.0,84.0,230.76,187.87
2018,4,8,18,15,149.0,33.5,3.5,10.75,51.0,145.33,101.46
2018,4,8,18,30,49.0,16.0,3.4,10.5,18.0,35.55,0.0
2018,4,8,18,45,24.5,8.0,3.3,10.2,9.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,9,5,45,3.0,7.0,1.1,10.65,7.0,0.0,0.0
2018,4,9,6,0,6.0,14.0,1.0,10.9,14.0,11.95,0.0
2018,4,9,6,15,21.0,31.5,0.85,11.5,34.0,25.07,14.51
2018,4,9,6,30,36.0,49.0,0.7,12.1,54.0,38.46,28.17
2018,4,9,6,45,63.0,70.0,0.55,12.65,83.0,53.12,41.76
2018,4,9,7,0,90.0,91.0,0.4,13.2,112.0,68.01,55.26
2018,4,9,7,15,180.0,108.0,0.45,13.5,164.0,78.39,64.48
2018,4,9,7,30,270.0,125.0,0.5,13.8,216.0,90.14,74.68
2018,4,9,7,45,310.0,140.5,0.5,14.05,261.0,100.22,83.2
2018,4,9,8,0,350.0,156.0,0.5,14.3,306.0,110.0,91.29
2018,4,9,8,15,341.0,180.5,0.55,14.7,341.0,128.44,99.12
2018,4,9,8,30,332.0,205.0,0.6,15.1,376.0,171.53,123.79
2018,4,9,8,45,265.5,236.0,0.65,15.55,381.0,209.42,154.07
2018,4,9,9,0,199.0,267.0,0.7,16.0,386.0,242.59,183.03
2018,4,9,9,15,306.0,260.0,0.75,16.4,457.5,284.78,213.35
2018,4,9,9,30,413.0,253.0,0.8,16.8,529.0,341.91,256.68
2018,4,9,9,45,631.0,194.5,0.8,17.2,642.0,419.85,314.91
2018,4,9,10,0,849.0,136.0,0.8,17.6,755.0,518.92,389.44
2018,4,9,10,15,860.0,137.0,0.75,17.85,786.0,578.28,434.71
2018,4,9,10,30,871.0,138.0,0.7,18.1,817.0,637.02,478.02
2018,4,9,10,45,875.5,140.0,0.65,18.35,839.5,691.61,516.7
2018,4,9,11,0,880.0,142.0,0.6,18.6,862.0,744.4,552.66
2018,4,9,11,15,868.0,150.5,0.5,18.7,872.0,789.02,581.16
2018,4,9,11,30,856.0,159.0,0.4,18.8,882.0,830.06,606.19
2018,4,9,11,45,841.5,168.5,0.3,18.95,884.5,866.31,626.37
2018,4,9,12,0,827.0,178.0,0.2,19.1,887.0,898.64,643.87
2018,4,9,12,15,677.0,251.0,0.25,19.2,831.5,874.43,627.17
2018,4,9,12,30,527.0,324.0,0.3,19.3,776.0,829.0,596.12
2018,4,9,12,45,566.5,305.0,0.35,19.4,786.5,868.27,624.02
2018,4,9,13,0,606.0,286.0,0.4,19.5,797.0,906.0,649.54
2018,4,9,13,15,533.0,306.0,0.5,19.5,749.5,870.33,627.31
2018,4,9,13,30,460.0,326.0,0.6,19.5,702.0,829.75,602.49
2018,4,9,13,45,436.5,322.5,0.65,19.5,671.0,811.59,592.42
2018,4,9,14,0,413.0,319.0,0.7,19.5,640.0,790.61,580.1
2018,4,9,14,15,454.5,291.0,0.8,19.3,632.0,808.07,596.24
2018,4,9,14,30,496.0,263.0,0.9,19.1,624.0,822.16,609.79
2018,4,9,14,45,497.0,249.0,0.95,18.95,595.0,806.91,602.04
2018,4,9,15,0,498.0,235.0,1.0,18.8,566.0,788.94,592.79
2018,4,9,15,15,432.0,237.0,1.0,18.8,511.0,720.24,546.11
2018,4,9,15,30,366.0,239.0,1.0,18.8,456.0,632.14,485.65
2018,4,9,15,45,339.0,222.0,1.25,18.15,410.5,580.89,454.02
2018,4,9,16,0,312.0,205.0,1.5,17.5,365.0,529.47,420.13
2018,4,9,16,15,313.5,182.5,1.6,16.95,329.5,496.46,398.62
2018,4,9,16,30,315.0,160.0,1.7,16.4,294.0,461.83,374.98
2018,4,9,16,45,342.0,134.5,1.85,15.85,263.0,442.21,362.93
2018,4,9,17,0,369.0,109.0,2.0,15.3,232.0,436.42,360.46
2018,4,9,17,15,351.5,92.5,2.0,14.75,193.0,387.9,322.06
2018,4,9,17,30,334.0,76.0,2.0,14.2,154.0,339.88,282.54
2018,4,9,17,45,283.0,60.5,2.0,13.65,115.0,273.43,225.69
2018,4,9,18,0,232.0,45.0,2.0,13.1,76.0,211.89,170.84
2018,4,9,18,15,146.5,30.5,1.85,12.85,47.0,139.78,98.82
2018,4,9,18,30,61.0,16.0,1.7,12.6,18.0,40.83,0.0
2018,4,9,18,45,30.5,8.0,1.6,12.35,9.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,0.7,10.45,1.5,1.28,0.0
2018,4,10,6,0,0.0,3.0,0.7,10.6,3.0,2.46,0.0
2018,4,10,6,15,0.0,4.5,0.7,10.75,4.5,3.69,0.0
2018,4,10,6,30,0.0,6.0,0.7,10.9,6.0,4.92,0.0
2018,4,10,6,45,0.0,7.5,0.75,11.05,7.5,6.16,0.0
2018,4,10,7,0,0.0,9.0,0.8,11.2,9.0,7.39,1.08
2018,4,10,7,15,0.0,11.5,0.85,11.3,11.5,9.46,2.97
2018,4,10,7,30,0.0,14.0,0.9,11.4,14.0,11.52,4.85
2018,4,10,7,45,0.0,16.5,0.95,11.45,16.5,13.6,6.7
2018,4,10,8,0,0.0,19.0,1.0,11.5,19.0,15.67,8.54
2018,4,10,8,15,0.0,22.5,1.05,11.65,22.5,18.58,10.4
2018,4,10,8,30,0.0,26.0,1.1,11.8,26.0,21.49,12.84
2018,4,10,8,45,0.0,30.5,1.15,11.9,30.5,25.24,15.98
2018,4,10,9,0,0.0,35.0,1.2,12.0,35.0,29.0,19.1
2018,4,10,9,15,0.0,39.0,1.25,12.1,39.0,32.34,21.86
2018,4,10,9,30,0.0,43.0,1.3,12.2,43.0,35.69,24.61
2018,4,10,9,45,1.5,88.5,1.3,12.3,89.5,74.34,56.87
2018,4,10,10,0,3.0,134.0,1.3,12.4,136.0,112.64,88.3
2018,4,10,10,15,3.5,153.0,1.35,12.45,155.5,128.94,101.39
2018,4,10,10,30,4.0,172.0,1.4,12.5,175.0,145.48,114.65
2018,4,10,10,45,6.0,184.5,1.45,12.6,189.5,157.8,124.45
2018,4,10,11,0,8.0,197.0,1.5,12.7,204.0,170.46,134.5
2018,4,10,11,15,10.0,218.5,1.55,12.7,227.0,191.09,150.96
2018,4,10,11,30,12.0,240.0,1.6,12.7,250.0,212.19,167.69
2018,4,10,11,45,17.0,271.5,1.65,12.7,286.0,244.97,193.63
2018,4,10,12,0,22.0,303.0,1.7,12.7,322.0,278.76,220.14
2018,4,10,12,15,23.0,313.0,1.8,12.75,333.0,290.65,229.37
2018,4,10,12,30,24.0,323.0,1.9,12.8,344.0,302.72,238.86
2018,4,10,12,45,34.0,344.5,1.95,12.8,373.5,351.85,277.25
2018,4,10,13,0,44.0,366.0,2.0,12.8,403.0,387.07,304.54
2018,4,10,13,15,48.5,366.0,2.1,12.85,406.0,395.81,311.58
2018,4,10,13,30,53.0,366.0,2.2,12.9,409.0,404.56,318.83
2018,4,10,13,45,74.5,362.0,2.3,12.95,421.0,426.24,336.73
2018,4,10,14,0,96.0,358.0,2.4,13.0,433.0,448.0,354.66
2018,4,10,14,15,66.0,324.0,2.5,13.1,374.5,384.15,305.3
2018,4,10,14,30,36.0,290.0,2.6,13.2,316.0,319.62,254.82
2018,4,10,14,45,182.0,273.5,2.7,13.25,396.0,472.43,380.04
2018,4,10,15,0,328.0,257.0,2.8,13.3,476.0,621.57,497.41
2018,4,10,15,15,448.0,216.0,2.8,13.3,495.0,711.92,567.85
2018,4,10,15,30,568.0,175.0,2.8,13.3,514.0,772.79,616.23
2018,4,10,15,45,688.5,134.5,2.95,13.1,513.0,836.31,665.29
2018,4,10,16,0,809.0,94.0,3.1,12.9,512.0,872.96,694.88
2018,4,10,16,15,789.5,89.0,3.1,12.65,463.0,824.58,662.09
2018,4,10,16,30,770.0,84.0,3.1,12.4,414.0,774.32,627.91
2018,4,10,16,45,730.0,80.0,3.1,12.15,360.5,712.45,583.96
2018,4,10,17,0,690.0,76.0,3.1,11.9,307.0,646.36,535.32
2018,4,10,17,15,630.5,70.0,3.0,11.45,253.5,564.91,472.52
2018,4,10,17,30,571.0,64.0,2.9,11.0,200.0,486.78,408.19
2018,4,10,17,45,477.0,55.5,2.8,10.6,150.0,388.57,324.44
2018,4,10,18,0,383.0,47.0,2.7,10.2,100.0,298.14,244.1
2018,4,10,18,15,247.5,33.5,2.65,9.9,62.0,194.96,143.76
2018,4,10,18,30,112.0,20.0,2.6,9.6,24.0,66.83,0.0
2018,4,10,18,45,56.0,10.0,2.5,9.35,12.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,11,5,45,0.0,1.5,2.4,9.15,1.5,1.28,0.0
2018,4,11,6,0,0.0,3.0,2.4,9.2,3.0,2.46,0.0
2018,4,11,6,15,3.0,10.0,2.35,9.4,10.5,8.43,1.45
2018,4,11,6,30,6.0,17.0,2.3,9.6,18.0,14.38,7.18
2018,4,11,6,45,6.5,25.5,2.3,9.75,27.0,21.6,13.93
2018,4,11,7,0,7.0,34.0,2.3,9.9,36.0,28.11,19.97
2018,4,11,7,15,90.0,82.5,2.2,10.0,113.5,63.82,52.37
2018,4,11,7,30,173.0,131.0,2.1,10.1,191.0,96.21,81.3
2018,4,11,7,45,136.0,153.5,2.0,10.15,205.0,110.29,93.53
2018,4,11,8,0,99.0,176.0,1.9,10.2,219.0,128.57,109.29
2018,4,11,8,15,63.0,146.0,1.9,10.25,174.5,112.56,89.93
2018,4,11,8,30,27.0,116.0,1.9,10.3,130.0,94.78,74.27
2018,4,11,8,45,25.0,165.0,1.9,10.3,179.0,132.98,105.99
2018,4,11,9,0,23.0,214.0,1.9,10.3,228.0,175.28,140.75
2018,4,11,9,15,25.0,233.0,2.0,10.35,249.0,193.55,155.35
2018,4,11,9,30,27.0,252.0,2.1,10.4,270.0,209.92,168.43
2018,4,11,9,45,60.5,294.0,2.25,10.4,337.5,260.49,208.71
2018,4,11,10,0,94.0,336.0,2.4,10.4,405.0,316.32,253.02
2018,4,11,10,15,77.5,341.0,2.45,10.35,399.5,321.6,257.26
2018,4,11,10,30,61.0,346.0,2.5,10.3,394.0,324.7,259.7
2018,4,11,10,45,131.5,372.5,2.6,10.25,480.0,404.54,323.26
2018,4,11,11,0,202.0,399.0,2.7,10.2,566.0,488.25,388.8
2018,4,11,11,15,208.0,409.5,2.8,10.2,584.0,517.9,411.5
2018,4,11,11,30,214.0,420.0,2.9,10.2,602.0,547.71,434.46
2018,4,11,11,45,284.5,400.0,2.95,10.2,644.5,613.61,485.87
2018,4,11,12,0,355.0,380.0,3.0,10.2,687.0,673.3,532.11
2018,4,11,12,15,349.0,386.0,3.1,10.2,687.5,692.59,546.46
2018,4,11,12,30,343.0,392.0,3.2,10.2,688.0,710.17,559.78
2018,4,11,12,45,197.5,356.0,3.3,10.2,526.0,534.97,426.66
2018,4,11,13,0,52.0,320.0,3.4,10.2,364.0,348.38,279.16
2018,4,11,13,15,28.5,244.0,3.45,10.2,268.0,253.37,203.88
2018,4,11,13,30,5.0,168.0,3.5,10.2,172.0,148.29,118.05
2018,4,11,13,45,7.5,190.5,3.6,10.15,196.5,171.36,137.41
2018,4,11,14,0,10.0,213.0,3.7,10.1,221.0,195.05,157.06
2018,4,11,14,15,8.5,200.5,3.75,10.1,207.0,182.55,146.99
2018,4,11,14,30,7.0,188.0,3.8,10.1,193.0,169.97,136.88
2018,4,11,14,45,4.5,163.5,3.85,10.1,166.5,145.19,116.59
2018,4,11,15,0,2.0,139.0,3.9,10.1,140.0,120.51,96.23
2018,4,11,15,15,5.0,154.0,3.9,10.1,157.0,137.76,111.06
2018,4,11,15,30,8.0,169.0,3.9,10.1,174.0,155.74,126.49
2018,4,11,15,45,5.0,150.5,4.1,10.0,153.5,135.89,110.15
2018,4,11,16,0,2.0,132.0,4.3,9.9,133.0,116.15,93.8
2018,4,11,16,15,79.5,143.5,4.35,9.75,178.0,224.81,188.98
2018,4,11,16,30,157.0,155.0,4.4,9.6,223.0,303.83,257.84
2018,4,11,16,45,167.5,138.0,4.5,9.45,202.0,288.89,246.3
2018,4,11,17,0,178.0,121.0,4.6,9.3,181.0,287.9,246.13
2018,4,11,17,15,154.5,97.0,4.6,9.15,143.0,235.34,201.19
2018,4,11,17,30,131.0,73.0,4.6,9.0,105.0,183.84,156.25
2018,4,11,17,45,145.5,61.0,4.6,8.8,88.5,173.95,146.47
2018,4,11,18,0,160.0,49.0,4.6,8.6,72.0,163.01,134.11
2018,4,11,18,15,100.5,33.0,4.55,8.5,45.5,107.44,79.21
2018,4,11,18,30,41.0,17.0,4.5,8.4,19.0,32.68,0.0
2018,4,11,18,45,20.5,8.5,4.45,8.25,9.5,7.26,0.0
2018,4,11,19,0,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.15,7.85,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.1,7.65,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.05,7.4,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.95,7.2,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.85,6.8,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.75,6.6,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.6,6.35,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.45,6.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.35,5.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.25,5.7,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.1,5.35,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.05,5.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.0,5.15,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.0,5.05,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.95,5.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.9,5.15,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.9,5.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,4,12,5,45,42.5,11.0,2.85,5.95,13.5,9.39,0.0
2018,4,12,6,0,85.0,22.0,2.8,6.2,27.0,17.25,0.0
2018,4,12,6,15,222.0,37.0,2.8,6.55,67.0,28.54,18.89
2018,4,12,6,30,359.0,52.0,2.8,6.9,107.0,39.97,30.34
2018,4,12,6,45,370.5,66.0,2.8,7.25,141.5,49.86,39.81
2018,4,12,7,0,382.0,80.0,2.8,7.6,176.0,59.32,48.66
2018,4,12,7,15,322.0,103.5,2.8,7.85,197.0,74.33,62.31
2018,4,12,7,30,262.0,127.0,2.8,8.1,218.0,91.33,77.52
2018,4,12,7,45,185.0,135.0,2.75,8.35,204.5,95.32,80.8
2018,4,12,8,0,108.0,143.0,2.7,8.6,191.0,104.59,88.73
2018,4,12,8,15,372.0,142.5,2.65,8.85,335.0,101.56,77.39
2018,4,12,8,30,636.0,142.0,2.6,9.1,479.0,156.04,102.0
2018,4,12,8,45,716.5,132.5,2.55,9.3,543.5,207.96,137.54
2018,4,12,9,0,797.0,123.0,2.5,9.5,608.0,274.71,191.76
2018,4,12,9,15,572.5,178.0,2.45,9.7,539.0,302.53,227.2
2018,4,12,9,30,348.0,233.0,2.4,9.9,470.0,305.61,239.06
2018,4,12,9,45,412.5,252.0,2.35,10.1,547.0,373.82,294.69
2018,4,12,10,0,477.0,271.0,2.3,10.3,624.0,450.21,355.8
2018,4,12,10,15,342.5,304.5,2.35,10.4,563.5,437.19,347.63
2018,4,12,10,30,208.0,338.0,2.4,10.5,503.0,407.87,325.26
2018,4,12,10,45,411.5,299.5,2.45,10.65,637.0,532.18,423.79
2018,4,12,11,0,615.0,261.0,2.5,10.8,771.0,668.79,528.72
2018,4,12,11,15,578.0,283.5,2.6,10.85,769.5,695.43,548.05
2018,4,12,11,30,541.0,306.0,2.7,10.9,768.0,719.12,565.52
2018,4,12,11,45,453.5,341.0,2.8,10.95,730.5,708.08,556.31
2018,4,12,12,0,366.0,376.0,2.9,11.0,693.0,678.56,533.54
2018,4,12,12,15,446.0,341.0,2.95,11.0,727.5,748.78,587.65
2018,4,12,12,30,526.0,306.0,3.0,11.0,762.0,809.67,633.97
2018,4,12,12,45,682.5,237.5,3.1,11.0,823.0,915.54,714.01
2018,4,12,13,0,839.0,169.0,3.2,11.0,884.0,1009.91,780.46
2018,4,12,13,15,851.0,161.5,3.25,11.0,875.5,1032.81,796.28
2018,4,12,13,30,863.0,154.0,3.3,11.0,867.0,1052.07,810.38
2018,4,12,13,45,859.5,151.0,3.35,11.05,844.0,1056.59,814.43
2018,4,12,14,0,856.0,148.0,3.4,11.1,821.0,1057.08,816.01
2018,4,12,14,15,848.0,145.0,3.45,11.05,790.5,1048.98,812.19
2018,4,12,14,30,840.0,142.0,3.5,11.0,760.0,1036.95,805.84
2018,4,12,14,45,828.5,138.0,3.5,10.95,722.5,1016.47,793.35
2018,4,12,15,0,817.0,134.0,3.5,10.9,685.0,992.35,778.43
2018,4,12,15,15,797.0,131.5,3.5,10.9,641.0,958.1,756.21
2018,4,12,15,30,777.0,129.0,3.5,10.9,597.0,928.36,737.2
2018,4,12,15,45,736.5,127.5,3.5,10.65,543.0,870.93,698.5
2018,4,12,16,0,696.0,126.0,3.5,10.4,489.0,812.3,658.37
2018,4,12,16,15,693.5,115.5,3.5,10.2,447.0,775.8,634.0
2018,4,12,16,30,691.0,105.0,3.5,10.0,405.0,736.61,606.94
2018,4,12,16,45,653.0,97.5,3.45,9.85,352.5,670.05,557.69
2018,4,12,17,0,615.0,90.0,3.4,9.7,300.0,604.08,507.59
2018,4,12,17,15,557.0,81.5,3.3,9.35,247.5,523.82,443.3
2018,4,12,17,30,499.0,73.0,3.2,9.0,195.0,446.91,379.01
2018,4,12,17,45,413.0,62.5,3.15,8.7,147.0,352.86,297.88
2018,4,12,18,0,327.0,52.0,3.1,8.4,99.0,271.83,224.98
2018,4,12,18,15,209.0,36.5,3.05,8.15,62.0,177.91,135.62
2018,4,12,18,30,91.0,21.0,3.0,7.9,25.0,74.28,0.0
2018,4,12,18,45,45.5,10.5,2.95,7.65,12.5,26.56,0.0
2018,4,12,19,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,4,13,5,45,65.5,12.0,2.4,6.0,16.0,10.24,0.0
2018,4,13,6,0,131.0,24.0,2.4,6.4,32.0,18.64,0.66
2018,4,13,6,15,234.5,38.0,2.45,6.95,68.5,29.31,19.76
2018,4,13,6,30,338.0,52.0,2.5,7.5,105.0,39.85,30.22
2018,4,13,6,45,411.5,63.0,2.5,8.05,152.0,47.89,37.94
2018,4,13,7,0,485.0,74.0,2.5,8.6,199.0,57.72,47.04
2018,4,13,7,15,570.0,78.0,2.55,9.2,256.5,59.69,48.77
2018,4,13,7,30,655.0,82.0,2.6,9.8,314.0,61.9,50.58
2018,4,13,7,45,691.5,87.5,2.6,10.45,366.0,64.8,52.9
2018,4,13,8,0,728.0,93.0,2.6,11.1,418.0,67.62,55.09
2018,4,13,8,15,754.5,97.0,2.6,11.55,468.0,82.26,55.05
2018,4,13,8,30,781.0,101.0,2.6,12.0,518.0,146.83,87.32
2018,4,13,8,45,800.5,104.5,2.6,12.45,564.5,206.86,131.33
2018,4,13,9,0,820.0,108.0,2.6,12.9,611.0,268.97,183.99
2018,4,13,9,15,838.0,109.5,2.55,13.25,653.5,330.88,238.93
2018,4,13,9,30,856.0,111.0,2.5,13.6,696.0,394.08,294.84
2018,4,13,9,45,870.5,111.0,2.5,13.95,733.0,457.38,349.73
2018,4,13,10,0,885.0,111.0,2.5,14.3,770.0,518.09,401.01
2018,4,13,10,15,892.5,113.0,2.5,14.55,800.0,576.59,449.07
2018,4,13,10,30,900.0,115.0,2.5,14.8,830.0,633.97,494.63
2018,4,13,10,45,905.0,116.5,2.5,15.1,853.0,687.95,536.14
2018,4,13,11,0,910.0,118.0,2.5,15.4,876.0,740.07,575.03
2018,4,13,11,15,869.0,144.0,2.55,15.55,878.0,784.44,606.91
2018,4,13,11,30,828.0,170.0,2.6,15.7,880.0,818.42,630.78
2018,4,13,11,45,733.0,226.0,2.65,15.9,858.5,835.83,640.98
2018,4,13,12,0,638.0,282.0,2.7,16.1,837.0,838.09,640.44
2018,4,13,12,15,664.0,266.5,2.75,16.2,844.0,875.66,667.85
2018,4,13,12,30,690.0,251.0,2.8,16.3,851.0,911.39,693.5
2018,4,13,12,45,802.0,185.5,2.85,16.4,876.5,968.05,733.24
2018,4,13,13,0,914.0,120.0,2.9,16.5,902.0,1019.47,767.87
2018,4,13,13,15,881.5,134.0,3.0,16.5,877.0,1020.33,769.36
2018,4,13,13,30,849.0,148.0,3.1,16.5,852.0,1031.11,778.13
2018,4,13,13,45,822.5,156.0,3.15,16.45,822.5,1023.74,774.45
2018,4,13,14,0,796.0,164.0,3.2,16.4,793.0,1012.11,768.18
2018,4,13,14,15,761.5,170.0,3.25,16.3,753.0,995.84,759.01
2018,4,13,14,30,727.0,176.0,3.3,16.2,713.0,967.52,741.64
2018,4,13,14,45,753.0,154.0,3.35,16.05,686.0,965.34,742.59
2018,4,13,15,0,779.0,132.0,3.4,15.9,659.0,951.45,735.31
2018,4,13,15,15,765.0,126.5,3.4,15.9,617.0,920.37,715.38
2018,4,13,15,30,751.0,121.0,3.4,15.9,575.0,892.69,697.93
2018,4,13,15,45,757.5,110.5,3.45,15.35,538.0,863.05,680.66
2018,4,13,16,0,764.0,100.0,3.5,14.8,501.0,836.06,665.07
2018,4,13,16,15,717.5,98.0,3.5,14.45,445.0,774.44,622.86
2018,4,13,16,30,671.0,96.0,3.5,14.1,389.0,707.98,576.14
2018,4,13,16,45,640.5,88.5,3.55,13.75,340.0,648.34,533.51
2018,4,13,17,0,610.0,81.0,3.6,13.4,291.0,588.84,489.48
2018,4,13,17,15,572.0,71.0,3.55,13.0,242.0,521.58,436.78
2018,4,13,17,30,534.0,61.0,3.5,12.6,193.0,456.11,382.71
2018,4,13,17,45,457.0,54.5,3.5,12.15,148.5,373.12,311.61
2018,4,13,18,0,380.0,48.0,3.5,11.7,104.0,296.02,242.77
2018,4,13,18,15,257.0,34.5,3.45,11.45,66.0,197.77,150.98
2018,4,13,18,30,134.0,21.0,3.4,11.2,28.0,99.49,0.0
2018,4,13,18,45,67.0,10.5,3.35,10.95,14.0,34.77,0.0
2018,4,13,19,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.9,7.4,0.0,0.0,0.0
