Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,24,5,15,0.5,2.0,1.2,10.45,2.0,0.0,0.0
2018,4,24,5,30,1.0,4.0,1.2,10.6,4.0,3.41,0.0
2018,4,24,5,45,0.5,14.0,1.15,10.8,14.0,11.54,0.0
2018,4,24,6,0,0.0,24.0,1.1,11.0,24.0,19.82,11.29
2018,4,24,6,15,1.0,38.5,1.1,11.25,38.5,31.66,22.52
2018,4,24,6,30,2.0,53.0,1.1,11.5,53.0,43.23,33.27
2018,4,24,6,45,2.5,63.5,1.05,11.8,64.0,51.82,41.17
2018,4,24,7,0,3.0,74.0,1.0,12.1,75.0,60.36,48.83
2018,4,24,7,15,1.5,54.0,1.0,12.45,54.5,44.7,34.68
2018,4,24,7,30,0.0,34.0,1.0,12.8,34.0,28.08,19.65
2018,4,24,7,45,0.0,75.0,1.0,13.15,75.0,62.23,49.94
2018,4,24,8,0,0.0,116.0,1.0,13.5,116.0,93.91,77.4
2018,4,24,8,15,1.5,127.5,1.05,13.85,128.5,103.16,81.16
2018,4,24,8,30,3.0,139.0,1.1,14.2,141.0,112.9,88.69
2018,4,24,8,45,6.5,169.0,1.15,14.55,173.5,137.14,107.92
2018,4,24,9,0,10.0,199.0,1.2,14.9,206.0,162.11,127.49
2018,4,24,9,15,14.5,225.0,1.3,15.15,235.5,185.19,145.43
2018,4,24,9,30,19.0,251.0,1.4,15.4,265.0,209.17,164.0
2018,4,24,9,45,42.0,294.5,1.45,15.6,327.0,252.79,197.62
2018,4,24,10,0,65.0,338.0,1.5,15.8,389.0,303.27,236.27
2018,4,24,10,15,111.5,358.5,1.55,15.9,449.5,353.66,274.75
2018,4,24,10,30,158.0,379.0,1.6,16.0,510.0,409.42,317.13
2018,4,24,10,45,165.0,362.5,1.6,16.15,502.5,414.83,321.29
2018,4,24,11,0,172.0,346.0,1.6,16.3,495.0,419.49,325.18
2018,4,24,11,15,409.5,294.5,1.6,16.35,657.0,577.47,445.89
2018,4,24,11,30,647.0,243.0,1.6,16.4,819.0,743.91,566.98
2018,4,24,11,45,660.5,237.5,1.6,16.4,829.0,782.17,592.73
2018,4,24,12,0,674.0,232.0,1.6,16.4,839.0,818.83,618.33
2018,4,24,12,15,685.0,233.0,1.65,16.4,849.5,857.48,645.33
2018,4,24,12,30,696.0,234.0,1.7,16.4,860.0,894.06,670.69
2018,4,24,12,45,501.0,295.0,1.75,16.35,743.5,787.65,595.02
2018,4,24,13,0,306.0,356.0,1.8,16.3,627.0,659.01,502.44
2018,4,24,13,15,390.5,329.0,1.85,16.2,668.0,742.6,565.43
2018,4,24,13,30,475.0,302.0,1.9,16.1,709.0,809.74,614.63
2018,4,24,13,45,455.0,316.0,1.95,15.95,697.5,812.25,616.39
2018,4,24,14,0,435.0,330.0,2.0,15.8,686.0,812.1,617.04
2018,4,24,14,15,417.0,314.5,1.95,15.55,645.5,781.91,597.09
2018,4,24,14,30,399.0,299.0,1.9,15.3,605.0,749.24,575.56
2018,4,24,14,45,394.5,289.0,1.9,15.05,579.5,733.53,566.42
2018,4,24,15,0,390.0,279.0,1.9,14.8,554.0,695.89,541.88
2018,4,24,15,15,396.0,260.0,1.9,14.8,524.5,676.58,530.0
2018,4,24,15,30,402.0,241.0,1.9,14.8,495.0,675.02,530.34
2018,4,24,15,45,345.0,233.5,1.8,14.15,440.0,586.49,466.5
2018,4,24,16,0,288.0,226.0,1.7,13.5,385.0,519.64,417.51
2018,4,24,16,15,232.0,209.5,1.65,13.1,330.0,445.44,361.47
2018,4,24,16,30,176.0,193.0,1.6,12.7,275.0,357.02,292.88
2018,4,24,16,45,167.0,168.5,1.6,12.25,239.0,317.31,262.77
2018,4,24,17,0,158.0,144.0,1.6,11.8,203.0,277.51,231.49
2018,4,24,17,15,134.0,122.0,1.55,11.45,167.0,230.41,192.78
2018,4,24,17,30,110.0,100.0,1.5,11.1,131.0,184.92,154.46
2018,4,24,17,45,78.0,80.0,1.45,10.7,99.5,139.07,114.81
2018,4,24,18,0,46.0,60.0,1.4,10.3,68.0,86.71,69.07
2018,4,24,18,15,34.0,42.5,1.4,10.0,47.5,60.9,45.73
2018,4,24,18,30,22.0,25.0,1.4,9.7,27.0,34.85,19.82
2018,4,24,18,45,14.0,14.0,1.35,9.45,15.0,17.15,0.0
2018,4,24,19,0,6.0,3.0,1.3,9.2,3.0,0.0,0.0
2018,4,24,19,15,3.0,1.5,1.25,9.05,1.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,25,5,15,0.0,2.0,1.25,6.85,2.0,0.0,0.0
2018,4,25,5,30,0.0,4.0,1.2,7.3,4.0,3.41,0.0
2018,4,25,5,45,0.0,14.0,1.2,7.75,14.0,11.54,0.0
2018,4,25,6,0,0.0,24.0,1.2,8.2,24.0,19.81,11.57
2018,4,25,6,15,0.0,40.5,1.15,8.65,40.5,33.2,24.21
2018,4,25,6,30,0.0,57.0,1.1,9.1,57.0,46.21,36.32
2018,4,25,6,45,1.0,78.5,1.05,9.6,79.0,62.64,51.32
2018,4,25,7,0,2.0,100.0,1.0,10.1,101.0,78.87,65.82
2018,4,25,7,15,3.0,115.5,0.95,10.65,117.0,90.87,76.25
2018,4,25,7,30,4.0,131.0,0.9,11.2,133.0,102.79,86.36
2018,4,25,7,45,18.5,155.0,0.85,11.75,164.0,120.47,101.31
2018,4,25,8,0,33.0,179.0,0.8,12.3,195.0,131.42,110.13
2018,4,25,8,15,89.5,207.0,0.8,12.75,257.0,154.4,121.61
2018,4,25,8,30,146.0,235.0,0.8,13.2,319.0,182.61,139.58
2018,4,25,8,45,138.5,255.5,0.8,13.65,340.5,209.48,160.26
2018,4,25,9,0,131.0,276.0,0.8,14.1,362.0,235.79,181.27
2018,4,25,9,15,300.0,265.0,0.9,14.45,478.0,288.98,218.51
2018,4,25,9,30,469.0,254.0,1.0,14.8,594.0,364.94,275.47
2018,4,25,9,45,685.0,187.0,1.1,15.1,710.0,440.46,333.21
2018,4,25,10,0,901.0,120.0,1.2,15.4,826.0,537.68,408.2
2018,4,25,10,15,908.0,121.5,1.3,15.6,855.5,595.37,454.23
2018,4,25,10,30,915.0,123.0,1.4,15.8,885.0,651.8,498.27
2018,4,25,10,45,919.5,124.0,1.45,16.0,906.5,704.73,538.13
2018,4,25,11,0,924.0,125.0,1.5,16.2,928.0,755.68,575.5
2018,4,25,11,15,927.0,125.5,1.55,16.25,942.0,802.92,609.7
2018,4,25,11,30,930.0,126.0,1.6,16.3,956.0,847.61,639.76
2018,4,25,11,45,930.5,127.0,1.6,16.35,962.5,887.99,666.11
2018,4,25,12,0,931.0,128.0,1.6,16.4,969.0,925.3,690.24
2018,4,25,12,15,931.5,126.5,1.65,16.4,967.5,957.1,711.42
2018,4,25,12,30,932.0,125.0,1.7,16.4,966.0,985.46,730.41
2018,4,25,12,45,931.5,123.0,1.7,16.35,956.5,1008.8,745.63
2018,4,25,13,0,931.0,121.0,1.7,16.3,947.0,1028.38,758.52
2018,4,25,13,15,927.0,120.5,1.75,16.15,930.0,1042.15,768.84
2018,4,25,13,30,923.0,120.0,1.8,16.0,913.0,1051.94,776.8
2018,4,25,13,45,916.5,119.0,1.85,15.9,888.5,1054.71,780.28
2018,4,25,14,0,910.0,118.0,1.9,15.8,864.0,1053.43,781.38
2018,4,25,14,15,901.5,116.0,1.9,15.55,832.0,1045.09,777.79
2018,4,25,14,30,893.0,114.0,1.9,15.3,800.0,1032.84,771.83
2018,4,25,14,45,881.5,112.0,1.95,15.1,762.5,1013.8,762.09
2018,4,25,15,0,870.0,110.0,2.0,14.9,725.0,991.18,750.02
2018,4,25,15,15,855.5,107.5,2.0,14.9,682.0,973.08,739.84
2018,4,25,15,30,841.0,105.0,2.0,14.9,639.0,940.02,719.48
2018,4,25,15,45,821.5,102.0,2.05,14.4,591.5,898.86,695.37
2018,4,25,16,0,802.0,99.0,2.1,13.9,544.0,855.3,669.13
2018,4,25,16,15,775.5,95.5,2.1,13.55,493.5,803.05,635.26
2018,4,25,16,30,749.0,92.0,2.1,13.2,443.0,749.5,599.7
2018,4,25,16,45,713.0,87.0,2.1,12.9,390.0,690.53,559.02
2018,4,25,17,0,677.0,82.0,2.1,12.6,337.0,627.49,514.0
2018,4,25,17,15,627.0,76.5,2.05,12.1,285.0,554.94,459.12
2018,4,25,17,30,577.0,71.0,2.0,11.6,233.0,484.96,403.41
2018,4,25,17,45,503.0,63.0,2.0,11.15,183.0,400.89,333.88
2018,4,25,18,0,429.0,55.0,2.0,10.7,133.0,322.89,266.6
2018,4,25,18,15,317.0,43.5,1.95,10.35,91.0,228.59,183.67
2018,4,25,18,30,205.0,32.0,1.9,10.0,49.0,149.74,104.31
2018,4,25,18,45,110.0,18.0,1.85,9.65,26.5,56.13,0.0
2018,4,25,19,0,15.0,4.0,1.8,9.3,4.0,0.0,0.0
2018,4,25,19,15,7.5,2.0,1.8,9.15,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,5,15,3.0,1.5,1.9,6.9,1.5,0.0,0.0
2018,4,26,5,30,6.0,3.0,2.0,7.2,3.0,2.56,0.0
2018,4,26,5,45,3.0,6.5,2.05,7.5,6.5,5.48,0.0
2018,4,26,6,0,0.0,10.0,2.1,7.8,10.0,8.21,1.53
2018,4,26,6,15,0.0,16.0,2.1,8.15,16.0,13.16,6.23
2018,4,26,6,30,0.0,22.0,2.1,8.5,22.0,18.11,10.89
2018,4,26,6,45,0.0,28.5,2.15,8.8,28.5,23.49,15.88
2018,4,26,7,0,0.0,35.0,2.2,9.1,35.0,28.89,20.8
2018,4,26,7,15,0.0,42.5,2.2,9.45,42.5,35.12,26.4
2018,4,26,7,30,0.0,50.0,2.2,9.8,50.0,41.37,31.92
2018,4,26,7,45,0.0,65.0,2.2,10.1,65.0,53.88,43.01
2018,4,26,8,0,0.0,80.0,2.2,10.4,80.0,66.43,53.97
2018,4,26,8,15,0.0,101.0,2.2,10.7,101.0,83.25,65.49
2018,4,26,8,30,0.0,122.0,2.2,11.0,122.0,99.8,79.08
2018,4,26,8,45,2.5,151.5,2.25,11.3,153.0,123.38,98.24
2018,4,26,9,0,5.0,181.0,2.3,11.6,184.0,147.47,117.6
2018,4,26,9,15,36.5,235.0,2.3,11.85,261.5,195.48,155.37
2018,4,26,9,30,68.0,289.0,2.3,12.1,339.0,251.63,199.53
2018,4,26,9,45,348.0,257.5,2.35,12.4,529.5,351.11,275.13
2018,4,26,10,0,628.0,226.0,2.4,12.7,720.0,488.81,381.55
2018,4,26,10,15,770.5,171.5,2.45,12.9,799.5,563.36,440.68
2018,4,26,10,30,913.0,117.0,2.5,13.1,879.0,645.7,505.62
2018,4,26,10,45,918.5,117.5,2.55,13.3,901.0,698.56,546.62
2018,4,26,11,0,924.0,118.0,2.6,13.5,923.0,749.53,585.32
2018,4,26,11,15,927.5,118.5,2.65,13.6,937.5,796.92,620.54
2018,4,26,11,30,931.0,119.0,2.7,13.7,952.0,841.82,651.7
2018,4,26,11,45,932.5,119.5,2.75,13.75,959.0,882.4,679.74
2018,4,26,12,0,934.0,120.0,2.8,13.8,966.0,919.98,705.58
2018,4,26,12,15,935.0,119.0,2.85,13.8,965.0,952.55,728.04
2018,4,26,12,30,936.0,118.0,2.9,13.8,964.0,981.71,748.21
2018,4,26,12,45,935.0,117.0,2.95,13.8,955.5,1005.44,764.74
2018,4,26,13,0,934.0,116.0,3.0,13.8,947.0,1025.41,778.85
2018,4,26,13,15,931.0,115.0,3.05,13.75,930.5,1039.56,789.32
2018,4,26,13,30,928.0,114.0,3.1,13.7,914.0,1049.73,797.31
2018,4,26,13,45,922.5,113.0,3.1,13.6,890.0,1053.39,800.77
2018,4,26,14,0,917.0,112.0,3.1,13.5,866.0,1053.0,801.73
2018,4,26,14,15,909.0,110.5,3.15,13.4,835.0,1045.57,798.57
2018,4,26,14,30,901.0,109.0,3.2,13.3,804.0,1034.21,792.92
2018,4,26,14,45,890.5,107.5,3.2,13.25,767.0,1016.56,782.51
2018,4,26,15,0,880.0,106.0,3.2,13.2,730.0,995.29,769.74
2018,4,26,15,15,866.0,104.0,3.2,13.2,687.5,966.64,751.74
2018,4,26,15,30,852.0,102.0,3.2,13.2,645.0,945.61,739.14
2018,4,26,15,45,833.0,99.5,3.2,12.85,598.0,905.25,713.65
2018,4,26,16,0,814.0,97.0,3.2,12.5,551.0,862.44,686.2
2018,4,26,16,15,789.0,93.5,3.15,12.25,500.5,811.16,651.52
2018,4,26,16,30,764.0,90.0,3.1,12.0,450.0,758.45,615.18
2018,4,26,16,45,731.0,85.5,3.1,11.75,397.5,701.61,575.12
2018,4,26,17,0,698.0,81.0,3.1,11.5,345.0,640.74,530.79
2018,4,26,17,15,650.5,75.5,3.05,11.1,292.5,569.08,475.74
2018,4,26,17,30,603.0,70.0,3.0,10.7,240.0,499.73,419.59
2018,4,26,17,45,526.5,62.5,2.95,10.35,189.0,413.58,347.22
2018,4,26,18,0,450.0,55.0,2.9,10.0,138.0,333.7,277.45
2018,4,26,18,15,309.0,43.0,2.85,9.75,92.0,223.14,180.51
2018,4,26,18,30,168.0,31.0,2.8,9.5,46.0,132.67,94.32
2018,4,26,18,45,92.5,17.5,2.75,9.2,25.0,49.13,0.0
2018,4,26,19,0,17.0,4.0,2.7,8.9,4.0,3.41,0.0
2018,4,26,19,15,8.5,2.0,2.7,8.9,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,27,5,15,38.5,6.5,0.9,9.75,7.5,0.0,0.0
2018,4,27,5,30,77.0,13.0,0.9,10.0,15.0,11.1,0.0
2018,4,27,5,45,204.5,26.5,0.85,10.3,47.0,20.66,7.43
2018,4,27,6,0,332.0,40.0,0.8,10.6,79.0,33.06,23.12
2018,4,27,6,15,344.0,40.0,0.85,10.9,98.0,31.62,22.65
2018,4,27,6,30,356.0,40.0,0.9,11.2,117.0,30.71,22.14
2018,4,27,6,45,182.0,38.5,0.95,11.45,78.5,28.41,20.16
2018,4,27,7,0,8.0,37.0,1.0,11.7,40.0,31.45,22.9
2018,4,27,7,15,262.0,70.0,1.0,11.95,177.0,49.67,39.22
2018,4,27,7,30,516.0,103.0,1.0,12.2,314.0,73.72,60.45
2018,4,27,7,45,388.0,133.0,1.05,12.4,303.5,90.13,74.6
2018,4,27,8,0,260.0,163.0,1.1,12.6,293.0,112.16,93.46
2018,4,27,8,15,202.5,206.0,1.15,12.8,313.5,153.14,118.09
2018,4,27,8,30,145.0,249.0,1.2,13.0,334.0,191.15,146.82
2018,4,27,8,45,185.5,270.0,1.25,13.15,387.5,226.98,172.84
2018,4,27,9,0,226.0,291.0,1.3,13.3,441.0,268.32,204.47
2018,4,27,9,15,179.5,305.0,1.35,13.45,428.5,284.13,219.45
2018,4,27,9,30,133.0,319.0,1.4,13.6,416.0,294.14,229.21
2018,4,27,9,45,168.0,341.5,1.4,13.75,470.0,339.13,264.13
2018,4,27,10,0,203.0,364.0,1.4,13.9,524.0,388.62,302.13
2018,4,27,10,15,318.5,351.0,1.45,13.95,613.0,458.95,356.08
2018,4,27,10,30,434.0,338.0,1.5,14.0,702.0,543.44,420.19
2018,4,27,10,45,411.0,359.5,1.5,14.1,711.0,576.07,443.98
2018,4,27,11,0,388.0,381.0,1.5,14.2,720.0,602.03,462.75
2018,4,27,11,15,336.5,404.5,1.55,14.2,702.0,609.38,467.74
2018,4,27,11,30,285.0,428.0,1.6,14.2,684.0,611.92,469.05
2018,4,27,11,45,264.0,438.5,1.6,14.25,677.0,623.43,476.93
2018,4,27,12,0,243.0,449.0,1.6,14.3,670.0,621.55,475.21
2018,4,27,12,15,254.5,442.0,1.65,14.3,673.0,652.25,497.87
2018,4,27,12,30,266.0,435.0,1.7,14.3,676.0,670.99,511.88
2018,4,27,12,45,314.0,413.0,1.75,14.25,695.0,708.45,540.43
2018,4,27,13,0,362.0,391.0,1.8,14.2,714.0,745.68,568.58
2018,4,27,13,15,332.0,398.0,1.8,14.15,690.0,735.11,560.58
2018,4,27,13,30,302.0,405.0,1.8,14.1,666.0,722.17,551.35
2018,4,27,13,45,396.0,354.0,1.85,14.0,686.5,770.86,590.1
2018,4,27,14,0,490.0,303.0,1.9,13.9,707.0,837.41,639.97
2018,4,27,14,15,647.5,230.0,1.9,13.8,743.0,930.02,708.27
2018,4,27,14,30,805.0,157.0,1.9,13.7,779.0,1001.79,757.04
2018,4,27,14,45,796.0,152.0,1.9,13.6,743.0,982.74,745.08
2018,4,27,15,0,787.0,147.0,1.9,13.5,707.0,960.19,731.89
2018,4,27,15,15,756.5,148.0,1.9,13.5,660.5,927.78,711.76
2018,4,27,15,30,726.0,149.0,1.9,13.5,614.0,885.67,684.88
2018,4,27,15,45,716.5,140.5,1.95,13.2,571.0,850.17,663.67
2018,4,27,16,0,707.0,132.0,2.0,12.9,528.0,812.07,640.16
2018,4,27,16,15,687.5,124.0,2.0,12.7,480.0,763.6,608.02
2018,4,27,16,30,668.0,116.0,2.0,12.5,432.0,713.67,574.22
2018,4,27,16,45,637.5,108.0,2.05,12.3,382.0,654.03,532.57
2018,4,27,17,0,607.0,100.0,2.1,12.1,332.0,594.48,489.08
2018,4,27,17,15,549.5,93.5,2.1,11.8,279.5,518.26,430.08
2018,4,27,17,30,492.0,87.0,2.1,11.5,227.0,440.88,368.07
2018,4,27,17,45,425.0,75.5,2.05,11.2,179.0,362.84,302.9
2018,4,27,18,0,358.0,64.0,2.0,10.9,131.0,290.99,240.56
2018,4,27,18,15,270.5,50.5,1.95,10.7,92.0,213.65,171.94
2018,4,27,18,30,183.0,37.0,1.9,10.5,53.0,146.81,106.02
2018,4,27,18,45,99.5,21.0,1.9,10.3,29.0,54.6,0.0
2018,4,27,19,0,16.0,5.0,1.9,10.1,5.0,4.27,0.0
2018,4,27,19,15,8.0,2.5,1.9,10.1,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,28,5,15,0.0,1.5,1.55,9.7,1.5,0.0,0.0
2018,4,28,5,30,0.0,3.0,1.6,9.9,3.0,2.56,0.0
2018,4,28,5,45,0.0,9.0,1.65,10.1,9.0,7.39,0.0
2018,4,28,6,0,0.0,15.0,1.7,10.3,15.0,12.34,5.15
2018,4,28,6,15,0.0,23.5,1.8,10.55,23.5,19.36,11.73
2018,4,28,6,30,0.0,32.0,1.9,10.8,32.0,26.4,18.27
2018,4,28,6,45,0.0,44.5,1.95,11.0,44.5,36.78,27.76
2018,4,28,7,0,0.0,57.0,2.0,11.2,57.0,47.19,37.14
2018,4,28,7,15,0.0,58.5,2.1,11.4,58.5,48.44,38.15
2018,4,28,7,30,0.0,60.0,2.2,11.6,60.0,49.7,39.13
2018,4,28,7,45,0.0,68.0,2.25,11.75,68.0,56.38,44.92
2018,4,28,8,0,0.0,76.0,2.3,11.9,76.0,63.08,50.66
2018,4,28,8,15,2.0,90.0,2.35,12.1,91.0,74.87,58.0
2018,4,28,8,30,4.0,104.0,2.4,12.3,106.0,86.39,67.28
2018,4,28,8,45,7.5,140.0,2.45,12.45,144.5,115.55,91.1
2018,4,28,9,0,11.0,176.0,2.5,12.6,183.0,145.17,115.04
2018,4,28,9,15,14.0,200.5,2.5,12.7,210.0,166.55,132.11
2018,4,28,9,30,17.0,225.0,2.5,12.8,237.0,188.58,149.62
2018,4,28,9,45,24.5,248.0,2.5,12.95,266.5,210.04,166.5
2018,4,28,10,0,32.0,271.0,2.5,13.1,296.0,235.53,186.56
2018,4,28,10,15,18.5,220.5,2.55,13.2,235.0,192.37,151.97
2018,4,28,10,30,5.0,170.0,2.6,13.3,174.0,144.33,113.13
2018,4,28,10,45,4.5,164.0,2.6,13.4,168.0,139.66,109.3
2018,4,28,11,0,4.0,158.0,2.6,13.5,162.0,134.85,105.28
2018,4,28,11,15,42.0,259.0,2.6,13.55,297.0,253.29,200.74
2018,4,28,11,30,80.0,360.0,2.6,13.6,432.0,375.33,295.88
2018,4,28,11,45,63.5,334.0,2.65,13.6,391.5,345.23,272.01
2018,4,28,12,0,47.0,308.0,2.7,13.6,351.0,312.82,246.76
2018,4,28,12,15,32.5,293.0,2.7,13.6,322.5,290.22,228.89
2018,4,28,12,30,18.0,278.0,2.7,13.6,294.0,254.84,200.82
2018,4,28,12,45,52.0,343.0,2.75,13.55,389.5,362.16,285.72
2018,4,28,13,0,86.0,408.0,2.8,13.5,485.0,462.41,362.83
2018,4,28,13,15,87.0,403.5,2.8,13.4,480.0,464.07,364.07
2018,4,28,13,30,88.0,399.0,2.8,13.3,475.0,465.25,365.5
2018,4,28,13,45,87.0,390.5,2.8,13.2,464.0,459.85,361.97
2018,4,28,14,0,86.0,382.0,2.8,13.1,453.0,453.91,358.1
2018,4,28,14,15,117.0,367.5,2.8,13.0,460.5,493.82,390.17
2018,4,28,14,30,148.0,353.0,2.8,12.9,468.0,512.41,406.02
2018,4,28,14,45,294.0,295.0,2.8,12.8,509.5,616.76,490.26
2018,4,28,15,0,440.0,237.0,2.8,12.7,551.0,716.45,568.72
2018,4,28,15,15,338.0,258.5,2.8,12.7,491.5,615.37,491.79
2018,4,28,15,30,236.0,280.0,2.8,12.7,432.0,519.3,417.92
2018,4,28,15,45,241.5,254.5,2.85,12.4,400.0,512.1,414.81
2018,4,28,16,0,247.0,229.0,2.9,12.1,368.0,483.26,394.67
2018,4,28,16,15,313.5,200.0,2.85,11.9,360.0,500.83,411.86
2018,4,28,16,30,380.0,171.0,2.8,11.7,352.0,530.25,437.49
2018,4,28,16,45,445.5,140.0,2.8,11.5,328.5,531.75,441.47
2018,4,28,17,0,511.0,109.0,2.8,11.3,305.0,525.28,438.8
2018,4,28,17,15,503.5,94.5,2.75,11.05,264.0,486.61,408.13
2018,4,28,17,30,496.0,80.0,2.7,10.8,223.0,440.03,370.09
2018,4,28,17,45,450.0,69.0,2.6,10.55,179.0,373.54,313.61
2018,4,28,18,0,404.0,58.0,2.5,10.3,135.0,310.59,258.06
2018,4,28,18,15,299.0,46.5,2.5,10.15,94.0,221.43,179.22
2018,4,28,18,30,194.0,35.0,2.5,10.0,53.0,147.88,108.6
2018,4,28,18,45,103.5,19.5,2.45,9.9,28.5,71.98,0.0
2018,4,28,19,0,13.0,4.0,2.4,9.8,4.0,7.47,0.0
2018,4,28,19,15,6.5,2.0,2.4,9.7,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,5,15,36.5,7.5,2.15,8.75,8.5,0.0,0.0
2018,4,29,5,30,73.0,15.0,2.2,9.0,17.0,12.8,0.0
2018,4,29,5,45,188.0,29.5,2.25,9.3,49.5,22.89,11.11
2018,4,29,6,0,303.0,44.0,2.3,9.6,82.0,33.95,24.16
2018,4,29,6,15,337.5,57.5,2.35,9.85,118.0,43.75,33.64
2018,4,29,6,30,372.0,71.0,2.4,10.1,154.0,53.23,42.55
2018,4,29,6,45,487.5,75.0,2.45,10.35,213.5,57.89,46.9
2018,4,29,7,0,603.0,79.0,2.5,10.6,273.0,60.22,48.96
2018,4,29,7,15,518.5,103.5,2.55,10.9,291.0,76.25,63.17
2018,4,29,7,30,434.0,128.0,2.6,11.2,309.0,88.79,74.04
2018,4,29,7,45,267.5,143.0,2.65,11.5,259.0,100.64,84.16
2018,4,29,8,0,101.0,158.0,2.7,11.8,209.0,114.13,95.57
2018,4,29,8,15,67.5,189.0,2.75,12.1,224.5,143.33,113.59
2018,4,29,8,30,34.0,220.0,2.8,12.4,240.0,167.37,132.97
2018,4,29,8,45,126.5,255.5,2.85,12.65,338.5,207.81,161.22
2018,4,29,9,0,219.0,291.0,2.9,12.9,437.0,266.86,205.26
2018,4,29,9,15,231.5,266.0,2.95,13.1,429.0,268.97,207.86
2018,4,29,9,30,244.0,241.0,3.0,13.3,421.0,275.31,214.42
2018,4,29,9,45,131.0,238.0,3.05,13.5,335.0,246.93,194.67
2018,4,29,10,0,18.0,235.0,3.1,13.7,249.0,201.34,159.07
2018,4,29,10,15,27.5,248.0,3.1,13.85,270.5,219.22,173.31
2018,4,29,10,30,37.0,261.0,3.1,14.0,292.0,239.12,189.04
2018,4,29,10,45,45.5,308.0,3.15,14.1,347.0,287.74,227.25
2018,4,29,11,0,54.0,355.0,3.2,14.2,402.0,338.44,266.54
2018,4,29,11,15,38.0,322.0,3.25,14.3,355.5,304.41,239.62
2018,4,29,11,30,22.0,289.0,3.3,14.4,309.0,267.68,210.59
2018,4,29,11,45,59.0,303.5,3.35,14.45,357.5,314.13,248.12
2018,4,29,12,0,96.0,318.0,3.4,14.5,406.0,375.08,296.3
2018,4,29,12,15,234.0,334.0,3.45,14.55,547.5,531.4,418.78
2018,4,29,12,30,372.0,350.0,3.5,14.6,689.0,699.02,544.82
2018,4,29,12,45,329.5,346.5,3.5,14.6,644.5,656.63,512.64
2018,4,29,13,0,287.0,343.0,3.5,14.6,600.0,624.36,488.63
2018,4,29,13,15,427.0,301.0,3.55,14.6,675.5,746.74,582.54
2018,4,29,13,30,567.0,259.0,3.6,14.6,751.0,858.09,665.73
2018,4,29,13,45,499.0,275.0,3.65,14.55,699.5,810.01,630.25
2018,4,29,14,0,431.0,291.0,3.7,14.5,648.0,764.09,596.89
2018,4,29,14,15,518.0,251.5,3.75,14.45,665.0,813.29,636.61
2018,4,29,14,30,605.0,212.0,3.8,14.4,682.0,866.85,678.41
2018,4,29,14,45,481.5,240.0,3.8,14.3,603.0,763.37,601.91
2018,4,29,15,0,358.0,268.0,3.8,14.2,524.0,647.79,515.61
2018,4,29,15,15,430.0,236.5,3.8,14.2,526.0,699.61,557.87
2018,4,29,15,30,502.0,205.0,3.8,14.2,528.0,725.28,580.05
2018,4,29,15,45,555.5,175.0,3.85,13.9,508.5,729.3,586.82
2018,4,29,16,0,609.0,145.0,3.9,13.6,489.0,737.34,595.71
2018,4,29,16,15,668.5,119.0,3.95,13.4,465.0,739.35,599.71
2018,4,29,16,30,728.0,93.0,4.0,13.2,441.0,733.28,597.7
2018,4,29,16,45,725.5,83.0,4.0,12.95,396.5,686.97,564.78
2018,4,29,17,0,723.0,73.0,4.0,12.7,352.0,642.51,532.72
2018,4,29,17,15,679.5,68.0,4.0,12.35,300.0,576.82,482.51
2018,4,29,17,30,636.0,63.0,4.0,12.0,248.0,509.8,428.11
2018,4,29,17,45,571.0,56.5,3.95,11.65,198.0,430.65,361.4
2018,4,29,18,0,506.0,50.0,3.9,11.3,148.0,356.7,296.5
2018,4,29,18,15,404.0,41.5,3.85,10.95,105.0,268.36,217.72
2018,4,29,18,30,302.0,33.0,3.8,10.6,62.0,190.47,142.13
2018,4,29,18,45,176.0,20.5,3.7,10.25,35.0,99.67,0.0
2018,4,29,19,0,50.0,8.0,3.6,9.9,8.0,22.36,0.0
2018,4,29,19,15,25.0,4.0,3.55,9.8,4.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.5,8.55,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.7,8.45,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.75,8.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,30,5,15,12.5,6.0,3.85,8.15,6.5,0.0,0.0
2018,4,30,5,30,25.0,12.0,3.9,8.3,13.0,10.24,0.0
2018,4,30,5,45,76.5,26.5,3.95,8.45,35.5,20.81,10.28
2018,4,30,6,0,128.0,41.0,4.0,8.6,58.0,31.84,22.48
2018,4,30,6,15,90.0,58.5,4.0,8.95,73.0,45.53,35.38
2018,4,30,6,30,52.0,76.0,4.0,9.3,88.0,59.31,48.18
2018,4,30,6,45,70.5,100.0,4.0,9.6,120.5,76.45,63.79
2018,4,30,7,0,89.0,124.0,4.0,9.9,153.0,90.65,76.47
2018,4,30,7,15,92.5,140.0,3.95,10.3,174.5,101.42,85.81
2018,4,30,7,30,96.0,156.0,3.9,10.7,196.0,111.89,94.69
2018,4,30,7,45,126.5,183.5,3.85,11.1,243.5,128.94,109.23
2018,4,30,8,0,157.0,211.0,3.8,11.5,291.0,145.39,123.01
2018,4,30,8,15,240.5,228.0,3.75,11.9,364.0,160.98,124.15
2018,4,30,8,30,324.0,245.0,3.7,12.3,437.0,203.01,150.04
2018,4,30,8,45,307.5,270.5,3.65,12.7,464.0,243.49,182.28
2018,4,30,9,0,291.0,296.0,3.6,13.1,491.0,282.45,215.1
2018,4,30,9,15,364.5,292.0,3.55,13.45,551.5,327.18,250.15
2018,4,30,9,30,438.0,288.0,3.5,13.8,612.0,377.73,290.75
2018,4,30,9,45,647.0,211.0,3.5,14.15,714.5,442.64,341.8
2018,4,30,10,0,856.0,134.0,3.5,14.5,817.0,526.97,409.27
2018,4,30,10,15,883.5,125.5,3.5,14.65,852.0,585.18,457.22
2018,4,30,10,30,911.0,117.0,3.5,14.8,887.0,643.94,504.42
2018,4,30,10,45,915.5,118.5,3.55,15.0,908.5,696.48,545.63
2018,4,30,11,0,920.0,120.0,3.6,15.2,930.0,747.08,584.33
2018,4,30,11,15,922.0,120.5,3.65,15.25,943.5,792.82,618.92
2018,4,30,11,30,924.0,121.0,3.7,15.3,957.0,835.98,649.29
2018,4,30,11,45,924.5,121.5,3.7,15.35,963.0,875.15,676.39
2018,4,30,12,0,925.0,122.0,3.7,15.4,969.0,911.28,701.21
2018,4,30,12,15,923.5,123.0,3.8,15.4,967.5,942.92,723.57
2018,4,30,12,30,922.0,124.0,3.9,15.4,966.0,971.14,743.6
2018,4,30,12,45,918.5,124.5,4.0,15.4,956.5,993.47,759.64
2018,4,30,13,0,915.0,125.0,4.1,15.4,947.0,1012.06,773.26
2018,4,30,13,15,910.0,124.5,4.2,15.35,929.5,1024.39,782.87
2018,4,30,13,30,905.0,124.0,4.3,15.3,912.0,1032.8,789.92
2018,4,30,13,45,897.5,124.0,4.4,15.2,887.5,1035.3,793.68
2018,4,30,14,0,890.0,124.0,4.5,15.1,863.0,1033.88,794.92
2018,4,30,14,15,881.0,123.0,4.6,14.95,832.5,1026.06,792.02
2018,4,30,14,30,872.0,122.0,4.7,14.8,802.0,1014.45,786.6
2018,4,30,14,45,860.5,120.0,4.75,14.65,764.5,1008.06,784.51
2018,4,30,15,0,849.0,118.0,4.8,14.5,727.0,985.4,770.98
2018,4,30,15,15,834.5,115.5,4.8,14.5,685.0,955.89,751.81
2018,4,30,15,30,820.0,113.0,4.8,14.5,643.0,923.31,730.41
2018,4,30,15,45,801.0,109.5,4.95,14.1,596.0,882.63,705.08
2018,4,30,16,0,782.0,106.0,5.1,13.7,549.0,839.62,677.47
2018,4,30,16,15,757.0,102.0,5.15,13.4,499.5,788.87,642.6
2018,4,30,16,30,732.0,98.0,5.2,13.1,450.0,741.58,609.7
2018,4,30,16,45,697.5,93.0,5.25,12.8,398.0,680.21,565.0
2018,4,30,17,0,663.0,88.0,5.3,12.5,346.0,619.14,519.35
2018,4,30,17,15,615.5,82.0,5.3,12.1,294.5,548.64,463.25
2018,4,30,17,30,568.0,76.0,5.3,11.7,243.0,480.49,407.01
2018,4,30,17,45,499.0,68.0,5.3,11.3,193.5,400.24,338.55
2018,4,30,18,0,430.0,60.0,5.3,10.9,144.0,325.48,272.5
2018,4,30,18,15,306.5,48.5,5.25,10.6,99.5,226.17,184.41
2018,4,30,18,30,183.0,37.0,5.2,10.3,55.0,144.29,108.38
2018,4,30,18,45,95.0,21.5,5.15,9.95,30.5,66.56,0.0
2018,4,30,19,0,7.0,6.0,5.1,9.6,6.0,7.29,0.0
2018,4,30,19,15,3.5,3.0,5.05,9.45,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.95,9.2,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.75,8.85,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.45,8.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.1,8.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.8,7.95,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.5,6.55,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,5,1,5,15,31.5,8.0,3.5,7.1,9.0,0.0,0.0
2018,5,1,5,30,63.0,16.0,3.5,7.6,18.0,13.66,0.0
2018,5,1,5,45,139.5,30.5,3.55,8.1,46.0,23.5,12.93
2018,5,1,6,0,216.0,45.0,3.6,8.6,74.0,34.32,24.74
2018,5,1,6,15,332.0,57.0,3.6,9.1,123.0,43.3,33.4
2018,5,1,6,30,448.0,69.0,3.6,9.6,172.0,54.4,43.72
2018,5,1,6,45,543.0,73.0,3.6,10.05,229.0,56.45,45.66
2018,5,1,7,0,638.0,77.0,3.6,10.5,286.0,58.78,47.67
2018,5,1,7,15,678.5,82.0,3.6,11.0,338.5,61.45,49.87
2018,5,1,7,30,719.0,87.0,3.6,11.5,391.0,64.08,51.95
2018,5,1,7,45,748.5,91.0,3.6,12.0,442.5,71.93,58.64
2018,5,1,8,0,778.0,95.0,3.6,12.5,494.0,73.78,59.93
2018,5,1,8,15,800.0,98.5,3.6,12.9,543.5,105.83,64.32
2018,5,1,8,30,822.0,102.0,3.6,13.3,593.0,165.26,97.55
2018,5,1,8,45,839.0,104.5,3.6,13.65,638.5,225.58,144.24
2018,5,1,9,0,856.0,107.0,3.6,14.0,684.0,287.5,197.75
2018,5,1,9,15,870.5,108.5,3.55,14.35,725.5,353.63,256.3
2018,5,1,9,30,885.0,110.0,3.5,14.7,767.0,415.1,310.8
2018,5,1,9,45,897.0,110.5,3.45,15.0,802.5,475.1,363.05
2018,5,1,10,0,909.0,111.0,3.4,15.3,838.0,534.87,413.5
2018,5,1,10,15,915.0,112.5,3.35,15.55,866.5,591.71,460.17
2018,5,1,10,30,921.0,114.0,3.3,15.8,895.0,647.18,504.23
2018,5,1,10,45,924.5,116.0,3.25,16.05,916.5,699.86,544.79
2018,5,1,11,0,928.0,118.0,3.2,16.3,938.0,750.49,582.62
2018,5,1,11,15,931.0,118.5,3.2,16.4,952.0,797.21,617.1
2018,5,1,11,30,934.0,119.0,3.2,16.5,966.0,841.4,647.43
2018,5,1,11,45,935.5,119.5,3.25,16.65,972.5,881.66,674.93
2018,5,1,12,0,937.0,120.0,3.3,16.8,979.0,918.93,700.22
2018,5,1,12,15,938.5,118.0,3.3,16.85,977.5,950.74,721.61
2018,5,1,12,30,940.0,116.0,3.3,16.9,976.0,979.15,740.66
2018,5,1,12,45,940.0,114.5,3.35,16.95,967.5,1003.08,757.09
2018,5,1,13,0,940.0,113.0,3.4,17.0,959.0,1023.27,771.1
2018,5,1,13,15,936.5,112.0,3.5,16.95,942.0,1036.72,781.4
2018,5,1,13,30,933.0,111.0,3.6,16.9,925.0,1046.17,789.21
2018,5,1,13,45,927.0,110.0,3.65,16.85,900.5,1049.11,792.43
2018,5,1,14,0,921.0,109.0,3.7,16.8,876.0,1048.02,793.14
2018,5,1,14,15,913.5,107.5,3.8,16.7,845.0,1040.9,790.46
2018,5,1,14,30,906.0,106.0,3.9,16.6,814.0,1029.86,785.25
2018,5,1,14,45,895.5,104.5,3.95,16.45,777.0,1012.05,775.31
2018,5,1,15,0,885.0,103.0,4.0,16.3,740.0,990.64,762.96
2018,5,1,15,15,871.5,100.5,4.0,16.3,697.5,961.78,744.7
2018,5,1,15,30,858.0,98.0,4.0,16.3,655.0,929.78,724.23
2018,5,1,15,45,840.0,95.5,4.15,15.8,608.0,900.7,707.88
2018,5,1,16,0,822.0,93.0,4.3,15.3,561.0,858.75,681.95
2018,5,1,16,15,797.5,90.0,4.3,14.9,510.5,808.47,648.44
2018,5,1,16,30,773.0,87.0,4.3,14.5,460.0,756.76,613.19
2018,5,1,16,45,740.0,83.0,4.35,14.1,408.0,696.19,570.57
2018,5,1,17,0,707.0,79.0,4.4,13.7,356.0,639.52,529.73
2018,5,1,17,15,660.0,74.5,4.35,13.2,303.5,569.48,475.75
2018,5,1,17,30,613.0,70.0,4.3,12.7,251.0,501.69,420.84
2018,5,1,17,45,544.5,63.5,4.25,12.25,201.0,421.54,353.52
2018,5,1,18,0,476.0,57.0,4.2,11.8,151.0,346.75,288.25
2018,5,1,18,15,371.0,47.0,4.1,11.35,107.5,256.75,208.59
2018,5,1,18,30,266.0,37.0,4.0,10.9,64.0,178.77,135.5
2018,5,1,18,45,151.5,23.0,3.9,10.5,36.5,95.01,3.31
2018,5,1,19,0,37.0,9.0,3.8,10.1,9.0,19.1,0.0
2018,5,1,19,15,18.5,4.5,3.75,10.0,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,2,5,15,62.0,9.0,1.2,8.65,11.5,7.68,0.0
2018,5,2,5,30,124.0,18.0,1.2,9.2,23.0,15.36,0.0
2018,5,2,5,45,247.5,30.5,1.25,9.75,58.5,25.27,14.72
2018,5,2,6,0,371.0,43.0,1.3,10.3,94.0,35.21,25.46
2018,5,2,6,15,453.5,52.5,1.25,10.75,140.5,42.18,32.25
2018,5,2,6,30,536.0,62.0,1.2,11.2,187.0,49.03,38.68
2018,5,2,6,45,589.5,69.0,1.15,11.6,238.0,53.54,42.8
2018,5,2,7,0,643.0,76.0,1.1,12.0,289.0,57.97,46.68
2018,5,2,7,15,680.5,81.5,1.05,12.5,341.0,61.01,49.18
2018,5,2,7,30,718.0,87.0,1.0,13.0,393.0,63.97,51.54
2018,5,2,7,45,745.0,91.5,0.95,13.45,443.5,72.16,58.46
2018,5,2,8,0,772.0,96.0,0.9,13.9,494.0,74.31,60.01
2018,5,2,8,15,791.0,100.5,0.85,14.25,542.5,107.32,64.99
2018,5,2,8,30,810.0,105.0,0.8,14.6,591.0,166.51,97.91
2018,5,2,8,45,823.5,109.5,0.8,15.0,635.5,226.87,143.78
2018,5,2,9,0,837.0,114.0,0.8,15.4,680.0,288.46,195.52
2018,5,2,9,15,848.0,117.0,0.8,15.65,719.5,349.11,247.95
2018,5,2,9,30,859.0,120.0,0.8,15.9,759.0,410.14,300.06
2018,5,2,9,45,866.5,124.0,0.8,16.15,794.0,472.36,351.57
2018,5,2,10,0,874.0,128.0,0.8,16.4,829.0,531.0,398.66
2018,5,2,10,15,880.0,130.0,0.85,16.6,857.0,586.44,442.29
2018,5,2,10,30,886.0,132.0,0.9,16.8,885.0,640.59,483.59
2018,5,2,10,45,890.0,133.5,0.95,16.95,906.0,691.55,521.5
2018,5,2,11,0,894.0,135.0,1.0,17.1,927.0,740.58,557.05
2018,5,2,11,15,896.0,136.5,1.05,17.2,940.5,786.03,589.41
2018,5,2,11,30,898.0,138.0,1.1,17.3,954.0,829.0,618.34
2018,5,2,11,45,898.5,138.5,1.15,17.4,959.5,867.26,643.46
2018,5,2,12,0,899.0,139.0,1.2,17.5,965.0,902.58,666.58
2018,5,2,12,15,905.0,134.0,1.25,17.5,965.0,934.79,687.88
2018,5,2,12,30,911.0,129.0,1.3,17.5,965.0,963.87,707.18
2018,5,2,12,45,918.0,123.0,1.4,17.55,958.0,989.59,725.05
2018,5,2,13,0,925.0,117.0,1.5,17.6,951.0,1011.78,740.76
2018,5,2,13,15,921.0,115.5,1.5,17.55,933.5,1024.02,748.92
2018,5,2,13,30,917.0,114.0,1.5,17.5,916.0,1032.3,754.8
2018,5,2,13,45,910.5,113.0,1.55,17.45,891.5,1034.64,757.89
2018,5,2,14,0,904.0,112.0,1.6,17.4,867.0,1033.0,758.64
2018,5,2,14,15,895.5,111.5,1.65,17.25,836.5,1025.98,756.39
2018,5,2,14,30,887.0,111.0,1.7,17.1,806.0,1015.16,751.82
2018,5,2,14,45,876.0,108.5,1.75,16.95,768.5,995.99,741.91
2018,5,2,15,0,865.0,106.0,1.8,16.8,731.0,973.27,729.73
2018,5,2,15,15,851.5,104.0,1.8,16.8,689.0,945.36,713.02
2018,5,2,15,30,838.0,102.0,1.8,16.8,647.0,924.95,701.38
2018,5,2,15,45,820.0,99.5,1.9,16.25,601.0,885.99,679.51
2018,5,2,16,0,802.0,97.0,2.0,15.7,555.0,844.61,655.57
2018,5,2,16,15,779.5,93.0,1.95,15.35,505.5,795.52,623.69
2018,5,2,16,30,757.0,89.0,1.9,15.0,456.0,744.94,590.17
2018,5,2,16,45,727.5,84.0,1.9,14.65,405.0,686.6,550.53
2018,5,2,17,0,698.0,79.0,1.9,14.3,354.0,631.88,512.47
2018,5,2,17,15,646.0,73.5,1.8,13.9,299.5,557.66,456.64
2018,5,2,17,30,594.0,68.0,1.7,13.5,245.0,486.27,400.44
2018,5,2,17,45,544.0,61.0,1.65,13.05,199.0,417.64,344.43
2018,5,2,18,0,494.0,54.0,1.6,12.6,153.0,352.66,288.86
2018,5,2,18,15,379.5,43.0,1.55,12.2,106.5,256.52,206.14
2018,5,2,18,30,265.0,32.0,1.5,11.8,60.0,172.93,130.64
2018,5,2,18,45,160.5,20.5,1.45,11.4,35.0,95.11,16.04
2018,5,2,19,0,56.0,9.0,1.4,11.0,10.0,24.92,0.0
2018,5,2,19,15,28.0,4.5,1.45,10.85,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,3,5,15,15.5,4.0,1.45,8.6,4.5,3.41,0.0
2018,5,3,5,30,31.0,8.0,1.5,9.0,9.0,6.58,0.0
2018,5,3,5,45,15.5,10.0,1.55,9.45,10.5,8.63,1.44
2018,5,3,6,0,0.0,12.0,1.6,9.9,12.0,9.86,3.11
2018,5,3,6,15,0.0,18.5,1.65,10.25,18.5,15.22,8.11
2018,5,3,6,30,0.0,25.0,1.7,10.6,25.0,20.6,13.08
2018,5,3,6,45,0.0,47.5,1.7,10.95,47.5,39.28,30.05
2018,5,3,7,0,0.0,70.0,1.7,11.3,70.0,57.78,46.64
2018,5,3,7,15,0.0,93.0,1.7,11.6,93.0,75.53,62.3
2018,5,3,7,30,0.0,116.0,1.7,11.9,116.0,92.94,77.41
2018,5,3,7,45,1.0,135.0,1.65,12.25,135.5,107.28,89.58
2018,5,3,8,0,2.0,154.0,1.6,12.6,155.0,121.47,101.44
2018,5,3,8,15,16.5,191.5,1.6,12.85,201.5,149.67,119.34
2018,5,3,8,30,31.0,229.0,1.6,13.1,248.0,173.02,136.87
2018,5,3,8,45,66.5,268.5,1.6,13.35,312.5,211.1,165.34
2018,5,3,9,0,102.0,308.0,1.6,13.6,377.0,254.71,198.33
2018,5,3,9,15,217.5,309.0,1.6,13.8,468.0,298.34,229.43
2018,5,3,9,30,333.0,310.0,1.6,14.0,559.0,356.8,273.64
2018,5,3,9,45,410.5,297.5,1.6,14.2,618.5,405.57,311.91
2018,5,3,10,0,488.0,285.0,1.6,14.4,678.0,464.5,358.02
2018,5,3,10,15,628.0,238.0,1.65,14.55,761.5,537.38,414.67
2018,5,3,10,30,768.0,191.0,1.7,14.7,845.0,621.67,479.23
2018,5,3,10,45,847.0,155.0,1.7,14.85,893.0,685.32,527.38
2018,5,3,11,0,926.0,119.0,1.7,15.0,941.0,748.97,574.87
2018,5,3,11,15,928.5,119.5,1.7,15.05,954.5,795.07,607.98
2018,5,3,11,30,931.0,120.0,1.7,15.1,968.0,838.61,637.05
2018,5,3,11,45,892.0,141.0,1.75,15.2,958.0,863.3,653.49
2018,5,3,12,0,853.0,162.0,1.8,15.3,948.0,893.92,674.14
2018,5,3,12,15,796.5,192.5,1.8,15.25,925.5,903.21,680.16
2018,5,3,12,30,740.0,223.0,1.8,15.2,903.0,915.8,688.75
2018,5,3,12,45,678.5,257.5,1.85,15.2,876.5,914.29,687.31
2018,5,3,13,0,617.0,292.0,1.9,15.2,850.0,906.35,681.37
2018,5,3,13,15,577.5,309.0,1.9,15.15,823.5,897.7,675.35
2018,5,3,13,30,538.0,326.0,1.9,15.1,797.0,887.47,668.19
2018,5,3,13,45,560.5,305.0,1.9,15.1,784.5,897.79,676.92
2018,5,3,14,0,583.0,284.0,1.9,15.1,772.0,904.95,683.4
2018,5,3,14,15,570.0,274.5,1.95,15.0,737.5,885.31,671.75
2018,5,3,14,30,557.0,265.0,2.0,14.9,703.0,862.77,658.34
2018,5,3,14,45,577.0,241.0,2.0,14.8,676.0,854.61,655.3
2018,5,3,15,0,597.0,217.0,2.0,14.7,649.0,850.16,654.56
2018,5,3,15,15,685.0,172.0,2.0,14.7,640.5,878.72,676.64
2018,5,3,15,30,773.0,127.0,2.0,14.7,632.0,891.25,686.7
2018,5,3,15,45,589.0,163.0,2.1,14.45,531.5,751.71,591.28
2018,5,3,16,0,405.0,199.0,2.2,14.2,431.0,604.13,483.0
2018,5,3,16,15,294.5,198.5,2.3,14.0,359.5,478.83,388.67
2018,5,3,16,30,184.0,198.0,2.4,13.8,288.0,363.21,297.61
2018,5,3,16,45,315.0,157.5,2.5,13.55,291.0,428.87,354.8
2018,5,3,17,0,446.0,117.0,2.6,13.3,294.0,482.6,400.57
2018,5,3,17,15,510.5,95.5,2.65,12.9,270.5,488.7,406.71
2018,5,3,17,30,575.0,74.0,2.7,12.5,247.0,480.32,400.56
2018,5,3,17,45,506.5,66.0,2.75,12.1,197.0,400.48,334.24
2018,5,3,18,0,438.0,58.0,2.8,11.7,147.0,326.26,270.41
2018,5,3,18,15,352.5,48.0,2.8,11.4,106.5,247.99,201.21
2018,5,3,18,30,267.0,38.0,2.8,11.1,66.0,178.96,136.95
2018,5,3,18,45,158.0,23.5,2.8,10.75,38.0,98.56,27.59
2018,5,3,19,0,49.0,9.0,2.8,10.4,10.0,22.72,0.0
2018,5,3,19,15,24.5,4.5,2.75,10.3,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
