Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,5,4,5,15,48.0,9.5,2.1,8.4,12.0,8.11,0.0
2018,5,4,5,30,96.0,19.0,2.2,8.9,24.0,14.77,0.0
2018,5,4,5,45,201.5,32.0,2.25,9.4,56.5,24.74,14.95
2018,5,4,6,0,307.0,45.0,2.3,9.9,89.0,34.62,25.07
2018,5,4,6,15,343.0,60.0,2.1,10.4,127.5,45.45,35.27
2018,5,4,6,30,379.0,75.0,1.9,10.9,166.0,55.92,44.93
2018,5,4,6,45,467.5,81.0,1.75,11.35,220.5,61.87,50.31
2018,5,4,7,0,556.0,87.0,1.6,11.8,275.0,65.34,53.28
2018,5,4,7,15,414.0,125.0,1.45,12.35,277.5,87.54,72.73
2018,5,4,7,30,272.0,163.0,1.3,12.9,280.0,113.22,94.8
2018,5,4,7,45,381.5,163.5,1.15,13.4,350.0,108.57,90.17
2018,5,4,8,0,491.0,164.0,1.0,13.9,420.0,108.43,89.55
2018,5,4,8,15,558.5,161.5,1.1,14.35,479.0,131.08,89.75
2018,5,4,8,30,626.0,159.0,1.2,14.8,538.0,177.39,114.31
2018,5,4,8,45,626.0,174.0,1.25,15.3,577.0,232.36,156.74
2018,5,4,9,0,626.0,189.0,1.3,15.8,616.0,287.31,202.7
2018,5,4,9,15,632.0,202.0,1.4,16.1,654.5,342.41,249.65
2018,5,4,9,30,638.0,215.0,1.5,16.4,693.0,397.86,296.44
2018,5,4,9,45,594.0,248.0,1.6,16.75,709.0,447.26,338.06
2018,5,4,10,0,550.0,281.0,1.7,17.1,725.0,491.07,373.76
2018,5,4,10,15,536.0,302.0,1.7,17.35,747.0,537.0,409.28
2018,5,4,10,30,522.0,323.0,1.7,17.6,769.0,580.88,442.1
2018,5,4,10,45,535.5,329.0,1.65,17.9,796.0,628.48,476.54
2018,5,4,11,0,549.0,335.0,1.6,18.2,823.0,676.18,510.09
2018,5,4,11,15,566.5,333.5,1.55,18.4,844.0,720.44,540.8
2018,5,4,11,30,584.0,332.0,1.5,18.6,865.0,764.35,570.59
2018,5,4,11,45,599.0,326.5,1.45,18.8,876.5,802.06,595.64
2018,5,4,12,0,614.0,321.0,1.4,19.0,888.0,838.42,619.38
2018,5,4,12,15,636.5,306.5,1.45,19.1,893.5,871.41,642.32
2018,5,4,12,30,659.0,292.0,1.5,19.2,899.0,904.03,664.87
2018,5,4,12,45,688.5,270.5,1.55,19.25,899.0,934.56,686.38
2018,5,4,13,0,718.0,249.0,1.6,19.3,899.0,962.28,706.06
2018,5,4,13,15,661.0,273.5,1.7,19.2,864.0,946.6,696.34
2018,5,4,13,30,604.0,298.0,1.8,19.1,829.0,923.72,682.3
2018,5,4,13,45,651.0,263.5,1.95,19.0,821.5,949.44,703.76
2018,5,4,14,0,698.0,229.0,2.1,18.9,814.0,968.82,720.18
2018,5,4,14,15,748.0,193.5,2.15,18.7,800.0,984.9,732.69
2018,5,4,14,30,798.0,158.0,2.2,18.5,786.0,987.46,736.48
2018,5,4,14,45,809.5,142.0,2.3,18.25,754.0,977.05,732.64
2018,5,4,15,0,821.0,126.0,2.4,18.0,722.0,962.16,725.96
2018,5,4,15,15,827.5,117.0,2.4,18.0,688.0,945.95,716.78
2018,5,4,15,30,834.0,108.0,2.4,18.0,654.0,925.77,704.98
2018,5,4,15,45,826.5,101.5,2.5,17.4,610.5,891.86,686.2
2018,5,4,16,0,819.0,95.0,2.6,16.8,567.0,854.92,664.99
2018,5,4,16,15,800.0,91.0,2.65,16.45,518.5,808.36,635.45
2018,5,4,16,30,781.0,87.0,2.7,16.1,470.0,760.02,603.99
2018,5,4,16,45,752.5,82.0,2.7,15.7,418.0,701.69,564.12
2018,5,4,17,0,724.0,77.0,2.7,15.3,366.0,642.99,522.87
2018,5,4,17,15,668.0,73.0,2.7,14.85,310.5,570.32,468.55
2018,5,4,17,30,612.0,69.0,2.7,14.4,255.0,497.32,411.05
2018,5,4,17,45,531.0,61.5,2.65,13.9,201.0,409.11,338.93
2018,5,4,18,0,450.0,54.0,2.6,13.4,147.0,327.87,269.95
2018,5,4,18,15,376.5,45.0,2.55,12.95,108.0,256.2,206.74
2018,5,4,18,30,303.0,36.0,2.5,12.5,69.0,191.91,146.8
2018,5,4,18,45,180.5,23.0,2.45,12.0,40.0,106.3,38.98
2018,5,4,19,0,58.0,10.0,2.4,11.5,11.0,26.29,0.0
2018,5,4,19,15,29.0,5.0,2.4,11.35,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,5,5,15,4.5,6.0,2.15,9.6,6.0,5.12,0.0
2018,5,5,5,30,9.0,12.0,2.2,9.8,12.0,10.15,0.0
2018,5,5,5,45,4.5,21.5,2.2,9.95,21.5,17.76,9.27
2018,5,5,6,0,0.0,31.0,2.2,10.1,31.0,25.61,17.13
2018,5,5,6,15,1.5,48.0,2.15,10.25,48.5,39.37,29.88
2018,5,5,6,30,3.0,65.0,2.1,10.4,66.0,52.73,42.16
2018,5,5,6,45,104.0,96.5,2.05,10.6,132.0,73.03,60.49
2018,5,5,7,0,205.0,128.0,2.0,10.8,198.0,91.39,76.78
2018,5,5,7,15,296.5,138.5,2.0,11.05,258.0,98.82,83.09
2018,5,5,7,30,388.0,149.0,2.0,11.3,318.0,101.23,84.86
2018,5,5,7,45,311.5,181.0,1.95,11.5,327.0,123.91,104.37
2018,5,5,8,0,235.0,213.0,1.9,11.7,336.0,140.41,118.19
2018,5,5,8,15,329.0,217.5,1.9,12.0,407.5,160.42,120.54
2018,5,5,8,30,423.0,222.0,1.9,12.3,479.0,195.11,138.59
2018,5,5,8,45,315.0,245.0,1.85,12.6,444.5,228.95,169.39
2018,5,5,9,0,207.0,268.0,1.8,12.9,410.0,249.32,190.79
2018,5,5,9,15,191.0,301.5,1.75,13.1,438.5,285.16,220.62
2018,5,5,9,30,175.0,335.0,1.7,13.3,467.0,319.84,248.82
2018,5,5,9,45,115.5,330.5,1.65,13.5,419.0,307.9,240.84
2018,5,5,10,0,56.0,326.0,1.6,13.7,371.0,288.64,226.34
2018,5,5,10,15,82.5,359.0,1.7,13.8,428.0,335.48,262.76
2018,5,5,10,30,109.0,392.0,1.8,13.9,485.0,387.68,302.72
2018,5,5,10,45,207.5,392.5,1.85,14.0,575.5,463.1,360.75
2018,5,5,11,0,306.0,393.0,1.9,14.1,666.0,551.4,427.48
2018,5,5,11,15,382.0,386.5,2.05,14.1,732.5,623.01,481.47
2018,5,5,11,30,458.0,380.0,2.2,14.1,799.0,706.1,543.07
2018,5,5,11,45,340.5,416.0,2.35,14.1,728.5,660.68,508.81
2018,5,5,12,0,223.0,452.0,2.5,14.1,658.0,602.66,465.31
2018,5,5,12,15,183.5,450.5,2.55,14.15,620.0,579.96,448.52
2018,5,5,12,30,144.0,449.0,2.6,14.2,582.0,553.89,428.78
2018,5,5,12,45,141.5,447.5,2.65,14.25,577.0,559.45,433.29
2018,5,5,13,0,139.0,446.0,2.7,14.3,572.0,564.03,436.93
2018,5,5,13,15,199.5,424.0,2.75,14.4,601.5,608.43,471.95
2018,5,5,13,30,260.0,402.0,2.8,14.5,631.0,671.02,519.4
2018,5,5,13,45,280.5,390.5,2.8,14.55,631.5,686.68,531.46
2018,5,5,14,0,301.0,379.0,2.8,14.6,632.0,700.8,542.8
2018,5,5,14,15,250.0,378.0,2.8,14.65,583.0,653.06,507.39
2018,5,5,14,30,199.0,377.0,2.8,14.7,534.0,584.1,456.62
2018,5,5,14,45,328.0,323.5,2.8,14.7,568.5,675.37,529.1
2018,5,5,15,0,457.0,270.0,2.8,14.7,603.0,761.22,595.29
2018,5,5,15,15,476.5,246.0,2.8,14.7,575.5,748.45,587.54
2018,5,5,15,30,496.0,222.0,2.8,14.7,548.0,732.26,578.12
2018,5,5,15,45,528.5,195.0,2.8,14.5,520.0,721.02,573.03
2018,5,5,16,0,561.0,168.0,2.8,14.3,492.0,705.2,564.47
2018,5,5,16,15,665.0,128.5,2.8,14.05,479.5,740.79,593.77
2018,5,5,16,30,769.0,89.0,2.8,13.8,467.0,751.54,603.95
2018,5,5,16,45,738.0,85.0,2.85,13.55,415.5,692.92,562.77
2018,5,5,17,0,707.0,81.0,2.9,13.3,364.0,637.97,523.74
2018,5,5,17,15,661.5,75.5,2.9,12.9,311.5,568.03,470.65
2018,5,5,17,30,616.0,70.0,2.9,12.5,259.0,500.25,416.76
2018,5,5,17,45,547.0,63.5,2.9,12.1,208.0,420.13,350.56
2018,5,5,18,0,478.0,57.0,2.9,11.7,157.0,345.53,286.44
2018,5,5,18,15,386.5,48.0,2.8,11.3,114.5,263.55,214.26
2018,5,5,18,30,295.0,39.0,2.7,10.9,72.0,190.66,147.39
2018,5,5,18,45,176.5,25.0,2.65,10.5,42.0,107.82,47.39
2018,5,5,19,0,58.0,11.0,2.6,10.1,12.0,27.1,0.0
2018,5,5,19,15,29.0,5.5,2.6,9.95,6.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,6,5,15,72.5,10.5,2.6,9.2,14.5,8.96,0.0
2018,5,6,5,30,145.0,21.0,2.7,9.4,29.0,16.37,0.0
2018,5,6,5,45,236.5,33.0,2.75,9.65,61.5,25.57,16.04
2018,5,6,6,0,328.0,45.0,2.8,9.9,94.0,36.31,26.67
2018,5,6,6,15,413.5,55.5,2.8,10.2,141.5,44.05,34.09
2018,5,6,6,30,499.0,66.0,2.8,10.5,189.0,51.62,41.15
2018,5,6,6,45,481.0,81.0,2.75,10.8,222.0,61.71,50.28
2018,5,6,7,0,463.0,96.0,2.7,11.1,255.0,69.6,57.24
2018,5,6,7,15,424.5,122.0,2.7,11.5,286.0,85.49,71.16
2018,5,6,7,30,386.0,148.0,2.7,11.9,317.0,100.44,84.02
2018,5,6,7,45,532.0,134.5,2.7,12.3,397.5,92.14,76.27
2018,5,6,8,0,678.0,121.0,2.7,12.7,478.0,82.61,67.55
2018,5,6,8,15,770.5,104.0,2.75,13.1,546.0,110.38,67.49
2018,5,6,8,30,863.0,87.0,2.8,13.5,614.0,168.67,98.08
2018,5,6,8,45,877.5,89.5,2.8,13.9,659.0,229.75,145.54
2018,5,6,9,0,892.0,92.0,2.8,14.3,704.0,291.95,199.32
2018,5,6,9,15,902.5,94.0,2.85,14.6,744.0,353.43,254.35
2018,5,6,9,30,913.0,96.0,2.9,14.9,784.0,415.02,309.1
2018,5,6,9,45,921.0,97.5,2.95,15.2,818.5,475.02,361.4
2018,5,6,10,0,929.0,99.0,3.0,15.5,853.0,534.32,411.57
2018,5,6,10,15,903.0,118.0,3.1,15.65,871.5,588.37,456.39
2018,5,6,10,30,877.0,137.0,3.2,15.8,890.0,637.63,496.05
2018,5,6,10,45,845.5,161.0,3.25,15.95,901.0,687.77,534.58
2018,5,6,11,0,814.0,185.0,3.3,16.1,912.0,730.5,566.57
2018,5,6,11,15,822.0,183.5,3.35,16.15,927.5,776.01,600.74
2018,5,6,11,30,830.0,182.0,3.4,16.2,943.0,819.7,632.97
2018,5,6,11,45,840.0,177.0,3.5,16.25,951.5,859.87,661.99
2018,5,6,12,0,850.0,172.0,3.6,16.3,960.0,897.74,688.53
2018,5,6,12,15,675.5,274.0,3.6,16.25,899.5,875.8,670.71
2018,5,6,12,30,501.0,376.0,3.6,16.2,839.0,834.46,637.55
2018,5,6,12,45,394.5,403.0,3.6,16.15,765.5,767.02,588.42
2018,5,6,13,0,288.0,430.0,3.6,16.1,692.0,705.89,542.74
2018,5,6,13,15,308.5,419.5,3.55,16.0,695.5,726.18,558.86
2018,5,6,13,30,329.0,409.0,3.5,15.9,699.0,745.1,573.49
2018,5,6,13,45,271.5,409.0,3.45,15.8,644.0,695.88,537.14
2018,5,6,14,0,214.0,409.0,3.4,15.7,589.0,625.12,485.3
2018,5,6,14,15,256.5,385.0,3.35,15.5,593.5,666.05,517.82
2018,5,6,14,30,299.0,361.0,3.3,15.3,598.0,685.46,534.27
2018,5,6,14,45,353.5,327.0,3.25,15.1,594.5,703.31,550.29
2018,5,6,15,0,408.0,293.0,3.2,14.9,591.0,736.39,577.04
2018,5,6,15,15,317.0,290.0,3.2,14.9,513.5,623.41,493.26
2018,5,6,15,30,226.0,287.0,3.2,14.9,436.0,511.78,408.86
2018,5,6,15,45,256.5,263.0,3.2,14.45,421.0,528.99,425.14
2018,5,6,16,0,287.0,239.0,3.2,14.0,406.0,523.66,423.86
2018,5,6,16,15,265.5,221.0,3.2,13.75,365.0,477.9,389.59
2018,5,6,16,30,244.0,203.0,3.2,13.5,324.0,432.45,355.11
2018,5,6,16,45,182.0,178.0,3.15,13.3,262.5,332.4,275.25
2018,5,6,17,0,120.0,153.0,3.1,13.1,201.0,253.16,210.21
2018,5,6,17,15,188.5,126.5,3.1,12.85,190.0,279.86,234.42
2018,5,6,17,30,257.0,100.0,3.1,12.6,179.0,284.52,239.4
2018,5,6,17,45,260.0,85.0,3.05,12.3,152.5,257.27,215.81
2018,5,6,18,0,263.0,70.0,3.0,12.0,126.0,241.17,200.21
2018,5,6,18,15,199.0,55.5,2.95,11.75,91.0,168.84,136.7
2018,5,6,18,30,135.0,41.0,2.9,11.5,56.0,115.69,88.47
2018,5,6,18,45,81.5,25.5,2.85,11.25,33.5,67.28,31.52
2018,5,6,19,0,28.0,10.0,2.8,11.0,11.0,17.07,0.0
2018,5,6,19,15,14.0,5.0,2.75,10.9,5.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,7,5,15,85.0,11.5,3.3,9.75,16.5,9.82,0.0
2018,5,7,5,30,170.0,23.0,3.3,10.1,33.0,17.94,0.0
2018,5,7,5,45,294.0,34.5,3.3,10.45,71.5,28.45,18.56
2018,5,7,6,0,418.0,46.0,3.3,10.8,110.0,37.48,27.63
2018,5,7,6,15,497.5,53.5,3.25,11.25,157.5,42.76,32.81
2018,5,7,6,30,577.0,61.0,3.2,11.7,205.0,48.04,37.74
2018,5,7,6,45,629.5,66.5,3.1,12.15,256.5,51.5,40.85
2018,5,7,7,0,682.0,72.0,3.0,12.6,308.0,54.94,43.81
2018,5,7,7,15,718.0,76.5,2.95,13.2,360.5,62.63,50.43
2018,5,7,7,30,754.0,81.0,2.9,13.8,413.0,65.28,52.48
2018,5,7,7,45,780.0,84.5,2.85,14.45,464.0,66.99,53.64
2018,5,7,8,0,806.0,88.0,2.8,15.1,515.0,68.64,54.75
2018,5,7,8,15,824.5,92.0,2.8,15.65,563.5,105.1,60.9
2018,5,7,8,30,843.0,96.0,2.8,16.2,612.0,165.5,95.25
2018,5,7,8,45,857.0,98.5,2.75,16.75,656.5,232.59,147.08
2018,5,7,9,0,871.0,101.0,2.7,17.3,701.0,293.46,198.92
2018,5,7,9,15,838.5,123.0,2.7,17.65,727.5,351.05,251.11
2018,5,7,9,30,806.0,145.0,2.7,18.0,754.0,409.9,303.1
2018,5,7,9,45,847.0,132.5,2.7,18.35,798.0,468.34,352.23
2018,5,7,10,0,888.0,120.0,2.7,18.7,842.0,530.67,403.16
2018,5,7,10,15,910.5,112.5,2.7,18.85,875.0,587.71,449.21
2018,5,7,10,30,933.0,105.0,2.7,19.0,908.0,644.78,493.98
2018,5,7,10,45,926.0,113.0,2.75,19.15,926.0,695.61,532.87
2018,5,7,11,0,919.0,121.0,2.8,19.3,944.0,743.46,568.54
2018,5,7,11,15,916.0,125.0,2.8,19.3,956.0,787.83,601.05
2018,5,7,11,30,913.0,129.0,2.8,19.3,968.0,829.3,629.48
2018,5,7,11,45,931.5,118.5,2.8,19.35,979.0,872.69,658.65
2018,5,7,12,0,950.0,108.0,2.8,19.4,990.0,913.86,686.04
2018,5,7,12,15,950.0,107.0,2.8,19.4,988.0,945.06,706.68
2018,5,7,12,30,950.0,106.0,2.8,19.4,986.0,972.8,725.05
2018,5,7,12,45,948.5,105.5,2.8,19.45,977.0,996.03,740.31
2018,5,7,13,0,947.0,105.0,2.8,19.5,968.0,1015.49,753.16
2018,5,7,13,15,943.5,104.0,2.8,19.45,951.0,1028.67,762.26
2018,5,7,13,30,940.0,103.0,2.8,19.4,934.0,1037.85,768.93
2018,5,7,13,45,934.5,102.0,2.8,19.35,909.5,1041.04,771.83
2018,5,7,14,0,929.0,101.0,2.8,19.3,885.0,1040.21,772.29
2018,5,7,14,15,923.0,99.0,2.85,19.15,854.5,1033.82,770.05
2018,5,7,14,30,917.0,97.0,2.9,19.0,824.0,1023.48,765.36
2018,5,7,14,45,909.5,94.5,2.95,18.85,788.0,1007.26,756.86
2018,5,7,15,0,902.0,92.0,3.0,18.7,752.0,987.32,745.95
2018,5,7,15,15,890.0,89.5,3.0,18.7,710.0,959.53,728.9
2018,5,7,15,30,878.0,87.0,3.0,18.7,668.0,928.51,709.65
2018,5,7,15,45,862.5,85.0,3.15,18.05,622.0,891.91,689.17
2018,5,7,16,0,847.0,83.0,3.3,17.4,576.0,852.76,666.39
2018,5,7,16,15,826.0,79.5,3.35,17.0,526.0,813.2,641.58
2018,5,7,16,30,805.0,76.0,3.4,16.6,476.0,763.13,608.55
2018,5,7,16,45,775.5,73.0,3.45,16.2,424.5,705.79,569.28
2018,5,7,17,0,746.0,70.0,3.5,15.8,373.0,648.13,528.66
2018,5,7,17,15,707.0,66.0,3.45,15.3,321.5,582.84,480.15
2018,5,7,17,30,668.0,62.0,3.4,14.8,270.0,518.89,429.58
2018,5,7,17,45,610.0,57.0,3.35,14.35,220.0,447.92,371.03
2018,5,7,18,0,552.0,52.0,3.3,13.9,170.0,378.24,311.27
2018,5,7,18,15,464.0,44.0,3.25,13.5,125.0,295.59,238.9
2018,5,7,18,30,376.0,36.0,3.2,13.1,80.0,221.81,171.5
2018,5,7,18,45,240.5,24.5,3.15,12.75,48.0,131.83,71.29
2018,5,7,19,0,105.0,13.0,3.1,12.4,16.0,43.02,0.0
2018,5,7,19,15,52.5,6.5,3.1,12.25,8.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,8,5,15,106.0,11.5,3.1,10.65,18.0,9.82,0.0
2018,5,8,5,30,212.0,23.0,3.1,11.0,36.0,19.22,2.27
2018,5,8,5,45,333.5,32.5,3.15,11.35,74.5,26.68,17.13
2018,5,8,6,0,455.0,42.0,3.2,11.7,113.0,34.1,24.59
2018,5,8,6,15,528.5,49.0,3.15,12.0,160.5,39.16,29.51
2018,5,8,6,30,602.0,56.0,3.1,12.3,208.0,44.19,34.2
2018,5,8,6,45,650.5,60.5,3.1,12.65,258.5,47.06,36.79
2018,5,8,7,0,699.0,65.0,3.1,13.0,309.0,54.35,43.2
2018,5,8,7,15,732.0,68.5,3.0,13.35,360.0,56.48,44.92
2018,5,8,7,30,765.0,72.0,2.9,13.7,411.0,58.59,46.57
2018,5,8,7,45,789.0,75.5,2.85,14.05,461.0,60.53,48.04
2018,5,8,8,0,813.0,79.0,2.8,14.4,511.0,62.39,49.42
2018,5,8,8,15,831.0,81.0,2.7,14.75,558.0,106.41,61.87
2018,5,8,8,30,849.0,83.0,2.6,15.1,605.0,164.84,94.81
2018,5,8,8,45,857.0,87.0,2.5,15.45,647.0,224.67,141.37
2018,5,8,9,0,865.0,91.0,2.4,15.8,689.0,284.86,193.32
2018,5,8,9,15,820.0,119.5,2.3,16.1,712.5,342.65,246.18
2018,5,8,9,30,775.0,148.0,2.2,16.4,736.0,400.67,297.66
2018,5,8,9,45,663.5,211.5,2.1,16.7,730.5,448.05,339.39
2018,5,8,10,0,552.0,275.0,2.0,17.0,725.0,486.07,371.06
2018,5,8,10,15,671.0,224.0,2.0,17.25,789.5,547.27,418.87
2018,5,8,10,30,790.0,173.0,2.0,17.5,854.0,617.18,472.56
2018,5,8,10,45,858.0,137.0,1.95,17.75,893.0,670.78,513.22
2018,5,8,11,0,926.0,101.0,1.9,18.0,932.0,730.82,557.54
2018,5,8,11,15,929.0,101.0,1.95,18.1,945.5,776.15,590.1
2018,5,8,11,30,932.0,101.0,2.0,18.2,959.0,818.96,619.05
2018,5,8,11,45,933.5,101.5,2.05,18.25,965.5,858.31,645.57
2018,5,8,12,0,935.0,102.0,2.1,18.3,972.0,894.7,669.98
2018,5,8,12,15,934.0,102.0,2.15,18.25,970.0,925.31,690.73
2018,5,8,12,30,933.0,102.0,2.2,18.2,968.0,952.5,709.25
2018,5,8,12,45,929.5,103.5,2.3,18.15,959.0,975.28,725.46
2018,5,8,13,0,926.0,105.0,2.4,18.1,950.0,994.36,739.36
2018,5,8,13,15,922.5,104.0,2.45,17.95,933.5,1007.15,749.03
2018,5,8,13,30,919.0,103.0,2.5,17.8,917.0,1016.06,756.32
2018,5,8,13,45,882.5,120.0,2.6,17.65,885.0,1006.93,752.37
2018,5,8,14,0,846.0,137.0,2.7,17.5,853.0,993.64,745.87
2018,5,8,14,15,860.5,123.0,2.65,17.3,829.0,995.95,748.64
2018,5,8,14,30,875.0,109.0,2.6,17.1,805.0,993.79,748.4
2018,5,8,14,45,779.0,142.5,2.55,16.9,741.0,942.84,715.38
2018,5,8,15,0,683.0,176.0,2.5,16.7,677.0,885.55,678.05
2018,5,8,15,15,618.0,190.0,2.5,16.7,624.0,828.39,640.19
2018,5,8,15,30,553.0,204.0,2.5,16.7,571.0,762.75,594.51
2018,5,8,15,45,636.0,160.5,2.5,16.35,554.0,786.61,615.69
2018,5,8,16,0,719.0,117.0,2.5,16.0,537.0,792.72,622.48
2018,5,8,16,15,741.5,100.5,2.5,15.8,501.0,765.53,605.18
2018,5,8,16,30,764.0,84.0,2.5,15.6,465.0,738.59,588.16
2018,5,8,16,45,746.0,78.0,2.5,15.35,417.0,688.12,553.46
2018,5,8,17,0,728.0,72.0,2.5,15.1,369.0,636.51,517.21
2018,5,8,17,15,691.5,67.5,2.45,14.8,318.5,573.19,470.05
2018,5,8,17,30,655.0,63.0,2.4,14.5,268.0,514.13,423.4
2018,5,8,17,45,598.5,57.5,2.3,14.2,218.5,441.09,363.58
2018,5,8,18,0,542.0,52.0,2.2,13.9,169.0,372.31,304.95
2018,5,8,18,15,452.0,44.0,2.15,13.55,124.5,289.36,233.06
2018,5,8,18,30,362.0,36.0,2.1,13.2,80.0,215.57,166.57
2018,5,8,18,45,229.0,24.5,2.0,12.9,48.0,128.32,73.76
2018,5,8,19,0,96.0,13.0,1.9,12.6,16.0,40.23,0.0
2018,5,8,19,15,48.0,6.5,1.9,12.45,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.25,10.5,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.3,10.5,2.0,0.0,0.0
2018,5,9,5,15,78.5,13.5,2.4,10.7,18.0,11.52,0.0
2018,5,9,5,30,145.0,25.0,2.5,10.9,34.0,19.41,4.1
2018,5,9,5,45,302.5,34.5,2.65,11.1,75.5,28.27,18.63
2018,5,9,6,0,460.0,44.0,2.8,11.3,117.0,35.75,26.14
2018,5,9,6,15,533.5,51.0,2.9,11.55,165.0,40.75,31.02
2018,5,9,6,30,607.0,58.0,3.0,11.8,213.0,45.74,35.67
2018,5,9,6,45,654.0,63.5,3.15,12.0,264.5,49.3,38.9
2018,5,9,7,0,701.0,69.0,3.3,12.2,316.0,57.53,46.19
2018,5,9,7,15,735.0,73.5,3.35,12.45,368.0,60.33,48.51
2018,5,9,7,30,769.0,78.0,3.4,12.7,420.0,63.07,50.72
2018,5,9,7,45,793.5,81.5,3.45,12.95,471.0,64.86,52.07
2018,5,9,8,0,818.0,85.0,3.5,13.2,522.0,66.58,53.34
2018,5,9,8,15,835.5,88.0,3.5,13.45,570.0,103.51,59.48
2018,5,9,8,30,853.0,91.0,3.5,13.7,618.0,171.07,100.33
2018,5,9,8,45,866.0,94.5,3.55,13.95,662.5,231.76,147.8
2018,5,9,9,0,879.0,98.0,3.6,14.2,707.0,293.41,201.4
2018,5,9,9,15,889.0,100.5,3.6,14.4,746.5,354.12,256.0
2018,5,9,9,30,899.0,103.0,3.6,14.6,786.0,414.91,310.35
2018,5,9,9,45,894.0,111.0,3.6,14.8,816.0,473.35,361.82
2018,5,9,10,0,889.0,119.0,3.6,15.0,846.0,529.75,410.03
2018,5,9,10,15,793.0,177.5,3.55,15.2,842.0,576.23,448.44
2018,5,9,10,30,697.0,236.0,3.5,15.4,838.0,612.79,477.19
2018,5,9,10,45,607.0,291.5,3.45,15.6,825.0,640.2,497.57
2018,5,9,11,0,517.0,347.0,3.4,15.8,812.0,660.42,511.43
2018,5,9,11,15,531.5,349.5,3.35,15.95,833.5,704.28,543.74
2018,5,9,11,30,546.0,352.0,3.3,16.1,855.0,747.78,575.08
2018,5,9,11,45,586.5,334.5,3.3,16.2,878.5,794.56,609.33
2018,5,9,12,0,627.0,317.0,3.3,16.3,902.0,839.93,642.22
2018,5,9,12,15,623.5,316.0,3.3,16.4,897.0,862.99,658.25
2018,5,9,12,30,620.0,315.0,3.3,16.5,892.0,883.23,672.35
2018,5,9,12,45,753.5,231.0,3.35,16.55,925.0,952.88,724.32
2018,5,9,13,0,887.0,147.0,3.4,16.6,958.0,996.05,753.73
2018,5,9,13,15,817.5,184.0,3.45,16.55,921.5,996.43,754.59
2018,5,9,13,30,748.0,221.0,3.5,16.5,885.0,988.31,750.16
2018,5,9,13,45,728.5,224.0,3.6,16.45,856.5,981.92,747.44
2018,5,9,14,0,709.0,227.0,3.7,16.4,828.0,971.84,742.24
2018,5,9,14,15,734.5,202.5,3.8,16.25,806.0,974.86,746.48
2018,5,9,14,30,760.0,178.0,3.9,16.1,784.0,973.22,747.54
2018,5,9,14,45,762.0,166.0,4.0,15.95,750.0,957.65,739.05
2018,5,9,15,0,764.0,154.0,4.1,15.8,716.0,938.33,728.04
2018,5,9,15,15,709.0,161.5,4.1,15.8,660.0,883.21,690.62
2018,5,9,15,30,654.0,169.0,4.1,15.8,604.0,826.6,651.86
2018,5,9,15,45,712.5,137.0,4.1,15.35,580.5,828.73,656.65
2018,5,9,16,0,771.0,105.0,4.1,14.9,557.0,818.79,652.36
2018,5,9,16,15,733.0,102.5,4.05,14.7,502.5,759.62,610.85
2018,5,9,16,30,695.0,100.0,4.0,14.5,448.0,704.43,571.88
2018,5,9,16,45,675.0,93.0,3.95,14.3,401.5,653.83,535.63
2018,5,9,17,0,655.0,86.0,3.9,14.1,355.0,602.51,497.82
2018,5,9,17,15,641.5,78.5,3.9,13.75,312.0,554.61,460.98
2018,5,9,17,30,628.0,71.0,3.9,13.4,269.0,506.02,422.04
2018,5,9,17,45,566.5,65.5,3.9,13.05,220.0,431.21,359.86
2018,5,9,18,0,505.0,60.0,3.9,12.7,171.0,360.99,299.29
2018,5,9,18,15,411.0,51.0,3.8,12.4,126.0,276.66,225.24
2018,5,9,18,30,317.0,42.0,3.7,12.1,81.0,201.59,157.42
2018,5,9,18,45,195.0,28.0,3.6,11.8,48.5,119.67,72.68
2018,5,9,19,0,73.0,14.0,3.5,11.5,16.0,34.07,0.0
2018,5,9,19,15,36.5,7.0,3.5,11.35,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.35,10.7,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.5,10.55,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.15,9.9,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,4.15,9.9,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,4.2,9.9,2.0,0.0,0.0
2018,5,10,5,15,106.5,14.5,4.2,10.15,21.5,12.38,0.0
2018,5,10,5,30,204.0,27.0,4.2,10.4,41.0,21.05,6.39
2018,5,10,5,45,322.5,37.5,4.2,10.7,80.0,30.93,21.04
2018,5,10,6,0,441.0,48.0,4.2,11.0,119.0,39.03,29.09
2018,5,10,6,15,516.5,55.0,4.2,11.2,167.0,43.87,33.86
2018,5,10,6,30,592.0,62.0,4.2,11.4,215.0,48.72,38.41
2018,5,10,6,45,642.0,67.5,4.2,11.6,266.5,52.17,41.54
2018,5,10,7,0,692.0,73.0,4.2,11.8,318.0,55.58,44.51
2018,5,10,7,15,726.0,77.5,4.3,12.3,370.0,63.3,51.17
2018,5,10,7,30,760.0,82.0,4.4,12.8,422.0,65.91,53.21
2018,5,10,7,45,692.5,107.5,4.45,13.25,445.0,75.32,61.22
2018,5,10,8,0,625.0,133.0,4.5,13.7,468.0,89.36,73.19
2018,5,10,8,15,581.5,162.0,4.55,14.15,496.0,133.52,90.78
2018,5,10,8,30,538.0,191.0,4.6,14.6,524.0,189.12,128.15
2018,5,10,8,45,511.5,218.0,4.65,15.0,553.0,241.42,170.44
2018,5,10,9,0,485.0,245.0,4.7,15.4,582.0,290.89,213.26
2018,5,10,9,15,491.5,259.0,4.7,15.65,617.5,338.59,254.18
2018,5,10,9,30,498.0,273.0,4.7,15.9,653.0,386.89,295.37
2018,5,10,9,45,517.5,283.5,4.75,16.15,693.5,438.66,338.48
2018,5,10,10,0,537.0,294.0,4.8,16.4,734.0,492.12,382.12
2018,5,10,10,15,622.5,264.5,4.75,16.7,791.0,551.35,429.4
2018,5,10,10,30,708.0,235.0,4.7,17.0,848.0,617.84,481.62
2018,5,10,10,45,726.0,231.5,4.65,17.3,873.0,668.13,520.33
2018,5,10,11,0,744.0,228.0,4.6,17.6,898.0,718.17,557.97
2018,5,10,11,15,642.0,295.0,4.65,17.65,879.5,738.0,571.45
2018,5,10,11,30,540.0,362.0,4.7,17.7,861.0,750.65,579.04
2018,5,10,11,45,529.0,369.0,4.7,17.8,860.5,776.55,597.75
2018,5,10,12,0,518.0,376.0,4.7,17.9,860.0,799.88,614.31
2018,5,10,12,15,537.5,367.0,4.75,17.9,868.5,833.28,639.21
2018,5,10,12,30,557.0,358.0,4.8,17.9,877.0,865.15,662.88
2018,5,10,12,45,576.5,342.5,4.85,17.95,875.0,889.14,680.97
2018,5,10,13,0,596.0,327.0,4.9,18.0,873.0,910.7,697.42
2018,5,10,13,15,732.5,236.5,5.0,17.95,895.5,974.01,746.93
2018,5,10,13,30,869.0,146.0,5.1,17.9,918.0,1007.14,771.11
2018,5,10,13,45,890.0,128.5,5.2,17.85,901.5,1020.45,781.83
2018,5,10,14,0,911.0,111.0,5.3,17.8,885.0,1029.19,789.66
2018,5,10,14,15,893.0,115.0,5.35,17.6,851.5,1017.42,783.44
2018,5,10,14,30,875.0,119.0,5.4,17.4,818.0,1002.02,774.88
2018,5,10,14,45,818.5,137.0,5.5,17.25,767.5,973.23,757.08
2018,5,10,15,0,762.0,155.0,5.6,17.1,717.0,936.34,733.39
2018,5,10,15,15,798.0,130.5,5.6,17.1,689.5,925.74,727.55
2018,5,10,15,30,834.0,106.0,5.6,17.1,662.0,916.34,722.55
2018,5,10,15,45,820.5,102.0,5.65,16.6,617.5,880.09,699.65
2018,5,10,16,0,807.0,98.0,5.7,16.1,573.0,841.22,674.62
2018,5,10,16,15,781.0,96.0,5.7,15.8,523.5,791.75,640.46
2018,5,10,16,30,755.0,94.0,5.7,15.5,474.0,740.99,604.76
2018,5,10,16,45,721.0,90.5,5.7,15.2,422.0,685.28,564.5
2018,5,10,17,0,687.0,87.0,5.7,14.9,370.0,626.14,520.6
2018,5,10,17,15,640.0,81.5,5.65,14.45,317.5,556.39,465.54
2018,5,10,17,30,593.0,76.0,5.6,14.0,265.0,488.94,410.61
2018,5,10,17,45,531.0,69.0,5.55,13.6,215.5,413.81,347.36
2018,5,10,18,0,469.0,62.0,5.5,13.2,166.0,343.47,286.11
2018,5,10,18,15,385.0,53.0,5.45,12.8,124.0,265.84,217.25
2018,5,10,18,30,301.0,44.0,5.4,12.4,82.0,196.46,154.07
2018,5,10,18,45,188.5,30.0,5.35,12.0,50.0,120.32,76.16
2018,5,10,19,0,76.0,16.0,5.3,11.6,18.0,36.65,0.0
2018,5,10,19,15,38.0,8.0,5.3,11.45,9.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.25,11.15,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.15,10.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,5.05,10.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,4.95,10.75,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.85,10.7,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.75,10.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.55,10.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.45,10.4,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.95,8.45,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.9,8.4,2.0,0.0,0.0
2018,5,11,5,15,79.5,14.0,2.85,8.85,19.0,11.95,0.0
2018,5,11,5,30,147.0,26.0,2.8,9.3,36.0,20.16,7.04
2018,5,11,5,45,235.0,38.0,2.8,9.75,69.5,29.26,19.8
2018,5,11,6,0,323.0,50.0,2.8,10.2,103.0,38.25,28.56
2018,5,11,6,15,380.5,61.5,2.8,10.65,145.0,46.57,36.4
2018,5,11,6,30,438.0,73.0,2.8,11.1,187.0,56.35,45.35
2018,5,11,6,45,468.0,85.5,2.75,11.55,231.5,63.03,51.31
2018,5,11,7,0,498.0,98.0,2.7,12.0,276.0,71.06,58.31
2018,5,11,7,15,504.5,114.5,2.75,12.5,318.5,81.12,66.95
2018,5,11,7,30,511.0,131.0,2.8,13.0,361.0,90.65,74.99
2018,5,11,7,45,541.0,139.0,2.8,13.45,408.0,94.68,78.1
2018,5,11,8,0,571.0,147.0,2.8,13.9,455.0,98.04,80.61
2018,5,11,8,15,601.0,154.0,2.8,14.3,504.0,129.08,86.31
2018,5,11,8,30,631.0,161.0,2.8,14.7,553.0,179.84,116.26
2018,5,11,8,45,745.0,137.0,2.8,15.1,632.5,227.94,148.95
2018,5,11,9,0,859.0,113.0,2.8,15.5,712.0,293.71,200.87
2018,5,11,9,15,895.0,106.0,2.75,15.85,761.0,359.76,257.94
2018,5,11,9,30,931.0,99.0,2.7,16.2,810.0,423.22,312.87
2018,5,11,9,45,941.5,99.0,2.65,16.5,845.5,483.74,364.93
2018,5,11,10,0,952.0,99.0,2.6,16.8,881.0,543.78,414.9
2018,5,11,10,15,959.0,99.5,2.55,17.15,909.5,601.58,461.37
2018,5,11,10,30,966.0,100.0,2.5,17.5,938.0,658.01,505.13
2018,5,11,10,45,971.5,100.0,2.4,17.8,960.0,711.45,545.03
2018,5,11,11,0,977.0,100.0,2.3,18.1,982.0,762.87,582.09
2018,5,11,11,15,980.0,100.0,2.3,18.35,996.0,810.23,615.38
2018,5,11,11,30,983.0,100.0,2.3,18.6,1010.0,854.93,644.74
2018,5,11,11,45,985.0,100.0,2.3,18.85,1016.5,895.98,671.3
2018,5,11,12,0,987.0,100.0,2.3,19.1,1023.0,933.93,695.56
2018,5,11,12,15,987.0,99.5,2.4,19.2,1021.5,966.4,717.43
2018,5,11,12,30,987.0,99.0,2.5,19.3,1020.0,995.31,737.0
2018,5,11,12,45,986.0,98.0,2.6,19.45,1010.5,1019.11,753.15
2018,5,11,13,0,985.0,97.0,2.7,19.6,1001.0,1039.02,766.86
2018,5,11,13,15,981.5,96.5,2.8,19.65,984.0,1053.05,777.17
2018,5,11,13,30,978.0,96.0,2.9,19.7,967.0,1062.98,784.97
2018,5,11,13,45,973.0,95.0,3.0,19.7,942.5,1066.79,789.09
2018,5,11,14,0,968.0,94.0,3.1,19.7,918.0,1066.44,790.67
2018,5,11,14,15,961.0,93.0,3.15,19.65,886.5,1060.0,788.09
2018,5,11,14,30,954.0,92.0,3.2,19.6,855.0,1049.53,783.02
2018,5,11,14,45,945.0,90.5,3.3,19.55,818.0,1032.6,774.21
2018,5,11,15,0,936.0,89.0,3.4,19.5,781.0,1011.91,762.91
2018,5,11,15,15,924.5,87.0,3.4,19.5,738.5,984.65,746.28
2018,5,11,15,30,913.0,85.0,3.4,19.5,696.0,954.05,727.36
2018,5,11,15,45,898.0,83.0,3.4,19.2,649.0,917.16,704.83
2018,5,11,16,0,883.0,81.0,3.4,18.9,602.0,877.58,680.18
2018,5,11,16,15,861.5,78.5,3.4,18.6,551.0,829.51,649.11
2018,5,11,16,30,840.0,76.0,3.4,18.3,500.0,787.4,621.85
2018,5,11,16,45,812.0,72.5,3.4,18.0,447.0,729.51,582.34
2018,5,11,17,0,784.0,69.0,3.4,17.7,394.0,671.1,541.49
2018,5,11,17,15,746.0,65.0,3.4,17.15,341.0,605.14,493.62
2018,5,11,17,30,708.0,61.0,3.4,16.6,288.0,540.36,443.36
2018,5,11,17,45,652.5,56.0,3.35,16.05,236.5,465.81,383.01
2018,5,11,18,0,597.0,51.0,3.3,15.5,185.0,398.58,325.99
2018,5,11,18,15,510.5,44.5,3.25,14.95,138.5,316.38,254.8
2018,5,11,18,30,424.0,38.0,3.2,14.4,92.0,242.57,188.42
2018,5,11,18,45,285.5,27.5,3.15,13.85,57.0,153.31,99.73
2018,5,11,19,0,147.0,17.0,3.1,13.3,22.0,58.91,0.0
2018,5,11,19,15,73.5,8.5,3.05,13.25,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,1.5,10.85,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,1.5,10.9,2.0,0.0,0.0
2018,5,12,5,15,146.5,14.0,1.5,11.6,24.0,11.95,0.0
2018,5,12,5,30,275.0,26.0,1.5,12.3,46.0,21.74,8.83
2018,5,12,5,45,390.0,35.0,1.55,13.0,87.0,28.76,19.17
2018,5,12,6,0,505.0,44.0,1.6,13.7,128.0,35.75,25.98
2018,5,12,6,15,576.0,49.5,1.6,14.2,177.0,39.62,29.73
2018,5,12,6,30,647.0,55.0,1.6,14.7,226.0,47.38,36.75
2018,5,12,6,45,693.0,59.5,1.6,15.2,278.0,50.58,39.54
2018,5,12,7,0,739.0,64.0,1.6,15.7,330.0,53.76,42.2
2018,5,12,7,15,771.5,67.5,1.55,16.05,382.5,55.98,43.97
2018,5,12,7,30,804.0,71.0,1.5,16.4,435.0,58.17,45.66
2018,5,12,7,45,827.5,74.0,1.45,16.75,486.0,59.83,46.87
2018,5,12,8,0,851.0,77.0,1.4,17.1,537.0,69.95,55.39
2018,5,12,8,15,868.5,79.0,1.3,17.45,585.5,108.27,61.12
2018,5,12,8,30,886.0,81.0,1.2,17.8,634.0,168.61,94.83
2018,5,12,8,45,899.5,83.5,1.15,18.15,679.0,230.28,141.72
2018,5,12,9,0,913.0,86.0,1.1,18.5,724.0,292.93,194.36
2018,5,12,9,15,921.5,88.0,1.1,18.8,763.0,354.41,247.61
2018,5,12,9,30,930.0,90.0,1.1,19.1,802.0,415.74,300.11
2018,5,12,9,45,935.5,92.5,1.1,19.4,835.5,475.8,350.19
2018,5,12,10,0,941.0,95.0,1.1,19.7,869.0,534.89,397.75
2018,5,12,10,15,946.5,95.5,1.15,19.9,896.5,591.14,442.04
2018,5,12,10,30,952.0,96.0,1.2,20.1,924.0,645.88,483.8
2018,5,12,10,45,956.0,97.0,1.25,20.3,945.0,698.36,522.65
2018,5,12,11,0,960.0,98.0,1.3,20.5,966.0,748.74,558.97
2018,5,12,11,15,962.0,98.5,1.4,20.55,979.0,794.94,591.94
2018,5,12,11,30,964.0,99.0,1.5,20.6,992.0,838.47,621.25
2018,5,12,11,45,964.5,99.5,1.6,20.6,998.0,877.94,647.86
2018,5,12,12,0,965.0,100.0,1.7,20.6,1004.0,914.3,672.39
2018,5,12,12,15,959.0,103.0,1.75,20.5,1000.5,944.02,692.24
2018,5,12,12,30,953.0,106.0,1.8,20.4,997.0,970.06,709.79
2018,5,12,12,45,943.0,111.0,1.85,20.3,985.5,990.53,723.85
2018,5,12,13,0,933.0,116.0,1.9,20.2,974.0,1007.09,735.54
2018,5,12,13,15,928.5,116.0,1.95,20.0,957.0,1020.14,745.42
2018,5,12,13,30,924.0,116.0,2.0,19.8,940.0,1029.3,752.97
2018,5,12,13,45,918.0,114.5,2.0,19.6,915.5,1031.54,755.6
2018,5,12,14,0,912.0,113.0,2.0,19.4,891.0,1029.82,755.9
2018,5,12,14,15,904.5,112.0,1.95,19.15,860.5,1023.22,752.71
2018,5,12,14,30,897.0,111.0,1.9,18.9,830.0,1012.81,747.23
2018,5,12,14,45,886.5,109.5,1.85,18.6,793.5,995.22,737.35
2018,5,12,15,0,876.0,108.0,1.8,18.3,757.0,974.1,725.3
2018,5,12,15,15,863.5,105.0,1.8,18.3,715.0,946.09,708.57
2018,5,12,15,30,851.0,102.0,1.8,18.3,673.0,925.17,696.62
2018,5,12,15,45,834.0,99.5,1.65,17.7,627.0,887.17,672.78
2018,5,12,16,0,817.0,97.0,1.5,17.1,581.0,846.71,647.19
2018,5,12,16,15,794.5,93.5,1.4,16.7,531.5,798.27,615.87
2018,5,12,16,30,772.0,90.0,1.3,16.3,482.0,748.31,583.05
2018,5,12,16,45,742.0,86.5,1.25,15.95,431.0,691.42,545.0
2018,5,12,17,0,712.0,83.0,1.2,15.6,380.0,637.79,508.42
2018,5,12,17,15,671.5,78.0,1.1,15.15,328.5,572.18,460.14
2018,5,12,17,30,631.0,73.0,1.0,14.7,277.0,508.21,411.22
2018,5,12,17,45,572.5,66.5,0.9,14.25,227.0,434.09,352.42
2018,5,12,18,0,514.0,60.0,0.8,13.8,177.0,364.34,294.86
2018,5,12,18,15,426.0,51.5,0.75,13.3,132.0,283.28,226.51
2018,5,12,18,30,338.0,43.0,0.7,12.8,87.0,210.8,163.25
2018,5,12,18,45,217.5,29.5,0.65,12.3,53.5,130.71,86.83
2018,5,12,19,0,97.0,16.0,0.6,11.8,20.0,42.92,0.0
2018,5,12,19,15,48.5,8.0,0.6,11.55,10.0,6.83,0.0
2018,5,12,19,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.25,9.3,2.0,1.71,0.0
2018,5,13,5,30,0.0,4.0,1.3,9.6,4.0,3.28,0.0
2018,5,13,5,45,0.0,6.0,1.35,9.9,6.0,4.92,0.0
2018,5,13,6,0,0.0,8.0,1.4,10.2,8.0,6.56,0.25
2018,5,13,6,15,0.0,12.0,1.45,10.5,12.0,9.86,3.31
2018,5,13,6,30,0.0,16.0,1.5,10.8,16.0,13.16,6.35
2018,5,13,6,45,0.0,32.5,1.5,11.1,32.5,26.81,18.76
2018,5,13,7,0,0.0,49.0,1.5,11.4,49.0,40.52,31.07
2018,5,13,7,15,0.0,60.0,1.5,11.75,60.0,49.69,39.13
2018,5,13,7,30,0.0,71.0,1.5,12.1,71.0,58.89,47.11
2018,5,13,7,45,0.0,83.0,1.5,12.4,83.0,68.94,55.75
2018,5,13,8,0,0.0,95.0,1.5,12.7,95.0,78.62,63.96
2018,5,13,8,15,0.0,109.5,1.5,13.0,109.5,90.07,70.32
2018,5,13,8,30,0.0,124.0,1.5,13.3,124.0,101.62,79.56
2018,5,13,8,45,1.0,139.0,1.5,13.55,139.5,113.84,89.24
2018,5,13,9,0,2.0,154.0,1.5,13.8,155.0,126.3,99.03
2018,5,13,9,15,4.0,170.5,1.5,14.05,173.5,140.47,110.14
2018,5,13,9,30,6.0,187.0,1.5,14.3,192.0,155.04,121.5
2018,5,13,9,45,9.0,211.0,1.55,14.55,218.5,176.33,138.18
2018,5,13,10,0,12.0,235.0,1.6,14.8,245.0,198.21,155.2
2018,5,13,10,15,15.0,258.5,1.6,14.95,271.5,220.29,172.29
2018,5,13,10,30,18.0,282.0,1.6,15.1,298.0,242.98,189.73
2018,5,13,10,45,20.0,300.0,1.6,15.25,318.0,261.16,203.55
2018,5,13,11,0,22.0,318.0,1.6,15.4,338.0,279.75,217.62
2018,5,13,11,15,24.5,336.0,1.6,15.45,358.5,303.9,235.96
2018,5,13,11,30,27.0,354.0,1.6,15.5,379.0,325.55,252.26
2018,5,13,11,45,55.5,396.0,1.6,15.55,448.0,389.99,301.32
2018,5,13,12,0,84.0,438.0,1.6,15.6,517.0,457.74,351.75
2018,5,13,12,15,177.0,434.0,1.6,15.55,600.0,554.57,424.58
2018,5,13,12,30,270.0,430.0,1.6,15.5,683.0,657.97,500.02
2018,5,13,12,45,497.5,321.0,1.65,15.5,781.5,792.72,600.0
2018,5,13,13,0,725.0,212.0,1.7,15.5,880.0,922.95,692.78
2018,5,13,13,15,812.0,168.5,1.7,15.4,904.0,971.42,724.07
2018,5,13,13,30,899.0,125.0,1.7,15.3,928.0,1012.58,751.3
2018,5,13,13,45,895.0,123.0,1.7,15.2,905.0,1016.26,754.18
2018,5,13,14,0,891.0,121.0,1.7,15.1,882.0,1016.07,755.14
2018,5,13,14,15,884.5,118.5,1.7,15.0,852.0,1009.04,751.83
2018,5,13,14,30,878.0,116.0,1.7,14.9,822.0,998.23,746.23
2018,5,13,14,45,869.0,113.5,1.7,14.75,786.0,981.29,736.87
2018,5,13,15,0,860.0,111.0,1.7,14.6,750.0,960.83,725.29
2018,5,13,15,15,847.0,109.0,1.7,14.6,709.0,944.65,716.25
2018,5,13,15,30,834.0,107.0,1.7,14.6,668.0,914.15,697.51
2018,5,13,15,45,818.0,103.5,1.7,14.25,622.5,876.36,674.68
2018,5,13,16,0,802.0,100.0,1.7,13.9,577.0,836.1,649.88
2018,5,13,16,15,781.5,96.0,1.7,13.65,528.5,789.29,619.79
2018,5,13,16,30,761.0,92.0,1.7,13.4,480.0,740.87,587.99
2018,5,13,16,45,732.5,88.0,1.7,13.15,429.5,685.02,549.97
2018,5,13,17,0,704.0,84.0,1.7,12.9,379.0,632.42,513.41
2018,5,13,17,15,664.0,78.5,1.65,12.55,327.5,566.96,464.26
2018,5,13,17,30,624.0,73.0,1.6,12.2,276.0,503.15,414.52
2018,5,13,17,45,567.5,67.0,1.6,11.85,227.0,431.2,356.44
2018,5,13,18,0,511.0,61.0,1.6,11.5,178.0,363.39,299.36
2018,5,13,18,15,403.0,52.5,1.55,11.2,130.5,273.04,221.9
2018,5,13,18,30,295.0,44.0,1.5,10.9,83.0,192.29,151.1
2018,5,13,18,45,159.0,28.0,1.45,10.55,48.0,107.72,73.32
2018,5,13,19,0,23.0,12.0,1.4,10.2,13.0,17.17,0.0
2018,5,13,19,15,11.5,6.0,1.4,10.1,6.5,5.12,0.0
2018,5,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
