Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,1.35,9.15,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,1.3,9.2,2.0,0.0,0.0
2018,5,14,5,15,3.0,4.0,1.35,9.45,4.0,3.41,0.0
2018,5,14,5,30,0.0,6.0,1.4,9.7,6.0,4.92,0.0
2018,5,14,5,45,0.0,10.0,1.4,9.95,10.0,8.21,1.56
2018,5,14,6,0,0.0,14.0,1.4,10.2,14.0,11.51,4.71
2018,5,14,6,15,0.0,23.5,1.4,10.55,23.5,19.35,11.93
2018,5,14,6,30,0.0,33.0,1.4,10.9,33.0,27.22,19.13
2018,5,14,6,45,0.0,62.5,1.35,11.2,62.5,51.78,41.31
2018,5,14,7,0,0.0,92.0,1.3,11.5,92.0,74.51,61.49
2018,5,14,7,15,0.0,102.0,1.3,11.85,102.0,82.55,68.31
2018,5,14,7,30,0.0,112.0,1.3,12.2,112.0,90.53,75.0
2018,5,14,7,45,0.0,118.0,1.3,12.55,118.0,95.53,78.99
2018,5,14,8,0,0.0,124.0,1.3,12.9,124.0,100.46,82.89
2018,5,14,8,15,0.5,140.0,1.35,13.2,140.5,113.02,89.21
2018,5,14,8,30,1.0,156.0,1.4,13.5,157.0,125.91,99.37
2018,5,14,8,45,3.0,169.5,1.45,13.8,172.0,137.42,108.25
2018,5,14,9,0,5.0,183.0,1.5,14.1,187.0,149.27,117.38
2018,5,14,9,15,7.0,196.0,1.6,14.35,201.5,161.1,126.52
2018,5,14,9,30,9.0,209.0,1.7,14.6,216.0,173.28,135.92
2018,5,14,9,45,12.0,233.5,1.8,14.8,243.0,195.23,153.08
2018,5,14,10,0,15.0,258.0,1.9,15.0,270.0,217.79,170.61
2018,5,14,10,15,22.5,296.0,1.95,15.1,315.0,254.11,198.83
2018,5,14,10,30,30.0,334.0,2.0,15.2,360.0,291.77,227.79
2018,5,14,10,45,40.0,366.0,2.05,15.3,401.5,329.05,256.24
2018,5,14,11,0,50.0,398.0,2.1,15.4,443.0,368.15,285.84
2018,5,14,11,15,153.5,395.0,2.15,15.4,537.0,453.33,352.03
2018,5,14,11,30,257.0,392.0,2.2,15.4,631.0,548.61,424.42
2018,5,14,11,45,436.0,328.5,2.2,15.45,737.0,663.13,511.07
2018,5,14,12,0,615.0,265.0,2.2,15.5,843.0,780.89,597.72
2018,5,14,12,15,626.5,259.5,2.2,15.45,847.5,811.79,619.07
2018,5,14,12,30,638.0,254.0,2.2,15.4,852.0,840.65,639.64
2018,5,14,12,45,589.5,270.0,2.15,15.4,818.5,831.37,631.99
2018,5,14,13,0,541.0,286.0,2.1,15.4,785.0,814.99,619.79
2018,5,14,13,15,581.0,269.5,2.1,15.25,797.0,854.71,649.14
2018,5,14,13,30,621.0,253.0,2.1,15.1,809.0,889.75,674.69
2018,5,14,13,45,703.5,210.5,2.1,15.0,825.0,937.77,709.1
2018,5,14,14,0,786.0,168.0,2.1,14.9,841.0,972.82,733.21
2018,5,14,14,15,821.0,146.5,2.1,14.75,827.5,987.57,744.07
2018,5,14,14,30,856.0,125.0,2.1,14.6,814.0,984.85,743.62
2018,5,14,14,45,846.0,123.0,2.1,14.45,778.5,979.98,742.07
2018,5,14,15,0,836.0,121.0,2.1,14.3,743.0,959.18,729.93
2018,5,14,15,15,758.5,139.0,2.1,14.3,679.5,893.12,686.52
2018,5,14,15,30,681.0,157.0,2.1,14.3,616.0,833.44,647.21
2018,5,14,15,45,701.0,140.5,2.05,13.85,585.0,817.19,638.65
2018,5,14,16,0,721.0,124.0,2.0,13.4,554.0,796.62,626.59
2018,5,14,16,15,727.5,112.5,2.0,13.1,515.0,766.22,607.49
2018,5,14,16,30,734.0,101.0,2.0,12.8,476.0,732.5,585.79
2018,5,14,16,45,705.5,96.0,2.0,12.55,426.0,676.58,547.06
2018,5,14,17,0,677.0,91.0,2.0,12.3,376.0,620.49,507.03
2018,5,14,17,15,637.0,85.0,2.0,11.95,325.5,555.62,457.95
2018,5,14,17,30,597.0,79.0,2.0,11.6,275.0,492.42,408.38
2018,5,14,17,45,541.5,72.0,1.95,11.25,226.5,421.15,350.15
2018,5,14,18,0,486.0,65.0,1.9,10.9,178.0,353.95,293.08
2018,5,14,18,15,403.0,55.5,1.9,10.7,133.5,275.67,225.05
2018,5,14,18,30,320.0,46.0,1.9,10.5,89.0,204.8,161.75
2018,5,14,18,45,208.5,32.0,1.9,10.3,55.5,130.91,91.47
2018,5,14,19,0,97.0,18.0,1.9,10.1,22.0,44.57,0.0
2018,5,14,19,15,48.5,9.0,1.85,10.0,11.0,19.57,0.0
2018,5,14,19,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,1.4,9.15,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,1.4,9.3,2.0,0.0,0.0
2018,5,15,5,15,3.5,4.5,1.4,9.75,4.5,3.84,0.0
2018,5,15,5,30,0.0,7.0,1.4,10.2,7.0,5.74,0.0
2018,5,15,5,45,0.0,12.5,1.45,10.65,12.5,10.27,3.37
2018,5,15,6,0,0.0,18.0,1.5,11.1,18.0,14.81,7.64
2018,5,15,6,15,0.0,30.5,1.45,11.4,30.5,25.15,17.12
2018,5,15,6,30,0.0,43.0,1.4,11.7,43.0,35.53,26.57
2018,5,15,6,45,1.0,74.0,1.4,12.0,74.5,60.58,49.05
2018,5,15,7,0,2.0,105.0,1.4,12.3,106.0,83.88,69.59
2018,5,15,7,15,6.0,128.5,1.4,12.55,131.5,101.4,84.72
2018,5,15,7,30,10.0,152.0,1.4,12.8,157.0,118.68,99.39
2018,5,15,7,45,19.0,179.0,1.35,13.05,189.0,138.11,115.68
2018,5,15,8,0,28.0,206.0,1.3,13.3,221.0,148.61,124.1
2018,5,15,8,15,34.5,226.5,1.35,13.55,247.0,165.69,131.1
2018,5,15,8,30,41.0,247.0,1.4,13.8,273.0,185.92,146.05
2018,5,15,8,45,39.5,261.0,1.4,14.05,287.5,201.73,158.12
2018,5,15,9,0,38.0,275.0,1.4,14.3,302.0,217.41,170.26
2018,5,15,9,15,30.0,269.0,1.45,14.45,291.0,217.12,170.11
2018,5,15,9,30,22.0,263.0,1.5,14.6,280.0,219.39,171.94
2018,5,15,9,45,18.5,264.5,1.55,14.8,279.0,222.02,173.84
2018,5,15,10,0,15.0,266.0,1.6,15.0,278.0,224.05,175.21
2018,5,15,10,15,19.0,284.5,1.65,15.1,300.5,243.07,189.91
2018,5,15,10,30,23.0,303.0,1.7,15.2,323.0,262.85,205.09
2018,5,15,10,45,39.5,356.5,1.7,15.35,392.0,320.85,249.55
2018,5,15,11,0,56.0,410.0,1.7,15.5,461.0,381.9,295.41
2018,5,15,11,15,58.0,419.5,1.75,15.5,473.0,398.45,307.58
2018,5,15,11,30,60.0,429.0,1.8,15.5,485.0,415.2,320.12
2018,5,15,11,45,59.5,430.0,1.8,15.55,486.0,422.61,325.49
2018,5,15,12,0,59.0,431.0,1.8,15.6,487.0,429.66,330.66
2018,5,15,12,15,220.0,392.0,1.8,15.55,599.0,563.41,433.58
2018,5,15,12,30,381.0,353.0,1.8,15.5,711.0,696.96,532.26
2018,5,15,12,45,557.5,278.5,1.85,15.5,796.5,808.38,614.02
2018,5,15,13,0,734.0,204.0,1.9,15.5,882.0,921.26,693.69
2018,5,15,13,15,770.0,183.0,1.9,15.4,883.5,942.66,707.44
2018,5,15,13,30,806.0,162.0,1.9,15.3,885.0,969.93,726.17
2018,5,15,13,45,849.0,137.5,1.95,15.25,881.5,982.99,735.97
2018,5,15,14,0,892.0,113.0,2.0,15.2,878.0,1006.49,752.98
2018,5,15,14,15,884.0,112.0,2.0,15.05,848.0,999.44,749.44
2018,5,15,14,30,876.0,111.0,2.0,14.9,818.0,988.67,743.91
2018,5,15,14,45,865.0,110.0,2.0,14.8,782.0,971.38,734.02
2018,5,15,15,0,854.0,109.0,2.0,14.7,746.0,950.68,721.97
2018,5,15,15,15,832.5,110.0,2.0,14.7,702.5,929.91,709.64
2018,5,15,15,30,811.0,111.0,2.0,14.7,659.0,895.38,687.89
2018,5,15,15,45,695.0,140.0,2.0,14.3,587.0,810.27,631.53
2018,5,15,16,0,579.0,169.0,2.0,13.9,515.0,721.21,570.41
2018,5,15,16,15,503.0,173.5,2.0,13.65,456.0,636.36,509.5
2018,5,15,16,30,427.0,178.0,2.0,13.4,397.0,562.71,454.94
2018,5,15,16,45,477.0,146.0,1.95,13.15,367.0,549.25,447.75
2018,5,15,17,0,527.0,114.0,1.9,12.9,337.0,536.95,440.31
2018,5,15,17,15,555.5,94.5,1.9,12.65,302.5,510.42,420.89
2018,5,15,17,30,584.0,75.0,1.9,12.4,268.0,479.05,396.62
2018,5,15,17,45,516.0,69.0,1.85,12.15,218.0,402.53,333.89
2018,5,15,18,0,448.0,63.0,1.8,11.9,168.0,331.4,273.73
2018,5,15,18,15,376.0,53.0,1.75,11.7,126.5,260.17,211.75
2018,5,15,18,30,304.0,43.0,1.7,11.5,85.0,193.79,152.56
2018,5,15,18,45,203.0,30.0,1.6,11.3,53.5,125.56,88.36
2018,5,15,19,0,102.0,17.0,1.5,11.1,22.0,58.03,0.0
2018,5,15,19,15,51.0,8.5,1.5,11.0,11.0,19.73,0.0
2018,5,15,19,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,16,4,45,5.0,1.5,1.65,10.45,1.5,0.0,0.0
2018,5,16,5,0,10.0,3.0,1.6,10.5,3.0,2.56,0.0
2018,5,16,5,15,21.5,15.5,1.65,10.7,17.0,13.23,0.0
2018,5,16,5,30,33.0,28.0,1.7,10.9,31.0,22.26,11.5
2018,5,16,5,45,76.5,46.0,1.7,11.15,58.0,35.82,25.73
2018,5,16,6,0,120.0,64.0,1.7,11.4,85.0,49.24,38.33
2018,5,16,6,15,165.5,81.5,1.7,11.6,121.0,60.63,48.92
2018,5,16,6,30,211.0,99.0,1.7,11.8,157.0,72.77,59.94
2018,5,16,6,45,291.5,111.0,1.7,12.05,208.5,81.43,67.59
2018,5,16,7,0,372.0,123.0,1.7,12.3,260.0,86.25,71.66
2018,5,16,7,15,324.5,149.5,1.65,12.55,282.0,105.81,88.59
2018,5,16,7,30,277.0,176.0,1.6,12.8,304.0,120.73,101.18
2018,5,16,7,45,214.5,205.5,1.6,13.05,311.0,143.18,120.1
2018,5,16,8,0,152.0,235.0,1.6,13.3,318.0,158.78,132.86
2018,5,16,8,15,117.5,249.5,1.6,13.55,317.0,175.71,137.05
2018,5,16,8,30,83.0,264.0,1.6,13.8,316.0,201.24,156.63
2018,5,16,8,45,50.0,248.0,1.55,14.0,280.0,195.25,152.55
2018,5,16,9,0,17.0,232.0,1.5,14.2,244.0,188.75,148.41
2018,5,16,9,15,15.0,233.5,1.55,14.4,244.5,192.01,150.81
2018,5,16,9,30,13.0,235.0,1.6,14.6,245.0,194.77,152.78
2018,5,16,9,45,20.5,273.0,1.65,14.75,289.5,229.39,179.79
2018,5,16,10,0,28.0,311.0,1.7,14.9,334.0,262.46,205.26
2018,5,16,10,15,25.5,313.5,1.75,15.05,335.0,267.98,209.24
2018,5,16,10,30,23.0,316.0,1.8,15.2,336.0,273.1,213.0
2018,5,16,10,45,18.5,283.0,1.85,15.3,299.5,246.15,191.94
2018,5,16,11,0,14.0,250.0,1.9,15.4,263.0,217.87,169.81
2018,5,16,11,15,11.0,214.0,1.9,15.4,224.0,187.08,145.61
2018,5,16,11,30,8.0,178.0,1.9,15.4,185.0,155.5,120.6
2018,5,16,11,45,7.0,173.0,1.9,15.45,179.5,151.12,117.12
2018,5,16,12,0,6.0,168.0,1.9,15.5,174.0,146.59,113.46
2018,5,16,12,15,5.5,161.5,1.9,15.4,167.0,141.05,109.09
2018,5,16,12,30,5.0,155.0,1.9,15.3,160.0,135.39,104.64
2018,5,16,12,45,4.5,154.0,1.9,15.2,158.5,134.35,103.87
2018,5,16,13,0,4.0,153.0,1.9,15.1,157.0,133.23,103.05
2018,5,16,13,15,6.0,172.0,2.0,14.95,177.5,151.79,118.14
2018,5,16,13,30,8.0,191.0,2.1,14.8,198.0,170.6,133.38
2018,5,16,13,45,9.0,202.0,2.2,14.65,210.0,181.59,142.38
2018,5,16,14,0,10.0,213.0,2.3,14.5,222.0,192.72,151.53
2018,5,16,14,15,9.0,203.5,2.35,14.35,211.0,183.56,144.47
2018,5,16,14,30,8.0,194.0,2.4,14.2,200.0,174.31,137.37
2018,5,16,14,45,8.0,199.0,2.45,14.05,205.0,179.14,141.61
2018,5,16,15,0,8.0,204.0,2.5,13.9,210.0,184.12,145.97
2018,5,16,15,15,8.0,202.0,2.5,13.9,207.5,182.78,145.2
2018,5,16,15,30,8.0,200.0,2.5,13.9,205.0,181.52,144.54
2018,5,16,15,45,7.5,189.5,2.5,13.6,194.0,171.88,137.24
2018,5,16,16,0,7.0,179.0,2.5,13.3,183.0,162.26,129.94
2018,5,16,16,15,21.5,184.0,2.5,13.15,195.5,180.35,145.85
2018,5,16,16,30,36.0,189.0,2.5,13.0,208.0,211.55,172.41
2018,5,16,16,45,75.0,179.0,2.45,12.85,213.0,231.86,190.81
2018,5,16,17,0,114.0,169.0,2.4,12.7,218.0,262.8,217.59
2018,5,16,17,15,184.5,144.5,2.4,12.5,211.5,279.95,233.66
2018,5,16,17,30,255.0,120.0,2.4,12.3,205.0,302.09,252.91
2018,5,16,17,45,273.0,99.0,2.4,12.1,176.0,276.81,231.56
2018,5,16,18,0,291.0,78.0,2.4,11.9,147.0,260.59,216.48
2018,5,16,18,15,240.5,62.5,2.35,11.6,110.5,203.08,165.84
2018,5,16,18,30,190.0,47.0,2.3,11.3,74.0,150.79,118.94
2018,5,16,18,45,121.5,32.0,2.25,11.05,47.0,89.77,63.07
2018,5,16,19,0,53.0,17.0,2.2,10.8,20.0,38.6,0.0
2018,5,16,19,15,26.5,8.5,2.2,10.65,10.0,13.73,0.0
2018,5,16,19,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,17,4,45,12.0,2.5,2.55,9.85,2.5,0.0,0.0
2018,5,17,5,0,24.0,5.0,2.6,10.0,5.0,4.27,0.0
2018,5,17,5,15,114.0,18.0,2.65,10.4,26.5,15.36,0.0
2018,5,17,5,30,204.0,31.0,2.7,10.8,48.0,24.04,13.21
2018,5,17,5,45,311.5,40.5,2.75,11.25,86.5,32.93,23.22
2018,5,17,6,0,419.0,50.0,2.8,11.7,125.0,40.06,30.14
2018,5,17,6,15,494.5,56.5,2.85,12.1,172.5,44.47,34.38
2018,5,17,6,30,570.0,63.0,2.9,12.5,220.0,48.89,38.44
2018,5,17,6,45,561.5,77.0,2.9,12.95,258.0,58.22,46.72
2018,5,17,7,0,553.0,91.0,2.9,13.4,296.0,66.98,54.33
2018,5,17,7,15,493.0,121.0,2.9,13.8,323.5,84.91,69.9
2018,5,17,7,30,433.0,151.0,2.9,14.2,351.0,101.97,84.46
2018,5,17,7,45,476.0,159.5,2.9,14.65,402.5,106.05,87.54
2018,5,17,8,0,519.0,168.0,2.9,15.1,454.0,109.96,90.45
2018,5,17,8,15,604.5,156.0,2.85,15.5,517.0,130.35,86.53
2018,5,17,8,30,690.0,144.0,2.8,15.9,580.0,174.6,108.84
2018,5,17,8,45,767.5,123.0,2.75,16.3,640.0,227.18,146.58
2018,5,17,9,0,845.0,102.0,2.7,16.7,700.0,286.98,194.92
2018,5,17,9,15,853.5,105.5,2.7,16.95,738.0,345.24,246.46
2018,5,17,9,30,862.0,109.0,2.7,17.2,776.0,403.46,297.62
2018,5,17,9,45,867.5,113.0,2.65,17.45,809.0,460.51,346.65
2018,5,17,10,0,873.0,117.0,2.6,17.7,842.0,516.74,393.47
2018,5,17,10,15,879.0,118.5,2.65,17.8,869.0,570.25,437.29
2018,5,17,10,30,885.0,120.0,2.7,17.9,896.0,622.49,478.87
2018,5,17,10,45,889.5,120.5,2.7,18.0,916.0,671.49,516.75
2018,5,17,11,0,894.0,121.0,2.7,18.1,936.0,718.63,552.26
2018,5,17,11,15,896.5,122.0,2.8,18.05,949.5,762.67,585.58
2018,5,17,11,30,899.0,123.0,2.9,18.0,963.0,804.33,615.49
2018,5,17,11,45,900.5,123.5,2.95,18.0,969.0,842.21,641.69
2018,5,17,12,0,902.0,124.0,3.0,18.0,975.0,877.32,665.87
2018,5,17,12,15,903.0,123.5,3.05,17.9,974.5,908.19,687.36
2018,5,17,12,30,904.0,123.0,3.1,17.8,974.0,935.91,706.73
2018,5,17,12,45,904.5,120.5,3.2,17.7,965.5,958.04,722.75
2018,5,17,13,0,905.0,118.0,3.3,17.6,957.0,976.63,736.51
2018,5,17,13,15,901.5,117.0,3.35,17.45,940.5,989.21,746.11
2018,5,17,13,30,898.0,116.0,3.4,17.3,924.0,998.01,753.33
2018,5,17,13,45,893.0,115.0,3.45,17.15,901.0,1001.54,757.16
2018,5,17,14,0,888.0,114.0,3.5,17.0,878.0,1001.26,758.59
2018,5,17,14,15,881.0,112.5,3.55,16.85,848.5,994.72,755.92
2018,5,17,14,30,874.0,111.0,3.6,16.7,819.0,984.46,750.87
2018,5,17,14,45,864.0,109.5,3.65,16.6,783.5,967.68,741.29
2018,5,17,15,0,854.0,108.0,3.7,16.5,748.0,947.47,729.42
2018,5,17,15,15,841.5,105.5,3.7,16.5,707.5,920.55,712.3
2018,5,17,15,30,829.0,103.0,3.7,16.5,667.0,900.75,700.23
2018,5,17,15,45,812.5,100.5,3.65,16.15,622.0,863.98,676.64
2018,5,17,16,0,796.0,98.0,3.6,15.8,577.0,824.82,651.2
2018,5,17,16,15,774.5,94.5,3.6,15.55,529.0,778.19,619.96
2018,5,17,16,30,753.0,91.0,3.6,15.3,481.0,730.06,587.11
2018,5,17,16,45,725.0,87.5,3.6,15.1,431.5,675.78,548.82
2018,5,17,17,0,697.0,84.0,3.6,14.9,382.0,624.46,511.95
2018,5,17,17,15,659.0,78.5,3.6,14.6,331.5,560.98,463.16
2018,5,17,17,30,621.0,73.0,3.6,14.3,281.0,498.97,413.9
2018,5,17,17,45,567.5,67.0,3.55,13.95,232.5,429.26,356.55
2018,5,17,18,0,514.0,61.0,3.5,13.6,184.0,363.42,300.36
2018,5,17,18,15,435.0,53.0,3.45,13.25,140.0,287.63,234.28
2018,5,17,18,30,356.0,45.0,3.4,12.9,96.0,219.39,173.16
2018,5,17,18,45,244.0,33.0,3.35,12.55,62.0,143.41,103.22
2018,5,17,19,0,132.0,21.0,3.3,12.2,28.0,72.64,0.0
2018,5,17,19,15,66.0,10.5,3.25,12.0,14.0,25.07,0.0
2018,5,17,19,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,4,45,2.5,1.5,2.95,10.1,1.5,0.0,0.0
2018,5,18,5,0,5.0,3.0,3.0,10.2,3.0,2.56,0.0
2018,5,18,5,15,34.5,16.0,3.0,10.65,19.0,13.66,0.0
2018,5,18,5,30,64.0,29.0,3.0,11.1,35.0,22.65,12.37
2018,5,18,5,45,159.5,44.0,3.05,11.6,70.0,34.13,24.28
2018,5,18,6,0,255.0,59.0,3.1,12.1,105.0,44.35,33.92
2018,5,18,6,15,340.0,70.0,3.1,12.5,152.0,52.23,41.27
2018,5,18,6,30,425.0,81.0,3.1,12.9,199.0,60.0,48.31
2018,5,18,6,45,542.5,80.5,3.1,13.35,262.5,60.67,48.82
2018,5,18,7,0,660.0,80.0,3.1,13.8,326.0,59.89,47.94
2018,5,18,7,15,694.5,84.5,3.05,14.15,376.5,62.13,49.7
2018,5,18,7,30,729.0,89.0,3.0,14.5,427.0,64.31,51.37
2018,5,18,7,45,754.5,92.5,2.95,14.9,477.0,71.73,57.59
2018,5,18,8,0,780.0,96.0,2.9,15.3,527.0,73.12,58.5
2018,5,18,8,15,799.5,99.5,2.8,15.65,574.5,110.23,64.77
2018,5,18,8,30,819.0,103.0,2.7,16.0,622.0,168.0,98.03
2018,5,18,8,45,834.5,105.0,2.6,16.35,666.0,226.1,142.77
2018,5,18,9,0,850.0,107.0,2.5,16.7,710.0,291.43,198.03
2018,5,18,9,15,862.0,108.5,2.45,17.05,749.0,349.62,249.13
2018,5,18,9,30,874.0,110.0,2.4,17.4,788.0,408.12,300.11
2018,5,18,9,45,884.0,111.0,2.35,17.7,822.0,465.46,349.06
2018,5,18,10,0,894.0,112.0,2.3,18.0,856.0,522.39,396.12
2018,5,18,10,15,900.0,114.0,2.3,18.15,883.5,577.29,440.5
2018,5,18,10,30,906.0,116.0,2.3,18.3,911.0,630.88,482.47
2018,5,18,10,45,909.5,117.5,2.35,18.5,931.5,680.97,520.82
2018,5,18,11,0,913.0,119.0,2.4,18.7,952.0,729.07,556.72
2018,5,18,11,15,915.5,120.0,2.45,18.7,965.5,773.87,589.88
2018,5,18,11,30,918.0,121.0,2.5,18.7,979.0,816.23,619.45
2018,5,18,11,45,918.5,121.5,2.55,18.7,985.0,853.95,645.2
2018,5,18,12,0,919.0,122.0,2.6,18.7,991.0,888.77,668.89
2018,5,18,12,15,881.5,146.5,2.65,18.65,979.0,908.34,682.36
2018,5,18,12,30,844.0,171.0,2.7,18.6,967.0,936.8,702.03
2018,5,18,12,45,809.5,191.0,2.8,18.5,948.5,947.56,710.31
2018,5,18,13,0,775.0,211.0,2.9,18.4,930.0,963.37,722.26
2018,5,18,13,15,650.5,278.0,2.95,18.3,874.5,924.93,695.48
2018,5,18,13,30,526.0,345.0,3.0,18.2,819.0,878.58,661.87
2018,5,18,13,45,579.0,309.0,3.05,18.1,818.5,904.04,682.76
2018,5,18,14,0,632.0,273.0,3.1,18.0,818.0,929.96,703.36
2018,5,18,14,15,682.5,234.0,3.2,17.8,804.0,945.1,717.39
2018,5,18,14,30,733.0,195.0,3.3,17.6,790.0,954.38,725.96
2018,5,18,14,45,803.0,150.5,3.4,17.45,776.0,963.35,734.41
2018,5,18,15,0,873.0,106.0,3.5,17.3,762.0,962.44,736.22
2018,5,18,15,15,827.0,116.5,3.5,17.3,710.5,928.98,714.59
2018,5,18,15,30,781.0,127.0,3.5,17.3,659.0,882.56,683.97
2018,5,18,15,45,798.0,112.5,3.7,16.75,624.5,863.77,675.29
2018,5,18,16,0,815.0,98.0,3.9,16.2,590.0,840.44,662.95
2018,5,18,16,15,790.0,95.5,3.95,15.85,540.0,791.5,630.43
2018,5,18,16,30,765.0,93.0,4.0,15.5,490.0,741.22,596.42
2018,5,18,16,45,729.5,89.5,4.05,15.15,437.0,680.8,553.91
2018,5,18,17,0,694.0,86.0,4.1,14.8,384.0,624.07,513.05
2018,5,18,17,15,663.5,81.5,4.1,14.4,337.0,567.04,469.28
2018,5,18,17,30,633.0,77.0,4.1,14.0,290.0,510.7,424.48
2018,5,18,17,45,577.0,70.5,4.05,13.65,240.0,438.34,364.85
2018,5,18,18,0,521.0,64.0,4.0,13.3,190.0,370.03,306.53
2018,5,18,18,15,440.0,56.0,3.95,12.95,145.0,292.8,239.11
2018,5,18,18,30,359.0,48.0,3.9,12.6,100.0,223.14,176.73
2018,5,18,18,45,244.0,35.0,3.85,12.25,64.5,145.6,105.93
2018,5,18,19,0,129.0,22.0,3.8,11.9,29.0,73.23,0.0
2018,5,18,19,15,64.5,11.0,3.75,11.75,14.5,25.12,0.0
2018,5,18,19,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,19,4,45,9.5,2.5,3.6,10.0,2.5,0.0,0.0
2018,5,19,5,0,19.0,5.0,3.6,10.0,5.0,4.27,0.0
2018,5,19,5,15,104.5,19.0,3.65,10.2,27.5,14.8,0.0
2018,5,19,5,30,190.0,33.0,3.7,10.4,50.0,25.5,14.94
2018,5,19,5,45,280.5,45.0,3.75,10.6,87.5,34.55,24.79
2018,5,19,6,0,371.0,57.0,3.8,10.8,125.0,43.49,33.35
2018,5,19,6,15,456.5,65.5,3.85,11.15,175.0,51.49,40.84
2018,5,19,6,30,542.0,74.0,3.9,11.5,225.0,57.26,46.12
2018,5,19,6,45,594.0,80.0,3.95,11.8,276.5,60.7,49.15
2018,5,19,7,0,646.0,86.0,4.0,12.1,328.0,64.1,52.02
2018,5,19,7,15,680.0,91.5,4.0,12.45,379.0,66.86,54.24
2018,5,19,7,30,714.0,97.0,4.0,12.8,430.0,69.51,56.32
2018,5,19,7,45,739.0,101.5,3.95,13.15,479.5,71.24,57.56
2018,5,19,8,0,764.0,106.0,3.9,13.5,529.0,79.89,64.85
2018,5,19,8,15,782.5,110.0,3.9,13.9,576.0,116.54,70.96
2018,5,19,8,30,801.0,114.0,3.9,14.3,623.0,173.51,104.08
2018,5,19,8,45,814.5,118.0,3.9,14.65,666.5,231.6,149.31
2018,5,19,9,0,828.0,122.0,3.9,15.0,710.0,290.89,200.37
2018,5,19,9,15,841.5,123.5,3.9,15.25,749.5,349.24,252.29
2018,5,19,9,30,855.0,125.0,3.9,15.5,789.0,408.23,304.52
2018,5,19,9,45,865.5,126.0,3.95,15.8,823.0,468.14,356.44
2018,5,19,10,0,876.0,127.0,4.0,16.1,857.0,524.41,404.22
2018,5,19,10,15,879.5,130.5,4.05,16.2,883.5,578.25,449.09
2018,5,19,10,30,883.0,134.0,4.1,16.3,910.0,630.59,491.53
2018,5,19,10,45,883.5,137.5,4.15,16.4,929.5,679.34,530.16
2018,5,19,11,0,884.0,141.0,4.2,16.5,949.0,725.93,566.23
2018,5,19,11,15,883.5,144.0,4.25,16.55,961.5,769.1,599.1
2018,5,19,11,30,883.0,147.0,4.3,16.6,974.0,809.72,629.23
2018,5,19,11,45,880.5,150.5,4.3,16.65,979.5,846.49,654.89
2018,5,19,12,0,878.0,154.0,4.3,16.7,985.0,880.37,678.38
2018,5,19,12,15,880.5,152.0,4.3,16.65,984.5,910.99,699.78
2018,5,19,12,30,883.0,150.0,4.3,16.6,984.0,938.63,719.07
2018,5,19,12,45,885.5,147.0,4.35,16.6,976.5,962.21,735.88
2018,5,19,13,0,888.0,144.0,4.4,16.6,969.0,982.41,750.46
2018,5,19,13,15,883.0,144.0,4.4,16.5,952.5,994.7,759.53
2018,5,19,13,30,878.0,144.0,4.4,16.4,936.0,1003.26,766.22
2018,5,19,13,45,870.0,144.0,4.4,16.35,912.0,1005.17,768.33
2018,5,19,14,0,862.0,144.0,4.4,16.3,888.0,1017.18,777.6
2018,5,19,14,15,851.0,144.5,4.4,16.15,858.0,1009.18,773.44
2018,5,19,14,30,840.0,145.0,4.4,16.0,828.0,997.49,767.01
2018,5,19,14,45,825.0,144.5,4.4,15.9,791.0,977.32,754.63
2018,5,19,15,0,810.0,144.0,4.4,15.8,754.0,953.82,740.01
2018,5,19,15,15,788.5,140.5,4.4,15.8,707.5,917.94,716.34
2018,5,19,15,30,767.0,137.0,4.4,15.8,661.0,879.43,690.7
2018,5,19,15,45,744.5,134.5,4.4,15.35,615.0,844.7,668.77
2018,5,19,16,0,722.0,132.0,4.4,14.9,569.0,802.22,640.81
2018,5,19,16,15,698.5,130.0,4.4,14.6,524.5,757.84,610.67
2018,5,19,16,30,675.0,128.0,4.4,14.3,480.0,712.19,579.07
2018,5,19,16,45,641.0,123.0,4.35,13.95,430.0,654.3,536.63
2018,5,19,17,0,607.0,118.0,4.3,13.6,380.0,596.66,492.94
2018,5,19,17,15,563.5,111.0,4.3,13.25,330.0,531.16,441.9
2018,5,19,17,30,520.0,104.0,4.3,12.9,280.0,462.98,387.2
2018,5,19,17,45,461.5,94.5,4.25,12.5,231.5,392.35,328.54
2018,5,19,18,0,403.0,85.0,4.2,12.1,183.0,326.59,272.13
2018,5,19,18,15,324.5,72.0,4.15,11.85,139.0,252.83,207.57
2018,5,19,18,30,246.0,59.0,4.1,11.6,95.0,187.34,149.18
2018,5,19,18,45,157.5,41.5,4.0,11.3,61.5,115.35,84.44
2018,5,19,19,0,69.0,24.0,3.9,11.0,28.0,53.36,4.42
2018,5,19,19,15,34.5,12.0,3.9,10.95,14.0,18.65,0.0
2018,5,19,19,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.4,10.25,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.45,10.2,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.5,10.15,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.55,10.1,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.55,10.05,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.45,10.05,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,20,4,45,6.5,2.5,4.4,10.1,2.5,0.0,0.0
2018,5,20,5,0,13.0,5.0,4.4,10.1,5.0,4.27,0.0
2018,5,20,5,15,84.0,20.0,4.4,10.25,27.0,15.69,0.0
2018,5,20,5,30,155.0,35.0,4.4,10.4,49.0,26.91,16.3
2018,5,20,5,45,225.0,47.0,4.45,10.55,81.5,35.8,25.92
2018,5,20,6,0,295.0,59.0,4.5,10.7,114.0,44.52,34.3
2018,5,20,6,15,326.5,73.5,4.45,10.9,151.5,54.58,43.67
2018,5,20,6,30,358.0,88.0,4.4,11.1,189.0,64.28,52.51
2018,5,20,6,45,381.5,104.0,4.4,11.25,230.5,74.55,61.68
2018,5,20,7,0,405.0,120.0,4.4,11.4,272.0,84.38,70.28
2018,5,20,7,15,427.0,136.0,4.4,11.65,317.0,93.73,78.3
2018,5,20,7,30,449.0,152.0,4.4,11.9,362.0,102.62,85.79
2018,5,20,7,45,569.0,140.0,4.35,12.15,436.5,95.06,78.76
2018,5,20,8,0,689.0,128.0,4.3,12.4,511.0,85.87,70.36
2018,5,20,8,15,725.0,128.0,4.3,12.8,562.0,118.08,74.1
2018,5,20,8,30,761.0,128.0,4.3,13.2,613.0,171.73,104.8
2018,5,20,8,45,778.0,130.5,4.25,13.55,656.0,233.76,153.34
2018,5,20,9,0,795.0,133.0,4.2,13.9,699.0,290.59,202.26
2018,5,20,9,15,817.5,131.0,4.2,14.3,740.5,347.11,252.34
2018,5,20,9,30,840.0,129.0,4.2,14.7,782.0,405.29,303.7
2018,5,20,9,45,862.5,122.5,4.2,15.05,818.5,463.76,354.46
2018,5,20,10,0,885.0,116.0,4.2,15.4,855.0,519.85,402.19
2018,5,20,10,15,884.5,122.0,4.25,15.65,880.5,573.77,447.19
2018,5,20,10,30,884.0,128.0,4.3,15.9,906.0,625.81,489.38
2018,5,20,10,45,893.5,126.0,4.3,16.15,928.0,675.88,528.86
2018,5,20,11,0,903.0,124.0,4.3,16.4,950.0,724.49,566.22
2018,5,20,11,15,904.0,126.0,4.35,16.5,963.0,768.53,599.85
2018,5,20,11,30,905.0,128.0,4.4,16.6,976.0,810.08,630.08
2018,5,20,11,45,818.0,187.0,4.45,16.65,957.5,836.56,648.65
2018,5,20,12,0,731.0,246.0,4.5,16.7,939.0,855.46,660.41
2018,5,20,12,15,732.5,245.5,4.55,16.65,939.0,885.18,682.49
2018,5,20,12,30,734.0,245.0,4.6,16.6,939.0,912.14,702.41
2018,5,20,12,45,811.0,191.0,4.65,16.55,951.0,946.63,727.8
2018,5,20,13,0,888.0,137.0,4.7,16.5,963.0,974.87,748.16
2018,5,20,13,15,827.5,173.0,4.75,16.45,932.5,982.44,754.25
2018,5,20,13,30,767.0,209.0,4.8,16.4,902.0,981.64,754.77
2018,5,20,13,45,720.0,230.5,4.85,16.35,868.0,967.17,745.88
2018,5,20,14,0,673.0,252.0,4.9,16.3,834.0,948.3,733.42
2018,5,20,14,15,683.0,235.0,4.9,16.25,808.0,944.46,732.53
2018,5,20,14,30,693.0,218.0,4.9,16.2,782.0,936.85,728.39
2018,5,20,14,45,714.0,194.5,4.95,16.1,753.5,929.31,724.94
2018,5,20,15,0,735.0,171.0,5.0,16.0,725.0,917.21,718.31
2018,5,20,15,15,742.0,156.5,5.0,16.0,690.0,897.25,705.52
2018,5,20,15,30,749.0,142.0,5.0,16.0,655.0,873.53,690.07
2018,5,20,15,45,741.5,132.5,5.05,15.7,612.0,838.85,667.66
2018,5,20,16,0,734.0,123.0,5.1,15.4,569.0,801.46,643.0
2018,5,20,16,15,714.0,117.5,5.1,15.15,522.0,755.79,611.38
2018,5,20,16,30,694.0,112.0,5.1,14.9,475.0,708.71,578.22
2018,5,20,16,45,667.0,107.5,5.1,14.65,428.0,656.34,540.34
2018,5,20,17,0,640.0,103.0,5.1,14.4,381.0,603.72,500.32
2018,5,20,17,15,600.0,96.5,5.05,14.05,331.0,540.17,450.35
2018,5,20,17,30,560.0,90.0,5.0,13.7,281.0,478.29,400.27
2018,5,20,17,45,504.0,82.5,5.0,13.35,233.0,408.14,341.84
2018,5,20,18,0,448.0,75.0,5.0,13.0,185.0,338.39,282.02
2018,5,20,18,15,368.5,64.0,4.9,12.65,141.0,264.03,216.74
2018,5,20,18,30,289.0,53.0,4.8,12.3,97.0,197.98,157.6
2018,5,20,18,45,190.0,38.5,4.75,11.95,63.0,129.78,95.79
2018,5,20,19,0,91.0,24.0,4.7,11.6,29.0,59.97,11.53
2018,5,20,19,15,45.5,12.0,4.65,11.5,14.5,21.32,0.0
2018,5,20,19,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,21,4,45,12.0,3.5,3.35,9.6,3.5,0.0,0.0
2018,5,21,5,0,24.0,7.0,3.3,9.7,7.0,5.97,0.0
2018,5,21,5,15,115.0,21.0,3.25,10.25,30.5,16.34,0.0
2018,5,21,5,30,206.0,35.0,3.2,10.8,54.0,27.04,16.58
2018,5,21,5,45,298.0,45.5,3.15,11.35,91.5,34.97,25.15
2018,5,21,6,0,390.0,56.0,3.1,11.9,129.0,44.75,34.37
2018,5,21,6,15,466.0,65.0,3.05,12.4,178.0,50.99,40.21
2018,5,21,6,30,542.0,74.0,3.0,12.9,227.0,57.12,45.75
2018,5,21,6,45,591.0,79.5,2.9,13.35,277.0,60.16,48.36
2018,5,21,7,0,640.0,85.0,2.8,13.8,327.0,63.18,50.84
2018,5,21,7,15,674.0,90.5,2.75,14.4,377.5,65.96,53.01
2018,5,21,7,30,708.0,96.0,2.7,15.0,428.0,68.62,55.03
2018,5,21,7,45,733.5,100.0,2.7,15.55,477.5,70.05,55.95
2018,5,21,8,0,759.0,104.0,2.7,16.1,527.0,78.26,62.74
2018,5,21,8,15,778.0,108.0,2.75,16.5,574.0,114.54,68.73
2018,5,21,8,30,797.0,112.0,2.8,16.9,621.0,171.12,101.15
2018,5,21,8,45,811.5,115.5,2.8,17.35,664.5,228.61,145.17
2018,5,21,9,0,826.0,119.0,2.8,17.8,708.0,287.41,194.94
2018,5,21,9,15,842.0,119.5,2.85,18.0,748.0,345.46,245.78
2018,5,21,9,30,858.0,120.0,2.9,18.2,788.0,408.03,299.91
2018,5,21,9,45,872.0,119.0,3.0,18.45,823.0,464.61,348.57
2018,5,21,10,0,886.0,118.0,3.1,18.7,858.0,521.16,395.97
2018,5,21,10,15,891.5,119.5,3.2,18.85,885.0,574.84,440.08
2018,5,21,10,30,897.0,121.0,3.3,19.0,912.0,627.18,481.93
2018,5,21,10,45,900.0,123.5,3.35,19.1,932.5,677.16,520.84
2018,5,21,11,0,903.0,126.0,3.4,19.2,953.0,725.17,557.33
2018,5,21,11,15,904.5,127.0,3.5,19.25,965.5,768.73,590.19
2018,5,21,11,30,906.0,128.0,3.6,19.3,978.0,809.82,619.79
2018,5,21,11,45,905.5,129.0,3.7,19.35,983.5,846.68,645.51
2018,5,21,12,0,905.0,130.0,3.8,19.4,989.0,880.66,669.16
2018,5,21,12,15,905.0,130.0,3.85,19.4,987.5,911.17,690.26
2018,5,21,12,30,905.0,130.0,3.9,19.4,986.0,938.53,709.21
2018,5,21,12,45,904.0,129.0,4.0,19.35,977.5,960.78,725.14
2018,5,21,13,0,903.0,128.0,4.1,19.3,969.0,979.51,738.8
2018,5,21,13,15,899.0,127.0,4.15,19.2,952.5,991.78,748.03
2018,5,21,13,30,895.0,126.0,4.2,19.1,936.0,1000.27,754.88
2018,5,21,13,45,888.5,125.0,4.25,18.95,912.0,1002.54,757.8
2018,5,21,14,0,882.0,124.0,4.3,18.8,888.0,1001.01,758.3
2018,5,21,14,15,874.5,123.0,4.35,18.65,858.5,994.75,755.72
2018,5,21,14,30,867.0,122.0,4.4,18.5,829.0,984.82,750.84
2018,5,21,14,45,856.5,120.0,4.4,18.3,793.0,967.38,740.69
2018,5,21,15,0,846.0,118.0,4.4,18.1,757.0,957.95,736.25
2018,5,21,15,15,833.5,115.0,4.4,18.1,716.5,930.48,718.63
2018,5,21,15,30,821.0,112.0,4.4,18.1,676.0,899.96,698.94
2018,5,21,15,45,804.5,109.0,4.4,17.55,631.0,863.04,676.03
2018,5,21,16,0,788.0,106.0,4.4,17.0,586.0,823.73,651.1
2018,5,21,16,15,766.5,102.5,4.35,16.6,538.0,777.57,620.05
2018,5,21,16,30,745.0,99.0,4.3,16.2,490.0,729.9,587.41
2018,5,21,16,45,716.0,95.0,4.25,15.85,440.0,678.43,551.16
2018,5,21,17,0,687.0,91.0,4.2,15.5,390.0,623.22,510.84
2018,5,21,17,15,649.5,85.0,4.15,15.0,339.5,560.14,462.48
2018,5,21,17,30,612.0,79.0,4.1,14.5,289.0,498.46,413.67
2018,5,21,17,45,559.0,73.0,4.05,14.05,240.5,429.6,357.15
2018,5,21,18,0,506.0,67.0,4.0,13.6,192.0,364.47,301.74
2018,5,21,18,15,429.0,57.5,3.95,13.2,147.0,288.54,235.76
2018,5,21,18,30,352.0,48.0,3.9,12.8,102.0,220.07,174.74
2018,5,21,18,45,243.5,36.0,3.8,12.4,67.0,145.45,107.67
2018,5,21,19,0,135.0,24.0,3.7,12.0,32.0,78.36,22.89
2018,5,21,19,15,67.5,12.0,3.6,11.8,16.0,26.68,0.0
2018,5,21,19,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,22,4,45,17.5,4.0,2.45,10.25,4.0,0.0,0.0
2018,5,22,5,0,35.0,8.0,2.4,10.3,8.0,6.83,0.0
2018,5,22,5,15,135.0,21.5,2.4,10.55,32.5,16.75,0.0
2018,5,22,5,30,235.0,35.0,2.4,10.8,57.0,27.11,16.81
2018,5,22,5,45,330.0,45.5,2.4,11.1,96.5,35.09,25.33
2018,5,22,6,0,425.0,56.0,2.4,11.4,136.0,44.87,34.58
2018,5,22,6,15,490.5,63.5,2.35,11.8,182.5,49.86,39.31
2018,5,22,6,30,556.0,71.0,2.3,12.2,229.0,54.79,43.79
2018,5,22,6,45,602.0,76.5,2.25,12.65,278.5,57.93,46.5
2018,5,22,7,0,648.0,82.0,2.2,13.1,328.0,61.01,49.06
2018,5,22,7,15,681.0,87.0,2.2,13.45,378.0,63.52,51.05
2018,5,22,7,30,714.0,92.0,2.2,13.8,428.0,65.93,52.92
2018,5,22,7,45,739.5,95.5,2.15,14.15,477.0,73.47,59.26
2018,5,22,8,0,765.0,99.0,2.1,14.5,526.0,74.76,60.08
2018,5,22,8,15,784.0,102.5,2.1,14.8,573.0,110.83,65.98
2018,5,22,8,30,803.0,106.0,2.1,15.1,620.0,167.29,98.39
2018,5,22,8,45,817.5,109.0,2.1,15.35,663.0,224.66,142.58
2018,5,22,9,0,832.0,112.0,2.1,15.6,706.0,283.3,192.59
2018,5,22,9,15,843.5,114.0,2.1,15.8,744.5,346.17,247.44
2018,5,22,9,30,855.0,116.0,2.1,16.0,783.0,403.54,297.67
2018,5,22,9,45,864.5,117.5,2.1,16.2,816.5,459.74,345.97
2018,5,22,10,0,874.0,119.0,2.1,16.4,850.0,515.51,392.5
2018,5,22,10,15,880.5,120.5,2.15,16.5,877.5,569.02,436.25
2018,5,22,10,30,887.0,122.0,2.2,16.6,905.0,621.32,477.79
2018,5,22,10,45,892.0,122.5,2.2,16.7,925.5,670.45,515.63
2018,5,22,11,0,897.0,123.0,2.2,16.8,946.0,717.77,551.13
2018,5,22,11,15,900.5,123.5,2.25,16.85,959.5,762.01,584.01
2018,5,22,11,30,904.0,124.0,2.3,16.9,973.0,803.95,613.66
2018,5,22,11,45,905.5,124.5,2.3,16.95,979.5,841.83,639.15
2018,5,22,12,0,907.0,125.0,2.3,17.0,986.0,876.94,662.61
2018,5,22,12,15,905.5,125.0,2.35,16.9,984.0,906.11,682.76
2018,5,22,12,30,904.0,125.0,2.4,16.8,982.0,932.05,700.8
2018,5,22,12,45,900.0,126.5,2.4,16.75,973.0,953.69,715.42
2018,5,22,13,0,896.0,128.0,2.4,16.7,964.0,971.81,727.77
2018,5,22,13,15,893.5,126.5,2.4,16.6,948.0,984.92,737.03
2018,5,22,13,30,891.0,125.0,2.4,16.5,932.0,994.32,743.98
2018,5,22,13,45,887.0,122.5,2.4,16.4,909.0,997.51,746.98
2018,5,22,14,0,883.0,120.0,2.4,16.3,886.0,996.89,747.63
2018,5,22,14,15,876.5,118.5,2.45,16.15,857.0,991.06,745.65
2018,5,22,14,30,870.0,117.0,2.5,16.0,828.0,981.54,741.35
2018,5,22,14,45,861.0,115.0,2.5,15.8,793.0,965.49,732.39
2018,5,22,15,0,852.0,113.0,2.5,15.6,758.0,946.0,721.21
2018,5,22,15,15,839.5,110.5,2.5,15.6,717.5,919.4,704.67
2018,5,22,15,30,827.0,108.0,2.5,15.6,677.0,900.04,693.18
2018,5,22,15,45,811.5,105.0,2.5,15.25,632.5,863.92,670.78
2018,5,22,16,0,796.0,102.0,2.5,14.9,588.0,825.36,646.51
2018,5,22,16,15,776.5,98.0,2.5,14.65,540.5,780.13,616.85
2018,5,22,16,30,757.0,94.0,2.5,14.4,493.0,733.27,585.5
2018,5,22,16,45,730.5,90.0,2.5,14.15,443.5,679.74,548.52
2018,5,22,17,0,704.0,86.0,2.5,13.9,394.0,628.96,512.64
2018,5,22,17,15,668.0,81.0,2.5,13.55,344.0,567.45,466.17
2018,5,22,17,30,632.0,76.0,2.5,13.2,294.0,507.16,419.04
2018,5,22,17,45,581.5,69.5,2.5,12.85,245.0,438.37,363.26
2018,5,22,18,0,531.0,63.0,2.5,12.5,196.0,373.12,308.27
2018,5,22,18,15,456.0,55.0,2.45,12.2,151.0,298.61,243.75
2018,5,22,18,30,381.0,47.0,2.4,11.9,106.0,231.2,183.68
2018,5,22,18,45,272.5,36.5,2.3,11.6,71.0,156.17,116.31
2018,5,22,19,0,164.0,26.0,2.2,11.3,36.0,89.87,32.92
2018,5,22,19,15,85.0,14.0,2.15,11.15,19.0,32.65,0.0
2018,5,22,19,30,6.0,2.0,2.1,11.0,2.0,0.0,0.0
2018,5,22,19,45,3.0,1.0,2.05,10.9,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,23,4,45,0.5,0.5,1.4,10.55,0.5,0.0,0.0
2018,5,23,5,0,1.0,1.0,1.4,10.6,1.0,0.85,0.0
2018,5,23,5,15,0.5,4.5,1.4,10.8,4.5,3.69,0.0
2018,5,23,5,30,0.0,8.0,1.4,11.0,8.0,6.56,0.0
2018,5,23,5,45,0.0,13.0,1.45,11.25,13.0,10.68,3.82
2018,5,23,6,0,0.0,18.0,1.5,11.5,18.0,14.81,7.68
2018,5,23,6,15,0.0,23.5,1.5,11.65,23.5,19.35,11.9
2018,5,23,6,30,0.0,29.0,1.5,11.8,29.0,23.91,16.06
2018,5,23,6,45,0.0,47.5,1.55,12.0,47.5,39.27,29.9
2018,5,23,7,0,0.0,66.0,1.6,12.2,66.0,54.7,43.61
2018,5,23,7,15,0.0,81.5,1.6,12.3,81.5,67.43,54.77
2018,5,23,7,30,0.0,97.0,1.6,12.4,97.0,79.61,65.28
2018,5,23,7,45,0.0,101.0,1.65,12.55,101.0,83.02,67.99
2018,5,23,8,0,0.0,105.0,1.7,12.7,105.0,86.38,70.64
2018,5,23,8,15,0.0,109.5,1.7,12.85,109.5,90.15,70.34
2018,5,23,8,30,0.0,114.0,1.7,13.0,114.0,93.95,73.23
2018,5,23,8,45,0.0,124.0,1.75,13.15,124.0,102.06,79.66
2018,5,23,9,0,0.0,134.0,1.8,13.3,134.0,110.22,86.11
2018,5,23,9,15,1.5,146.5,1.8,13.35,147.5,120.88,94.55
2018,5,23,9,30,3.0,159.0,1.8,13.4,161.0,131.81,103.19
2018,5,23,9,45,4.5,167.0,1.85,13.45,170.5,139.41,109.15
2018,5,23,10,0,6.0,175.0,1.9,13.5,180.0,147.24,115.3
2018,5,23,10,15,5.5,171.0,1.9,13.45,175.5,144.5,112.97
2018,5,23,10,30,5.0,167.0,1.9,13.4,171.0,141.6,110.57
2018,5,23,10,45,5.5,167.0,1.9,13.4,172.0,142.51,111.23
2018,5,23,11,0,6.0,167.0,1.9,13.4,173.0,143.45,111.93
2018,5,23,11,15,6.0,166.5,1.85,13.45,172.5,143.63,111.99
2018,5,23,11,30,6.0,166.0,1.8,13.5,172.0,143.77,112.04
2018,5,23,11,45,6.5,168.0,1.8,13.6,174.5,146.39,114.09
2018,5,23,12,0,7.0,170.0,1.8,13.7,177.0,149.01,116.16
2018,5,23,12,15,6.5,167.0,1.8,13.85,173.5,146.51,114.08
2018,5,23,12,30,6.0,164.0,1.8,14.0,170.0,143.91,111.94
2018,5,23,12,45,6.0,161.0,1.8,14.15,167.0,141.66,110.13
2018,5,23,13,0,6.0,158.0,1.8,14.3,164.0,139.34,108.27
2018,5,23,13,15,5.0,155.5,1.85,14.35,160.5,136.43,105.96
2018,5,23,13,30,4.0,153.0,1.9,14.4,157.0,133.44,103.6
2018,5,23,13,45,3.5,149.5,1.95,14.45,153.0,130.01,100.91
2018,5,23,14,0,3.0,146.0,2.0,14.5,149.0,126.53,98.2
2018,5,23,14,15,2.5,144.0,2.1,14.4,146.5,124.33,96.58
2018,5,23,14,30,2.0,142.0,2.2,14.3,144.0,122.11,94.97
2018,5,23,14,45,2.0,146.0,2.3,14.2,148.0,125.66,98.07
2018,5,23,15,0,2.0,150.0,2.4,14.1,152.0,129.27,101.25
2018,5,23,15,15,4.0,169.0,2.4,14.1,172.0,148.36,117.08
2018,5,23,15,30,6.0,188.0,2.4,14.1,192.0,167.97,133.32
2018,5,23,15,45,13.0,200.5,2.45,13.75,208.5,186.59,149.21
2018,5,23,16,0,20.0,213.0,2.5,13.4,225.0,205.56,165.46
2018,5,23,16,15,42.0,211.5,2.5,13.1,234.5,237.87,193.09
2018,5,23,16,30,64.0,210.0,2.5,12.8,244.0,255.08,208.44
2018,5,23,16,45,83.5,192.5,2.5,12.55,232.0,251.19,206.64
2018,5,23,17,0,103.0,175.0,2.5,12.3,220.0,259.03,214.25
2018,5,23,17,15,155.0,152.0,2.4,12.0,210.5,265.91,221.66
2018,5,23,17,30,207.0,129.0,2.3,11.7,201.0,279.6,233.92
2018,5,23,17,45,225.0,109.0,2.25,11.4,175.5,258.2,216.06
2018,5,23,18,0,243.0,89.0,2.2,11.1,150.0,234.28,195.17
2018,5,23,18,15,196.0,72.0,2.15,10.85,114.0,180.75,148.21
2018,5,23,18,30,149.0,55.0,2.1,10.6,78.0,131.94,104.8
2018,5,23,18,45,98.5,39.0,2.0,10.35,52.0,88.2,65.24
2018,5,23,19,0,48.0,23.0,1.9,10.1,26.0,41.01,14.78
2018,5,23,19,15,29.5,12.5,1.9,10.05,14.0,17.85,0.0
2018,5,23,19,30,11.0,2.0,1.9,10.0,2.0,0.0,0.0
2018,5,23,19,45,5.5,1.0,1.85,9.9,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
