Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,24,4,45,2.5,1.5,1.15,8.9,1.5,0.0,0.0
2018,5,24,5,0,5.0,3.0,1.1,9.0,3.0,2.56,0.0
2018,5,24,5,15,16.0,12.0,1.1,9.35,13.5,10.09,0.0
2018,5,24,5,30,27.0,21.0,1.1,9.7,24.0,17.41,9.05
2018,5,24,5,45,39.0,30.5,1.1,10.05,37.0,25.04,16.64
2018,5,24,6,0,51.0,40.0,1.1,10.4,50.0,32.56,23.75
2018,5,24,6,15,42.5,57.0,1.1,10.65,67.0,46.56,36.58
2018,5,24,6,30,34.0,74.0,1.1,10.9,84.0,59.34,48.14
2018,5,24,6,45,27.5,99.5,1.1,11.15,108.5,77.56,64.36
2018,5,24,7,0,21.0,125.0,1.1,11.4,133.0,98.32,82.52
2018,5,24,7,15,16.0,137.0,1.15,11.65,143.5,107.75,90.43
2018,5,24,7,30,11.0,149.0,1.2,11.9,154.0,117.08,98.17
2018,5,24,7,45,7.0,147.0,1.25,12.1,150.5,116.66,97.37
2018,5,24,8,0,3.0,145.0,1.3,12.3,147.0,115.94,96.36
2018,5,24,8,15,3.5,141.0,1.3,12.55,143.5,114.08,90.08
2018,5,24,8,30,4.0,137.0,1.3,12.8,140.0,112.11,88.03
2018,5,24,8,45,5.5,162.0,1.35,13.05,166.0,132.27,104.15
2018,5,24,9,0,7.0,187.0,1.4,13.3,192.0,152.79,120.38
2018,5,24,9,15,12.0,223.0,1.4,13.55,232.0,183.09,144.19
2018,5,24,9,30,17.0,259.0,1.4,13.8,272.0,214.31,168.46
2018,5,24,9,45,19.0,274.5,1.4,14.05,290.0,229.62,180.05
2018,5,24,10,0,21.0,290.0,1.4,14.3,308.0,245.29,191.93
2018,5,24,10,15,21.0,300.5,1.4,14.5,319.0,256.33,200.17
2018,5,24,10,30,21.0,311.0,1.4,14.7,330.0,267.41,208.43
2018,5,24,10,45,17.0,277.0,1.45,14.9,292.5,239.88,186.87
2018,5,24,11,0,13.0,243.0,1.5,15.1,255.0,211.08,164.32
2018,5,24,11,15,17.5,255.5,1.5,15.25,272.0,229.28,178.58
2018,5,24,11,30,22.0,268.0,1.5,15.4,289.0,246.09,191.54
2018,5,24,11,45,22.0,292.5,1.55,15.55,313.5,270.27,210.01
2018,5,24,12,0,22.0,317.0,1.6,15.7,338.0,294.97,228.73
2018,5,24,12,15,77.5,381.5,1.65,15.65,455.0,404.19,312.84
2018,5,24,12,30,133.0,446.0,1.7,15.6,572.0,531.04,406.89
2018,5,24,12,45,144.5,454.5,1.75,15.6,590.5,558.26,426.3
2018,5,24,13,0,156.0,463.0,1.8,15.6,609.0,585.42,446.36
2018,5,24,13,15,130.0,453.5,1.85,15.4,573.5,559.23,427.52
2018,5,24,13,30,104.0,444.0,1.9,15.2,538.0,514.19,395.26
2018,5,24,13,45,83.0,418.5,1.95,15.05,492.5,472.78,365.38
2018,5,24,14,0,62.0,393.0,2.0,14.9,447.0,430.18,334.1
2018,5,24,14,15,49.5,363.0,2.0,14.65,405.0,390.46,304.87
2018,5,24,14,30,37.0,333.0,2.0,14.4,363.0,350.11,274.7
2018,5,24,14,45,28.0,297.5,2.0,14.2,319.5,307.14,242.18
2018,5,24,15,0,19.0,262.0,2.0,14.0,276.0,248.06,196.45
2018,5,24,15,15,20.0,252.5,2.0,14.0,267.0,240.83,191.42
2018,5,24,15,30,21.0,243.0,2.0,14.0,258.0,233.53,186.14
2018,5,24,15,45,17.0,221.5,2.0,13.5,233.0,210.12,168.09
2018,5,24,16,0,13.0,200.0,2.0,13.0,208.0,186.79,149.92
2018,5,24,16,15,10.0,172.5,2.0,12.8,178.5,158.7,127.47
2018,5,24,16,30,7.0,145.0,2.0,12.6,149.0,130.82,104.89
2018,5,24,16,45,41.0,127.0,1.95,12.35,145.5,148.46,121.27
2018,5,24,17,0,75.0,109.0,1.9,12.1,142.0,165.16,136.58
2018,5,24,17,15,150.5,110.5,1.9,11.9,166.5,227.78,190.52
2018,5,24,17,30,226.0,112.0,1.9,11.7,191.0,271.25,227.32
2018,5,24,17,45,298.5,98.5,1.85,11.55,185.0,300.78,251.32
2018,5,24,18,0,371.0,85.0,1.8,11.4,179.0,308.13,255.66
2018,5,24,18,15,303.5,73.0,1.75,11.2,139.0,242.57,198.61
2018,5,24,18,30,236.0,61.0,1.7,11.0,99.0,184.0,146.82
2018,5,24,18,45,155.5,44.5,1.65,10.85,66.0,116.17,87.03
2018,5,24,19,0,75.0,28.0,1.6,10.7,33.0,60.93,27.29
2018,5,24,19,15,38.0,14.5,1.55,10.6,17.0,21.63,0.0
2018,5,24,19,30,1.0,1.0,1.5,10.5,1.0,0.0,0.0
2018,5,24,19,45,0.5,0.5,1.45,10.4,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,1.05,10.65,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,1.0,10.7,1.0,0.85,0.0
2018,5,25,5,15,0.0,5.0,1.05,10.85,5.0,4.1,0.0
2018,5,25,5,30,0.0,9.0,1.1,11.0,9.0,7.39,0.58
2018,5,25,5,45,0.0,14.5,1.1,11.1,14.5,11.92,4.94
2018,5,25,6,0,0.0,20.0,1.1,11.2,20.0,16.46,9.21
2018,5,25,6,15,1.5,39.5,1.1,11.35,40.0,32.64,23.96
2018,5,25,6,30,3.0,59.0,1.1,11.5,60.0,48.9,38.67
2018,5,25,6,45,3.5,75.0,1.1,11.6,76.5,61.6,50.0
2018,5,25,7,0,4.0,91.0,1.1,11.7,93.0,74.12,61.01
2018,5,25,7,15,2.5,89.5,1.05,11.8,90.5,73.56,60.27
2018,5,25,7,30,1.0,88.0,1.0,11.9,88.0,72.8,59.37
2018,5,25,7,45,2.0,102.0,1.0,12.0,103.0,83.83,68.81
2018,5,25,8,0,3.0,116.0,1.0,12.1,118.0,94.75,78.05
2018,5,25,8,15,5.0,145.5,1.0,12.15,149.0,117.48,92.98
2018,5,25,8,30,7.0,175.0,1.0,12.2,180.0,140.72,111.51
2018,5,25,8,45,6.5,175.5,1.0,12.3,180.0,142.6,112.63
2018,5,25,9,0,6.0,176.0,1.0,12.4,180.0,144.18,113.65
2018,5,25,9,15,4.0,150.0,1.0,12.45,153.0,124.38,97.41
2018,5,25,9,30,2.0,124.0,1.0,12.5,126.0,103.46,80.26
2018,5,25,9,45,1.5,122.0,1.0,12.5,123.5,101.9,78.92
2018,5,25,10,0,1.0,120.0,1.0,12.5,121.0,100.26,77.46
2018,5,25,10,15,3.5,146.5,1.05,12.55,149.5,123.46,96.24
2018,5,25,10,30,6.0,173.0,1.1,12.6,178.0,147.07,115.13
2018,5,25,10,45,7.0,180.0,1.1,12.7,186.0,154.14,120.62
2018,5,25,11,0,8.0,187.0,1.1,12.8,194.0,161.35,126.27
2018,5,25,11,15,8.5,192.0,1.1,12.85,199.5,166.67,130.41
2018,5,25,11,30,9.0,197.0,1.1,12.9,205.0,172.04,134.62
2018,5,25,11,45,9.0,192.0,1.15,12.95,200.5,168.61,131.87
2018,5,25,12,0,9.0,187.0,1.2,13.0,196.0,165.07,129.07
2018,5,25,12,15,10.5,208.0,1.25,12.95,218.0,184.95,144.98
2018,5,25,12,30,12.0,229.0,1.3,12.9,240.0,205.08,160.96
2018,5,25,12,45,14.0,254.5,1.35,12.9,267.5,229.88,180.52
2018,5,25,13,0,16.0,280.0,1.4,12.9,295.0,255.07,200.29
2018,5,25,13,15,14.0,260.5,1.45,12.85,273.5,236.82,186.1
2018,5,25,13,30,12.0,241.0,1.5,12.8,252.0,218.28,171.78
2018,5,25,13,45,58.5,225.0,1.55,12.75,276.0,275.06,218.74
2018,5,25,14,0,105.0,209.0,1.6,12.7,300.0,306.33,245.22
2018,5,25,14,15,103.0,198.5,1.65,12.65,285.5,295.2,236.83
2018,5,25,14,30,101.0,188.0,1.7,12.6,271.0,283.42,228.11
2018,5,25,14,45,72.0,216.5,1.75,12.5,274.5,284.58,228.2
2018,5,25,15,0,43.0,245.0,1.8,12.4,278.0,269.47,215.52
2018,5,25,15,15,56.0,266.0,1.8,12.4,306.5,303.85,243.53
2018,5,25,15,30,69.0,287.0,1.8,12.4,335.0,338.85,271.67
2018,5,25,15,45,125.0,265.0,1.9,12.3,344.5,383.77,309.48
2018,5,25,16,0,181.0,243.0,2.0,12.2,354.0,406.92,330.28
2018,5,25,16,15,187.0,228.5,2.05,12.1,335.5,392.58,320.22
2018,5,25,16,30,193.0,214.0,2.1,12.0,317.0,377.15,309.35
2018,5,25,16,45,220.5,194.0,2.15,11.9,300.5,385.9,317.92
2018,5,25,17,0,248.0,174.0,2.2,11.8,284.0,375.57,311.15
2018,5,25,17,15,261.0,150.0,2.2,11.65,253.0,347.6,289.61
2018,5,25,17,30,274.0,126.0,2.2,11.5,222.0,317.46,265.62
2018,5,25,17,45,287.0,105.5,2.2,11.4,192.0,289.23,242.13
2018,5,25,18,0,300.0,85.0,2.2,11.3,162.0,270.47,225.15
2018,5,25,18,15,248.5,69.5,2.15,11.2,124.0,212.3,174.23
2018,5,25,18,30,197.0,54.0,2.1,11.1,86.0,150.0,119.41
2018,5,25,18,45,139.5,38.0,2.05,11.05,57.0,100.76,75.1
2018,5,25,19,0,82.0,22.0,2.0,11.0,28.0,54.41,25.56
2018,5,25,19,15,44.5,12.0,2.05,10.95,15.0,21.09,0.0
2018,5,25,19,30,7.0,2.0,2.1,10.9,2.0,0.0,0.0
2018,5,25,19,45,3.5,1.0,2.1,10.85,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,26,4,45,13.0,3.0,3.85,9.8,3.0,0.0,0.0
2018,5,26,5,0,26.0,6.0,3.9,9.9,6.0,5.12,0.0
2018,5,26,5,15,45.5,12.0,3.95,10.1,15.5,9.77,0.0
2018,5,26,5,30,65.0,18.0,4.0,10.3,25.0,14.57,6.69
2018,5,26,5,45,32.5,27.0,4.0,10.5,30.5,22.39,14.24
2018,5,26,6,0,0.0,36.0,4.0,10.7,36.0,29.74,21.14
2018,5,26,6,15,0.0,52.5,4.0,11.1,52.5,43.43,33.66
2018,5,26,6,30,0.0,69.0,4.0,11.5,69.0,56.45,45.4
2018,5,26,6,45,28.5,106.0,3.95,11.85,117.0,81.89,68.08
2018,5,26,7,0,57.0,143.0,3.9,12.2,165.0,106.69,89.79
2018,5,26,7,15,89.5,171.5,3.8,12.7,211.5,125.57,105.9
2018,5,26,7,30,122.0,200.0,3.7,13.2,258.0,138.21,116.31
2018,5,26,7,45,115.5,222.5,3.65,13.7,282.0,151.11,126.8
2018,5,26,8,0,109.0,245.0,3.6,14.2,306.0,171.87,143.88
2018,5,26,8,15,145.5,268.5,3.5,14.65,357.5,187.19,145.48
2018,5,26,8,30,182.0,292.0,3.4,15.1,409.0,220.91,167.99
2018,5,26,8,45,219.5,308.5,3.35,15.55,459.5,255.72,193.01
2018,5,26,9,0,257.0,325.0,3.3,16.0,510.0,288.21,217.53
2018,5,26,9,15,248.5,346.0,3.25,16.3,532.5,322.01,245.42
2018,5,26,9,30,240.0,367.0,3.2,16.6,555.0,360.39,276.48
2018,5,26,9,45,211.0,387.5,3.15,16.9,558.0,382.91,295.01
2018,5,26,10,0,182.0,408.0,3.1,17.2,561.0,402.34,310.45
2018,5,26,10,15,226.5,416.0,3.05,17.45,612.5,448.44,345.53
2018,5,26,10,30,271.0,424.0,3.0,17.7,664.0,497.78,382.68
2018,5,26,10,45,252.0,439.0,3.0,17.9,666.5,518.95,398.26
2018,5,26,11,0,233.0,454.0,3.0,18.1,669.0,536.52,410.94
2018,5,26,11,15,213.5,464.0,3.1,18.2,663.0,548.0,419.35
2018,5,26,11,30,194.0,474.0,3.2,18.3,657.0,557.45,426.1
2018,5,26,11,45,220.0,468.0,3.25,18.4,677.0,587.54,448.77
2018,5,26,12,0,246.0,462.0,3.3,18.5,697.0,626.25,477.35
2018,5,26,12,15,251.0,466.0,3.4,18.5,705.5,649.85,494.72
2018,5,26,12,30,256.0,470.0,3.5,18.5,714.0,672.66,511.57
2018,5,26,12,45,543.0,319.0,3.65,18.55,830.0,820.46,625.29
2018,5,26,13,0,830.0,168.0,3.8,18.6,946.0,956.4,724.08
2018,5,26,13,15,872.0,144.0,3.9,18.5,949.0,976.37,737.96
2018,5,26,13,30,914.0,120.0,4.0,18.4,952.0,1007.31,760.34
2018,5,26,13,45,907.5,120.0,4.1,18.3,929.0,1010.73,764.04
2018,5,26,14,0,901.0,120.0,4.2,18.2,906.0,1010.32,765.48
2018,5,26,14,15,836.0,148.5,4.25,18.05,858.5,991.33,754.17
2018,5,26,14,30,771.0,177.0,4.3,17.9,811.0,955.8,731.56
2018,5,26,14,45,767.5,168.5,4.35,17.75,777.0,939.67,722.47
2018,5,26,15,0,764.0,160.0,4.4,17.6,743.0,920.07,711.01
2018,5,26,15,15,793.0,138.0,4.4,17.6,714.5,913.42,707.93
2018,5,26,15,30,822.0,116.0,4.4,17.6,686.0,901.3,701.02
2018,5,26,15,45,815.5,110.0,4.45,17.2,644.5,870.19,682.07
2018,5,26,16,0,809.0,104.0,4.5,16.8,603.0,836.13,660.86
2018,5,26,16,15,789.0,100.5,4.5,16.55,555.5,790.9,630.45
2018,5,26,16,30,769.0,97.0,4.5,16.3,508.0,744.01,598.37
2018,5,26,16,45,741.0,93.5,4.5,16.0,457.5,689.69,560.14
2018,5,26,17,0,713.0,90.0,4.5,15.7,407.0,638.38,523.11
2018,5,26,17,15,675.5,85.0,4.45,15.35,356.0,575.67,474.79
2018,5,26,17,30,638.0,80.0,4.4,15.0,305.0,514.27,426.04
2018,5,26,17,45,585.5,74.0,4.35,14.6,255.5,444.75,369.13
2018,5,26,18,0,533.0,68.0,4.3,14.2,206.0,378.85,313.29
2018,5,26,18,15,459.5,60.0,4.2,13.75,160.5,304.94,249.2
2018,5,26,18,30,386.0,52.0,4.1,13.3,115.0,237.79,189.42
2018,5,26,18,45,279.5,40.5,4.0,12.85,78.0,162.58,122.63
2018,5,26,19,0,173.0,29.0,3.9,12.4,41.0,97.59,52.32
2018,5,26,19,15,90.0,15.5,3.8,12.2,21.5,35.18,0.0
2018,5,26,19,30,7.0,2.0,3.7,12.0,2.0,0.0,0.0
2018,5,26,19,45,3.5,1.0,3.65,11.75,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,27,4,45,16.0,4.0,1.95,10.95,4.0,0.0,0.0
2018,5,27,5,0,32.0,8.0,1.9,11.2,8.0,6.83,0.0
2018,5,27,5,15,40.5,21.0,1.8,11.85,23.5,16.83,0.0
2018,5,27,5,30,49.0,34.0,1.7,12.5,39.0,26.95,17.09
2018,5,27,5,45,105.0,50.5,1.65,13.15,69.0,38.61,28.33
2018,5,27,6,0,161.0,67.0,1.6,13.8,99.0,50.65,39.43
2018,5,27,6,15,366.5,68.0,1.55,14.3,167.5,50.81,39.79
2018,5,27,6,30,572.0,69.0,1.5,14.8,236.0,53.13,41.87
2018,5,27,6,45,642.5,70.0,1.5,15.35,291.0,53.25,41.85
2018,5,27,7,0,713.0,71.0,1.5,15.9,346.0,58.44,46.23
2018,5,27,7,15,743.5,75.0,1.5,16.4,397.0,60.8,48.04
2018,5,27,7,30,774.0,79.0,1.5,16.9,448.0,63.1,49.77
2018,5,27,7,45,796.5,82.0,1.45,17.4,497.5,64.48,50.68
2018,5,27,8,0,819.0,85.0,1.4,17.9,547.0,65.81,51.53
2018,5,27,8,15,836.5,87.5,1.45,18.25,594.0,110.8,64.16
2018,5,27,8,30,854.0,90.0,1.5,18.6,641.0,168.45,95.85
2018,5,27,8,45,867.0,92.0,1.5,18.95,684.0,226.64,139.62
2018,5,27,9,0,880.0,94.0,1.5,19.3,727.0,285.73,189.12
2018,5,27,9,15,890.5,96.0,1.6,19.6,766.0,344.75,240.34
2018,5,27,9,30,901.0,98.0,1.7,19.9,805.0,403.91,291.42
2018,5,27,9,45,909.0,99.0,1.75,20.25,838.0,461.16,339.83
2018,5,27,10,0,917.0,100.0,1.8,20.6,871.0,517.75,386.26
2018,5,27,10,15,922.5,101.0,1.9,20.8,898.0,572.11,430.02
2018,5,27,10,30,928.0,102.0,2.0,21.0,925.0,625.08,471.46
2018,5,27,10,45,931.5,102.5,2.05,21.2,945.0,674.76,509.14
2018,5,27,11,0,935.0,103.0,2.1,21.4,965.0,722.41,544.35
2018,5,27,11,15,937.0,104.5,2.2,21.5,978.5,767.6,577.52
2018,5,27,11,30,939.0,106.0,2.3,21.6,992.0,810.3,606.94
2018,5,27,11,45,939.5,106.5,2.4,21.7,998.0,848.28,632.66
2018,5,27,12,0,940.0,107.0,2.5,21.8,1004.0,883.33,656.34
2018,5,27,12,15,941.0,105.5,2.55,21.85,1002.5,913.95,676.74
2018,5,27,12,30,942.0,104.0,2.6,21.9,1001.0,941.32,695.0
2018,5,27,12,45,942.0,102.5,2.65,21.95,992.5,964.36,710.45
2018,5,27,13,0,942.0,101.0,2.7,22.0,984.0,983.81,723.63
2018,5,27,13,15,938.5,100.5,2.75,22.0,968.0,997.2,733.11
2018,5,27,13,30,935.0,100.0,2.8,22.0,952.0,1006.75,740.23
2018,5,27,13,45,930.5,99.0,2.8,22.05,929.0,1010.94,743.42
2018,5,27,14,0,926.0,98.0,2.8,22.1,906.0,1011.23,744.23
2018,5,27,14,15,919.0,97.0,2.85,22.05,876.5,1005.22,741.81
2018,5,27,14,30,912.0,96.0,2.9,22.0,847.0,995.41,737.06
2018,5,27,14,45,902.0,95.0,2.9,22.0,811.5,979.01,727.49
2018,5,27,15,0,892.0,94.0,2.9,22.0,776.0,959.09,715.69
2018,5,27,15,15,881.0,92.5,2.9,22.0,736.0,934.34,700.71
2018,5,27,15,30,870.0,91.0,2.9,22.0,696.0,906.45,683.61
2018,5,27,15,45,855.0,88.5,2.9,21.9,651.0,870.93,661.47
2018,5,27,16,0,840.0,86.0,2.9,21.8,606.0,832.88,637.41
2018,5,27,16,15,821.0,84.0,2.85,21.7,558.5,797.74,614.85
2018,5,27,16,30,802.0,82.0,2.8,21.6,511.0,752.49,584.79
2018,5,27,16,45,777.5,78.0,2.8,21.45,461.0,699.21,548.84
2018,5,27,17,0,753.0,74.0,2.8,21.3,411.0,645.23,511.61
2018,5,27,17,15,719.0,70.5,2.75,20.7,360.5,585.09,468.29
2018,5,27,17,30,685.0,67.0,2.7,20.1,310.0,525.76,423.43
2018,5,27,17,45,637.5,62.0,2.7,19.55,260.5,460.62,372.23
2018,5,27,18,0,590.0,57.0,2.7,19.0,211.0,396.37,319.73
2018,5,27,18,15,521.5,51.0,2.7,18.25,165.5,324.57,259.43
2018,5,27,18,30,453.0,45.0,2.7,17.5,120.0,259.01,202.34
2018,5,27,18,45,346.5,36.0,2.65,16.8,82.5,183.4,136.24
2018,5,27,19,0,240.0,27.0,2.6,16.1,45.0,115.99,64.37
2018,5,27,19,15,127.5,14.5,2.55,15.85,23.5,43.49,0.0
2018,5,27,19,30,15.0,2.0,2.5,15.6,2.0,0.0,0.0
2018,5,27,19,45,7.5,1.0,2.45,15.35,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,28,4,45,36.5,5.0,0.95,14.15,5.5,0.0,0.0
2018,5,28,5,0,73.0,10.0,0.9,14.2,11.0,8.54,0.0
2018,5,28,5,15,207.5,21.5,0.85,14.75,40.0,17.86,0.93
2018,5,28,5,30,342.0,33.0,0.8,15.3,69.0,27.24,17.2
2018,5,28,5,45,434.5,40.0,0.8,15.85,110.5,32.42,22.68
2018,5,28,6,0,527.0,47.0,0.8,16.4,152.0,37.65,27.64
2018,5,28,6,15,587.0,53.0,0.8,16.9,200.0,41.87,31.53
2018,5,28,6,30,647.0,59.0,0.8,17.4,248.0,46.06,35.22
2018,5,28,6,45,689.0,63.0,0.8,17.9,299.0,52.82,41.05
2018,5,28,7,0,731.0,67.0,0.8,18.4,350.0,55.5,43.19
2018,5,28,7,15,760.5,70.5,0.85,19.0,400.5,57.61,44.76
2018,5,28,7,30,790.0,74.0,0.9,19.6,451.0,59.67,46.26
2018,5,28,7,45,812.0,76.5,0.95,20.15,500.5,60.86,46.99
2018,5,28,8,0,834.0,79.0,1.0,20.7,550.0,70.95,55.3
2018,5,28,8,15,850.5,81.5,1.05,21.2,597.0,107.29,60.3
2018,5,28,8,30,867.0,84.0,1.1,21.7,644.0,165.48,91.72
2018,5,28,8,45,879.5,86.0,1.15,22.2,687.0,224.19,135.18
2018,5,28,9,0,892.0,88.0,1.2,22.7,730.0,283.76,184.28
2018,5,28,9,15,901.0,90.0,1.3,23.0,768.5,342.89,234.89
2018,5,28,9,30,910.0,92.0,1.4,23.3,807.0,401.97,285.21
2018,5,28,9,45,915.5,95.5,1.5,23.6,840.5,460.46,334.01
2018,5,28,10,0,921.0,99.0,1.6,23.9,874.0,518.06,380.69
2018,5,28,10,15,927.0,99.5,1.7,24.1,901.0,572.45,423.81
2018,5,28,10,30,933.0,100.0,1.8,24.3,928.0,625.47,464.66
2018,5,28,10,45,936.5,101.0,1.9,24.5,948.5,675.74,502.43
2018,5,28,11,0,940.0,102.0,2.0,24.7,969.0,723.98,537.82
2018,5,28,11,15,942.5,102.5,2.05,24.75,982.5,768.86,570.09
2018,5,28,11,30,945.0,103.0,2.1,24.8,996.0,811.25,598.56
2018,5,28,11,45,945.5,103.5,2.2,24.9,1002.0,849.4,623.99
2018,5,28,12,0,946.0,104.0,2.3,25.0,1008.0,884.6,647.4
2018,5,28,12,15,944.5,105.0,2.4,24.95,1006.5,915.44,668.31
2018,5,28,12,30,943.0,106.0,2.5,24.9,1005.0,942.97,687.11
2018,5,28,12,45,938.5,107.5,2.55,24.9,995.5,964.78,701.69
2018,5,28,13,0,934.0,109.0,2.6,24.9,986.0,982.94,714.01
2018,5,28,13,15,930.0,108.5,2.65,24.85,969.5,995.9,723.25
2018,5,28,13,30,926.0,108.0,2.7,24.8,953.0,1005.04,730.17
2018,5,28,13,45,920.5,107.5,2.7,24.7,930.0,1008.88,733.52
2018,5,28,14,0,915.0,107.0,2.7,24.6,907.0,1008.86,734.54
2018,5,28,14,15,908.0,105.5,2.75,24.55,877.0,1002.51,731.96
2018,5,28,14,30,901.0,104.0,2.8,24.5,847.0,992.39,727.07
2018,5,28,14,45,891.5,103.0,2.8,24.5,812.0,976.73,718.08
2018,5,28,15,0,882.0,102.0,2.8,24.5,777.0,957.57,706.92
2018,5,28,15,15,870.5,99.5,2.8,24.5,736.5,931.58,691.26
2018,5,28,15,30,859.0,97.0,2.8,24.5,696.0,902.46,673.54
2018,5,28,15,45,844.0,95.0,2.85,24.2,651.5,867.9,653.15
2018,5,28,16,0,829.0,93.0,2.9,23.9,607.0,839.49,636.78
2018,5,28,16,15,808.5,90.5,2.9,23.65,559.0,794.55,608.17
2018,5,28,16,30,788.0,88.0,2.9,23.4,511.0,747.96,578.01
2018,5,28,16,45,761.0,85.0,2.95,23.1,461.0,694.5,542.62
2018,5,28,17,0,734.0,82.0,3.0,22.8,411.0,640.53,505.96
2018,5,28,17,15,700.0,77.5,3.0,22.2,361.0,582.63,464.17
2018,5,28,17,30,666.0,73.0,3.0,21.6,311.0,523.15,419.49
2018,5,28,17,45,619.5,67.5,3.05,20.95,261.5,456.62,367.69
2018,5,28,18,0,573.0,62.0,3.1,20.3,212.0,393.1,316.14
2018,5,28,18,15,505.0,55.0,3.15,19.6,166.5,321.15,255.93
2018,5,28,18,30,437.0,48.0,3.2,18.9,121.0,255.39,198.96
2018,5,28,18,45,333.5,38.5,3.25,18.2,83.5,181.03,134.32
2018,5,28,19,0,230.0,29.0,3.3,17.5,46.0,115.57,66.41
2018,5,28,19,15,126.0,16.5,3.3,17.2,25.0,44.86,0.0
2018,5,28,19,30,22.0,4.0,3.3,16.9,4.0,0.0,0.0
2018,5,28,19,45,11.0,2.0,3.3,16.6,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,5,29,4,45,44.5,5.5,3.7,13.85,6.5,0.0,0.0
2018,5,29,5,0,89.0,11.0,3.7,13.9,13.0,9.39,0.0
2018,5,29,5,15,219.0,22.5,3.75,14.35,42.0,18.76,2.11
2018,5,29,5,30,349.0,34.0,3.8,14.8,71.0,28.12,17.98
2018,5,29,5,45,440.0,42.0,3.8,15.25,113.5,34.12,24.17
2018,5,29,6,0,531.0,50.0,3.8,15.7,156.0,40.11,29.84
2018,5,29,6,15,591.0,56.0,3.8,16.05,204.5,44.24,33.68
2018,5,29,6,30,651.0,62.0,3.8,16.4,253.0,48.35,37.35
2018,5,29,6,45,691.5,66.5,3.8,16.75,304.0,55.66,43.71
2018,5,29,7,0,732.0,71.0,3.8,17.1,355.0,58.61,46.13
2018,5,29,7,15,761.5,74.5,3.8,17.6,406.0,60.61,47.62
2018,5,29,7,30,791.0,78.0,3.8,18.1,457.0,62.56,49.05
2018,5,29,7,45,813.0,81.5,3.8,18.6,507.0,64.34,50.3
2018,5,29,8,0,835.0,85.0,3.8,19.1,557.0,66.03,51.47
2018,5,29,8,15,852.0,87.5,3.9,19.5,604.5,110.93,63.96
2018,5,29,8,30,869.0,90.0,4.0,19.9,652.0,169.34,95.92
2018,5,29,8,45,882.0,92.0,4.1,20.25,695.5,228.31,140.45
2018,5,29,9,0,895.0,94.0,4.2,20.6,739.0,288.18,191.1
2018,5,29,9,15,908.5,94.0,4.25,20.9,779.0,347.42,243.08
2018,5,29,9,30,922.0,94.0,4.3,21.2,819.0,407.06,295.34
2018,5,29,9,45,934.0,93.0,4.35,21.5,854.0,465.48,345.73
2018,5,29,10,0,946.0,92.0,4.4,21.8,889.0,523.58,394.55
2018,5,29,10,15,951.5,93.0,4.45,22.0,916.5,579.3,440.33
2018,5,29,10,30,957.0,94.0,4.5,22.2,944.0,633.57,483.69
2018,5,29,10,45,961.5,94.0,4.6,22.45,965.0,684.71,523.67
2018,5,29,11,0,966.0,94.0,4.7,22.7,986.0,733.82,561.2
2018,5,29,11,15,968.0,95.0,4.75,22.75,999.5,779.78,595.82
2018,5,29,11,30,970.0,96.0,4.8,22.8,1013.0,823.13,626.18
2018,5,29,11,45,970.5,97.0,4.85,22.85,1019.5,862.54,653.49
2018,5,29,12,0,971.0,98.0,4.9,22.9,1026.0,898.93,678.61
2018,5,29,12,15,970.0,99.0,4.95,22.8,1025.0,930.88,701.03
2018,5,29,12,30,969.0,100.0,5.0,22.7,1024.0,959.45,721.17
2018,5,29,12,45,966.5,100.0,5.05,22.65,1015.0,982.2,737.25
2018,5,29,13,0,964.0,100.0,5.1,22.6,1006.0,1001.23,750.92
2018,5,29,13,15,961.5,99.0,5.15,22.45,990.0,1015.45,761.75
2018,5,29,13,30,959.0,98.0,5.2,22.3,974.0,1025.76,770.08
2018,5,29,13,45,955.0,97.0,5.25,22.1,951.0,1030.65,775.05
2018,5,29,14,0,951.0,96.0,5.3,21.9,928.0,1031.56,777.48
2018,5,29,14,15,944.5,95.5,5.3,21.65,899.0,1026.61,775.82
2018,5,29,14,30,938.0,95.0,5.3,21.4,870.0,1017.77,771.67
2018,5,29,14,45,930.0,93.5,5.3,21.15,834.5,1002.62,763.28
2018,5,29,15,0,922.0,92.0,5.3,20.9,799.0,983.79,752.44
2018,5,29,15,15,911.5,90.0,5.3,20.9,758.0,958.55,736.42
2018,5,29,15,30,901.0,88.0,5.3,20.9,717.0,930.02,718.12
2018,5,29,15,45,886.5,87.0,5.3,20.25,672.5,896.0,697.63
2018,5,29,16,0,872.0,86.0,5.3,19.6,628.0,859.35,675.0
2018,5,29,16,15,852.0,84.0,5.3,19.15,579.0,814.61,645.58
2018,5,29,16,30,832.0,82.0,5.3,18.7,530.0,775.49,619.9
2018,5,29,16,45,805.5,79.5,5.3,18.25,479.0,721.48,582.46
2018,5,29,17,0,779.0,77.0,5.3,17.8,428.0,666.8,543.71
2018,5,29,17,15,744.0,74.0,5.3,17.15,376.5,605.49,497.95
2018,5,29,17,30,709.0,71.0,5.3,16.5,325.0,544.95,450.56
2018,5,29,17,45,659.0,66.5,5.3,15.9,274.0,478.14,396.17
2018,5,29,18,0,609.0,62.0,5.3,15.3,223.0,411.99,340.36
2018,5,29,18,15,539.0,55.0,5.25,14.8,175.5,337.22,275.46
2018,5,29,18,30,469.0,48.0,5.2,14.3,128.0,268.82,214.27
2018,5,29,18,45,360.0,39.0,5.15,13.75,89.0,191.15,145.07
2018,5,29,19,0,251.0,30.0,5.1,13.2,50.0,122.79,74.32
2018,5,29,19,15,138.5,17.5,5.1,12.9,27.5,48.82,0.0
2018,5,29,19,30,26.0,5.0,5.1,12.6,5.0,0.0,0.0
2018,5,29,19,45,13.0,2.5,5.05,12.3,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,11.45,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.05,11.2,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.15,10.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.2,10.65,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.2,10.55,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.25,10.45,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.3,10.45,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,5.4,10.55,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,5.4,10.45,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,5.4,10.35,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,5.45,10.3,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.5,10.25,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,5,30,4,45,17.5,5.5,5.55,10.2,6.0,0.0,0.0
2018,5,30,5,0,35.0,11.0,5.6,10.2,12.0,9.39,0.0
2018,5,30,5,15,118.0,25.0,5.6,10.35,36.5,19.37,3.24
2018,5,30,5,30,201.0,39.0,5.6,10.5,61.0,29.96,19.95
2018,5,30,5,45,268.0,50.0,5.6,10.65,94.5,38.08,28.17
2018,5,30,6,0,335.0,61.0,5.6,10.8,128.0,46.05,35.78
2018,5,30,6,15,390.5,71.5,5.65,11.05,171.0,53.42,42.65
2018,5,30,6,30,446.0,82.0,5.7,11.3,214.0,60.62,49.18
2018,5,30,6,45,483.0,93.0,5.75,11.55,260.0,67.79,55.52
2018,5,30,7,0,520.0,104.0,5.8,11.8,306.0,75.59,62.3
2018,5,30,7,15,595.0,106.5,5.8,12.1,368.0,76.01,62.4
2018,5,30,7,30,670.0,109.0,5.8,12.4,430.0,76.63,62.66
2018,5,30,7,45,657.5,122.5,5.8,12.7,465.5,83.48,68.39
2018,5,30,8,0,645.0,136.0,5.8,13.0,501.0,89.77,73.58
2018,5,30,8,15,681.0,139.5,5.75,13.35,554.0,120.07,77.69
2018,5,30,8,30,717.0,143.0,5.7,13.7,607.0,172.74,107.68
2018,5,30,8,45,704.0,160.5,5.7,14.05,642.0,230.49,153.69
2018,5,30,9,0,691.0,178.0,5.7,14.4,677.0,286.72,202.74
2018,5,30,9,15,577.5,236.5,5.65,14.65,668.5,340.91,254.15
2018,5,30,9,30,464.0,295.0,5.6,14.9,660.0,380.53,291.81
2018,5,30,9,45,501.5,298.5,5.55,15.1,708.5,431.92,334.5
2018,5,30,10,0,539.0,302.0,5.5,15.3,757.0,486.8,379.44
2018,5,30,10,15,678.5,240.0,5.5,15.4,831.0,547.81,429.27
2018,5,30,10,30,818.0,178.0,5.5,15.5,905.0,620.29,488.05
2018,5,30,10,45,871.0,151.5,5.5,15.6,941.5,672.06,530.22
2018,5,30,11,0,924.0,125.0,5.5,15.7,978.0,729.85,576.19
2018,5,30,11,15,926.5,126.5,5.45,15.75,992.5,775.09,611.12
2018,5,30,11,30,929.0,128.0,5.4,15.8,1007.0,817.92,642.88
2018,5,30,11,45,930.5,128.5,5.4,15.8,1014.0,856.59,670.61
2018,5,30,12,0,932.0,129.0,5.4,15.8,1021.0,892.46,696.2
2018,5,30,12,15,932.0,129.5,5.4,15.75,1020.5,924.11,718.82
2018,5,30,12,30,932.0,130.0,5.4,15.7,1020.0,952.59,739.18
2018,5,30,12,45,931.0,130.0,5.4,15.7,1012.5,976.4,756.1
2018,5,30,13,0,930.0,130.0,5.4,15.7,1005.0,996.68,770.6
2018,5,30,13,15,926.5,130.0,5.35,15.6,989.5,1010.97,780.91
2018,5,30,13,30,923.0,130.0,5.3,15.5,974.0,1021.47,788.69
2018,5,30,13,45,917.5,130.0,5.3,15.4,951.5,1026.21,792.97
2018,5,30,14,0,912.0,130.0,5.3,15.3,929.0,1027.11,794.72
2018,5,30,14,15,903.5,129.5,5.3,15.1,899.0,1020.78,791.86
2018,5,30,14,30,895.0,129.0,5.3,14.9,869.0,1010.7,786.52
2018,5,30,14,45,879.5,128.0,5.3,14.7,830.0,989.76,773.58
2018,5,30,15,0,864.0,127.0,5.3,14.5,791.0,977.22,766.76
2018,5,30,15,15,837.0,126.5,5.3,14.5,742.0,939.23,741.02
2018,5,30,15,30,810.0,126.0,5.3,14.5,693.0,898.67,713.4
2018,5,30,15,45,804.5,123.0,5.3,14.0,655.5,872.3,697.36
2018,5,30,16,0,799.0,120.0,5.3,13.5,618.0,842.95,678.89
2018,5,30,16,15,724.0,127.0,5.25,13.2,551.5,769.02,625.73
2018,5,30,16,30,649.0,134.0,5.2,12.9,485.0,692.16,569.23
2018,5,30,16,45,577.5,135.5,5.2,12.65,425.5,614.31,509.29
2018,5,30,17,0,506.0,137.0,5.2,12.4,366.0,533.34,445.52
2018,5,30,17,15,387.0,134.5,5.15,12.15,297.5,428.12,359.67
2018,5,30,17,30,268.0,132.0,5.1,11.9,229.0,319.27,268.94
2018,5,30,17,45,326.0,108.0,5.05,11.65,207.5,325.93,274.79
2018,5,30,18,0,384.0,84.0,5.0,11.4,186.0,312.67,262.52
2018,5,30,18,15,347.0,72.5,4.95,11.15,150.0,261.51,216.7
2018,5,30,18,30,310.0,61.0,4.9,10.9,114.0,213.86,172.84
2018,5,30,18,45,219.0,48.0,4.85,10.65,79.5,148.91,114.64
2018,5,30,19,0,128.0,35.0,4.8,10.4,45.0,87.52,54.53
2018,5,30,19,15,67.0,19.5,4.8,10.3,24.5,33.06,0.0
2018,5,30,19,30,6.0,4.0,4.8,10.2,4.0,3.41,0.0
2018,5,30,19,45,3.0,2.0,4.8,10.15,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.85,10.1,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.95,10.15,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.05,10.15,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.15,10.1,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.4,9.95,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.4,9.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.35,9.85,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.25,9.75,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.95,9.65,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.8,9.55,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.55,9.45,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,31,4,45,18.5,5.5,4.5,9.55,6.0,0.0,0.0
2018,5,31,5,0,37.0,11.0,4.5,9.6,12.0,9.39,0.0
2018,5,31,5,15,136.0,26.5,4.5,9.8,39.5,20.55,4.48
2018,5,31,5,30,235.0,42.0,4.5,10.0,67.0,32.32,22.08
2018,5,31,5,45,333.0,52.0,4.55,10.2,108.0,39.84,29.81
2018,5,31,6,0,431.0,62.0,4.6,10.4,149.0,49.57,39.02
2018,5,31,6,15,499.0,69.0,4.55,10.75,196.5,54.01,43.25
2018,5,31,6,30,567.0,76.0,4.5,11.1,244.0,58.44,47.27
2018,5,31,6,45,616.5,81.0,4.5,11.4,294.5,61.12,49.57
2018,5,31,7,0,666.0,86.0,4.5,11.7,345.0,63.79,51.78
2018,5,31,7,15,701.5,89.5,4.45,12.1,396.0,65.2,52.78
2018,5,31,7,30,737.0,93.0,4.4,12.5,447.0,66.61,53.75
2018,5,31,7,45,759.0,97.0,4.4,12.9,495.5,74.52,60.44
2018,5,31,8,0,781.0,101.0,4.4,13.3,544.0,76.08,61.5
2018,5,31,8,15,800.5,104.0,4.4,13.7,591.0,109.7,66.07
2018,5,31,8,30,820.0,107.0,4.4,14.1,638.0,166.28,97.79
2018,5,31,8,45,826.5,112.5,4.4,14.45,679.0,224.45,142.92
2018,5,31,9,0,833.0,118.0,4.4,14.8,720.0,282.97,193.51
2018,5,31,9,15,859.0,114.5,4.4,15.05,764.0,345.9,248.73
2018,5,31,9,30,885.0,111.0,4.4,15.3,808.0,404.85,300.97
2018,5,31,9,45,893.0,113.0,4.45,15.55,841.5,461.9,351.34
2018,5,31,10,0,901.0,115.0,4.5,15.8,875.0,518.34,399.92
2018,5,31,10,15,907.5,116.0,4.55,15.95,902.5,572.39,445.47
2018,5,31,10,30,914.0,117.0,4.6,16.1,930.0,625.18,488.8
2018,5,31,10,45,918.5,117.5,4.65,16.25,950.5,674.86,528.65
2018,5,31,11,0,923.0,118.0,4.7,16.4,971.0,722.64,566.12
2018,5,31,11,15,926.0,118.5,4.7,16.45,985.0,767.27,600.43
2018,5,31,11,30,929.0,119.0,4.7,16.5,999.0,809.51,631.41
2018,5,31,11,45,930.0,120.0,4.75,16.55,1005.5,848.06,658.85
2018,5,31,12,0,931.0,121.0,4.8,16.6,1012.0,883.79,684.19
2018,5,31,12,15,929.5,122.0,4.75,16.65,1011.0,914.42,705.18
2018,5,31,12,30,928.0,123.0,4.7,16.7,1010.0,941.83,723.82
2018,5,31,12,45,924.0,124.5,4.7,16.7,1001.0,964.06,739.37
2018,5,31,13,0,920.0,126.0,4.7,16.7,992.0,982.71,752.51
2018,5,31,13,15,918.0,124.5,4.7,16.65,976.5,996.8,762.73
2018,5,31,13,30,916.0,123.0,4.7,16.6,961.0,1007.13,770.49
2018,5,31,13,45,913.0,121.0,4.65,16.55,939.0,1012.2,774.32
2018,5,31,14,0,910.0,119.0,4.6,16.5,917.0,1013.41,775.64
2018,5,31,14,15,903.5,117.0,4.6,16.4,887.5,1007.38,772.72
2018,5,31,14,30,897.0,115.0,4.6,16.3,858.0,997.56,767.35
2018,5,31,14,45,888.0,113.5,4.65,16.2,823.0,982.19,758.65
2018,5,31,15,0,879.0,112.0,4.7,16.1,788.0,963.3,747.57
2018,5,31,15,15,867.5,109.5,4.7,16.1,747.5,937.66,731.05
2018,5,31,15,30,856.0,107.0,4.7,16.1,707.0,908.9,712.32
2018,5,31,15,45,841.5,104.0,4.65,15.75,662.5,883.49,696.56
2018,5,31,16,0,827.0,101.0,4.6,15.4,618.0,845.52,671.53
2018,5,31,16,15,808.0,98.0,4.6,15.15,570.5,801.48,641.88
2018,5,31,16,30,789.0,95.0,4.6,14.9,523.0,755.65,610.45
2018,5,31,16,45,764.0,91.0,4.55,14.65,472.5,702.66,572.78
2018,5,31,17,0,739.0,87.0,4.5,14.4,422.0,648.97,533.85
2018,5,31,17,15,703.5,82.5,4.5,14.05,371.0,590.34,488.74
2018,5,31,17,30,668.0,78.0,4.5,13.7,320.0,529.83,440.75
2018,5,31,17,45,619.5,72.5,4.45,13.35,270.0,462.08,385.11
2018,5,31,18,0,571.0,67.0,4.4,13.0,220.0,397.46,330.18
2018,5,31,18,15,500.0,59.0,4.25,12.55,173.0,323.05,265.5
2018,5,31,18,30,429.0,51.0,4.1,12.1,126.0,255.17,204.86
2018,5,31,18,45,324.0,41.0,4.0,11.7,87.5,180.09,138.02
2018,5,31,19,0,219.0,31.0,3.9,11.3,49.0,115.87,74.02
2018,5,31,19,15,119.5,18.0,3.85,11.05,27.0,44.69,0.0
2018,5,31,19,30,20.0,5.0,3.8,10.8,5.0,4.27,0.0
2018,5,31,19,45,10.0,2.5,3.8,10.6,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,1,4,45,33.5,6.0,3.05,9.25,6.5,0.0,0.0
2018,6,1,5,0,67.0,12.0,3.1,9.5,13.0,10.24,0.0
2018,6,1,5,15,185.5,24.5,3.05,10.1,41.5,19.1,4.3
2018,6,1,5,30,304.0,37.0,3.0,10.7,70.0,30.57,20.58
2018,6,1,5,45,392.5,46.0,2.95,11.3,111.0,37.26,27.43
2018,6,1,6,0,481.0,55.0,2.9,11.9,152.0,43.88,33.73
2018,6,1,6,15,552.0,60.0,2.85,12.5,201.0,47.06,36.74
2018,6,1,6,30,623.0,65.0,2.8,13.1,250.0,50.33,39.65
2018,6,1,6,45,666.5,69.5,2.7,13.7,300.5,53.01,41.9
2018,6,1,7,0,710.0,74.0,2.6,14.3,351.0,60.66,48.47
2018,6,1,7,15,741.0,78.0,2.55,14.85,402.0,62.94,50.21
2018,6,1,7,30,772.0,82.0,2.5,15.4,453.0,65.16,51.86
2018,6,1,7,45,795.5,84.5,2.45,15.9,502.5,66.12,52.4
2018,6,1,8,0,819.0,87.0,2.4,16.4,552.0,67.06,52.92
2018,6,1,8,15,837.0,89.5,2.3,16.85,599.5,101.28,57.56
2018,6,1,8,30,855.0,92.0,2.2,17.3,647.0,167.52,95.96
2018,6,1,8,45,869.0,94.0,2.15,17.75,690.5,225.67,139.6
2018,6,1,9,0,883.0,96.0,2.1,18.2,734.0,284.85,189.31
2018,6,1,9,15,896.0,96.0,2.1,18.5,773.5,343.08,240.15
2018,6,1,9,30,909.0,96.0,2.1,18.8,813.0,401.68,291.11
2018,6,1,9,45,920.0,95.5,2.05,19.15,847.0,459.2,339.99
2018,6,1,10,0,931.0,95.0,2.0,19.5,881.0,516.35,387.01
2018,6,1,10,15,936.5,95.5,2.05,19.75,908.0,570.78,430.98
2018,6,1,10,30,942.0,96.0,2.1,20.0,935.0,623.79,472.5
2018,6,1,10,45,945.5,96.5,2.15,20.25,955.0,673.91,510.69
2018,6,1,11,0,949.0,97.0,2.2,20.5,975.0,721.97,546.36
2018,6,1,11,15,951.5,98.0,2.3,20.65,989.0,767.5,579.9
2018,6,1,11,30,954.0,99.0,2.4,20.8,1003.0,810.54,609.6
2018,6,1,11,45,955.0,99.0,2.5,20.9,1009.0,848.87,635.65
2018,6,1,12,0,956.0,99.0,2.6,21.0,1015.0,884.26,659.64
2018,6,1,12,15,955.0,99.5,2.75,21.05,1013.5,915.31,681.21
2018,6,1,12,30,954.0,100.0,2.9,21.1,1012.0,943.03,700.61
2018,6,1,12,45,951.5,100.5,3.05,21.15,1003.5,965.95,716.86
2018,6,1,13,0,949.0,101.0,3.2,21.2,995.0,985.22,730.8
2018,6,1,13,15,946.0,100.0,3.3,21.15,979.0,998.83,741.01
2018,6,1,13,30,943.0,99.0,3.4,21.1,963.0,1008.58,748.82
2018,6,1,13,45,938.0,99.0,3.55,21.05,940.5,1013.52,753.95
2018,6,1,14,0,933.0,99.0,3.7,21.0,918.0,1014.57,756.63
2018,6,1,14,15,926.5,97.5,3.8,20.9,888.5,1008.74,754.64
2018,6,1,14,30,920.0,96.0,3.9,20.8,859.0,999.08,750.2
2018,6,1,14,45,911.5,94.5,3.95,20.7,824.0,983.76,741.7
2018,6,1,15,0,903.0,93.0,4.0,20.6,789.0,964.85,730.85
2018,6,1,15,15,892.5,91.5,4.0,20.6,749.0,940.65,715.82
2018,6,1,15,30,882.0,90.0,4.0,20.6,709.0,913.25,698.61
2018,6,1,15,45,868.0,87.5,4.1,20.3,664.5,878.62,677.55
2018,6,1,16,0,854.0,85.0,4.2,20.0,620.0,841.36,654.37
2018,6,1,16,15,836.0,82.5,4.25,19.7,572.0,798.42,626.51
2018,6,1,16,30,818.0,80.0,4.3,19.4,524.0,760.93,602.21
2018,6,1,16,45,794.5,76.5,4.3,19.1,474.0,708.74,566.31
2018,6,1,17,0,771.0,73.0,4.3,18.8,424.0,655.71,529.13
2018,6,1,17,15,739.0,69.5,4.3,18.25,373.5,596.46,485.64
2018,6,1,17,30,707.0,66.0,4.3,17.7,323.0,537.81,440.35
2018,6,1,17,45,662.0,61.5,4.25,17.15,273.5,471.47,387.07
2018,6,1,18,0,617.0,57.0,4.2,16.6,224.0,410.27,335.91
2018,6,1,18,15,551.5,51.5,4.15,16.05,177.5,339.23,274.98
2018,6,1,18,30,486.0,46.0,4.1,15.5,131.0,274.03,217.16
2018,6,1,18,45,383.5,37.0,4.05,14.9,91.5,198.02,150.07
2018,6,1,19,0,281.0,28.0,4.0,14.3,52.0,132.58,85.19
2018,6,1,19,15,158.0,16.5,3.95,14.1,28.5,52.91,0.0
2018,6,1,19,30,35.0,5.0,3.9,13.9,5.0,4.27,0.0
2018,6,1,19,45,17.5,2.5,3.85,13.65,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,2,4,45,53.5,6.0,2.65,14.0,7.0,0.0,0.0
2018,6,2,5,0,107.0,12.0,2.6,14.1,14.0,10.24,0.0
2018,6,2,5,15,242.0,22.0,2.6,14.65,44.0,18.22,4.08
2018,6,2,5,30,377.0,32.0,2.6,15.2,74.0,26.31,16.61
2018,6,2,5,45,465.0,39.0,2.55,15.8,116.5,31.59,21.98
2018,6,2,6,0,553.0,46.0,2.5,16.4,159.0,36.89,26.96
2018,6,2,6,15,609.5,51.5,2.5,16.95,207.0,44.37,33.7
2018,6,2,6,30,666.0,57.0,2.5,17.5,255.0,48.54,37.36
2018,6,2,6,45,705.0,61.0,2.45,18.05,305.5,51.3,39.65
2018,6,2,7,0,744.0,65.0,2.4,18.6,356.0,54.02,41.83
2018,6,2,7,15,772.5,68.0,2.45,19.25,406.5,55.83,43.14
2018,6,2,7,30,801.0,71.0,2.5,19.9,457.0,57.6,44.4
2018,6,2,7,45,822.5,73.5,2.5,20.55,506.5,67.18,52.32
2018,6,2,8,0,844.0,76.0,2.5,21.2,556.0,69.14,53.65
2018,6,2,8,15,860.0,78.0,2.55,21.65,602.5,103.28,57.76
2018,6,2,8,30,876.0,80.0,2.6,22.1,649.0,161.26,88.45
2018,6,2,8,45,889.0,82.0,2.65,22.6,692.5,220.22,132.06
2018,6,2,9,0,902.0,84.0,2.7,23.1,736.0,280.1,181.79
2018,6,2,9,15,908.0,87.5,2.7,23.4,774.0,339.71,233.37
2018,6,2,9,30,914.0,91.0,2.7,23.7,812.0,398.96,284.43
2018,6,2,9,45,917.0,95.0,2.75,24.0,844.0,456.77,333.39
2018,6,2,10,0,920.0,99.0,2.8,24.3,876.0,513.43,380.02
2018,6,2,10,15,926.0,100.0,2.8,24.55,903.5,567.95,423.54
2018,6,2,10,30,932.0,101.0,2.8,24.8,931.0,621.13,464.68
2018,6,2,10,45,936.0,102.0,2.85,25.05,952.0,671.51,502.74
2018,6,2,11,0,940.0,103.0,2.9,25.3,973.0,719.92,538.38
2018,6,2,11,15,943.0,103.0,2.95,25.45,986.5,764.64,570.82
2018,6,2,11,30,946.0,103.0,3.0,25.6,1000.0,806.91,599.63
2018,6,2,11,45,947.0,103.5,3.05,25.75,1006.5,845.43,625.12
2018,6,2,12,0,948.0,104.0,3.1,25.9,1013.0,881.05,648.54
2018,6,2,12,15,948.5,103.5,3.15,25.9,1012.0,912.33,669.37
2018,6,2,12,30,949.0,103.0,3.2,25.9,1011.0,940.37,688.08
2018,6,2,12,45,947.5,102.5,3.25,25.9,1002.5,963.21,703.41
2018,6,2,13,0,946.0,102.0,3.3,25.9,994.0,982.44,716.47
2018,6,2,13,15,942.5,101.0,3.35,25.85,977.5,995.58,725.82
2018,6,2,13,30,939.0,100.0,3.4,25.8,961.0,1004.86,732.81
2018,6,2,13,45,934.0,99.5,3.5,25.75,938.5,1009.32,737.17
2018,6,2,14,0,929.0,99.0,3.6,25.7,916.0,1009.89,739.15
2018,6,2,14,15,922.5,97.5,3.65,25.6,886.5,1004.1,736.89
2018,6,2,14,30,916.0,96.0,3.7,25.5,857.0,994.5,732.27
2018,6,2,14,45,907.5,95.0,3.75,25.4,822.5,979.81,724.38
2018,6,2,15,0,899.0,94.0,3.8,25.3,788.0,961.56,714.21
2018,6,2,15,15,888.0,92.5,3.8,25.3,748.0,937.02,699.26
2018,6,2,15,30,877.0,91.0,3.8,25.3,708.0,909.33,682.2
2018,6,2,15,45,863.0,88.5,3.8,24.95,663.5,874.88,661.36
2018,6,2,16,0,849.0,86.0,3.8,24.6,619.0,837.83,638.52
2018,6,2,16,15,830.5,84.0,3.8,24.25,571.5,795.28,611.5
2018,6,2,16,30,812.0,82.0,3.8,23.9,524.0,758.28,588.05
2018,6,2,16,45,788.5,78.0,3.75,23.55,474.0,705.77,552.69
2018,6,2,17,0,765.0,74.0,3.7,23.2,424.0,652.44,516.05
2018,6,2,17,15,733.0,70.5,3.65,22.55,373.5,593.49,473.74
2018,6,2,17,30,701.0,67.0,3.6,21.9,323.0,535.16,429.76
