Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,17,45,656.5,62.5,3.55,21.25,273.5,471.61,379.97
2018,6,2,18,0,612.0,58.0,3.5,20.6,224.0,408.84,328.88
2018,6,2,18,15,538.0,52.5,3.45,19.85,176.5,334.03,266.46
2018,6,2,18,30,464.0,47.0,3.4,19.1,129.0,265.95,207.77
2018,6,2,18,45,366.0,38.0,3.3,18.3,90.5,192.76,144.29
2018,6,2,19,0,268.0,29.0,3.2,17.5,52.0,130.07,83.78
2018,6,2,19,15,151.0,17.0,3.2,17.25,28.5,51.68,0.0
2018,6,2,19,30,34.0,5.0,3.2,17.0,5.0,10.74,0.0
2018,6,2,19,45,17.0,2.5,3.15,16.7,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,3,4,45,50.5,6.5,2.8,15.4,7.5,0.0,0.0
2018,6,3,5,0,101.0,13.0,2.8,15.5,15.0,11.1,0.0
2018,6,3,5,15,234.0,23.5,2.8,16.05,45.0,19.55,5.11
2018,6,3,5,30,367.0,34.0,2.8,16.6,75.0,28.02,17.96
2018,6,3,5,45,456.0,41.0,2.8,17.15,117.0,33.22,23.25
2018,6,3,6,0,545.0,48.0,2.8,17.7,159.0,38.45,28.16
2018,6,3,6,15,602.0,53.5,2.8,18.2,207.5,42.27,31.66
2018,6,3,6,30,659.0,59.0,2.8,18.7,256.0,50.13,38.56
2018,6,3,6,45,698.5,63.5,2.75,19.2,306.5,53.22,41.13
2018,6,3,7,0,738.0,68.0,2.7,19.7,357.0,56.26,43.58
2018,6,3,7,15,766.0,71.5,2.75,20.3,407.5,58.34,45.12
2018,6,3,7,30,794.0,75.0,2.8,20.9,458.0,60.36,46.57
2018,6,3,7,45,815.0,78.5,2.8,21.45,507.5,62.2,47.87
2018,6,3,8,0,836.0,82.0,2.8,22.0,557.0,72.91,56.68
2018,6,3,8,15,851.5,84.5,2.9,22.45,603.5,106.59,60.67
2018,6,3,8,30,867.0,87.0,3.0,22.9,650.0,164.41,91.13
2018,6,3,8,45,879.0,88.5,3.05,23.35,692.5,222.38,133.85
2018,6,3,9,0,891.0,90.0,3.1,23.8,735.0,281.12,182.59
2018,6,3,9,15,901.0,92.0,3.2,24.0,774.0,340.19,233.69
2018,6,3,9,30,911.0,94.0,3.3,24.2,813.0,399.35,284.84
2018,6,3,9,45,918.5,95.5,3.35,24.4,846.5,456.94,333.86
2018,6,3,10,0,926.0,97.0,3.4,24.6,880.0,513.83,381.01
2018,6,3,10,15,931.5,98.0,3.45,24.75,907.0,568.35,425.11
2018,6,3,10,30,937.0,99.0,3.5,24.9,934.0,621.47,466.87
2018,6,3,10,45,941.0,99.5,3.5,25.05,954.5,671.65,505.18
2018,6,3,11,0,945.0,100.0,3.5,25.2,975.0,719.83,541.03
2018,6,3,11,15,947.0,101.0,3.55,25.25,988.5,764.83,574.16
2018,6,3,11,30,949.0,102.0,3.6,25.3,1002.0,807.33,603.61
2018,6,3,11,45,950.0,102.5,3.65,25.4,1008.5,845.94,629.54
2018,6,3,12,0,951.0,103.0,3.7,25.5,1015.0,881.65,653.39
2018,6,3,12,15,951.0,102.5,3.75,25.45,1014.0,912.58,674.34
2018,6,3,12,30,951.0,102.0,3.8,25.4,1013.0,940.25,693.12
2018,6,3,12,45,949.5,102.0,3.85,25.35,1005.0,963.6,709.08
2018,6,3,13,0,948.0,102.0,3.9,25.3,997.0,983.36,722.75
2018,6,3,13,15,945.0,101.5,3.95,25.15,981.0,997.53,733.13
2018,6,3,13,30,942.0,101.0,4.0,25.0,965.0,1007.86,741.13
2018,6,3,13,45,877.5,136.5,4.05,24.85,926.0,990.36,730.84
2018,6,3,14,0,813.0,172.0,4.1,24.7,887.0,983.14,727.65
2018,6,3,14,15,790.5,177.0,4.15,24.45,853.5,969.1,720.18
2018,6,3,14,30,768.0,182.0,4.2,24.2,820.0,960.17,716.26
2018,6,3,14,45,810.0,151.0,4.25,23.95,799.0,956.85,716.2
2018,6,3,15,0,852.0,120.0,4.3,23.7,778.0,944.34,709.97
2018,6,3,15,15,868.0,105.0,4.3,23.7,745.5,931.61,702.77
2018,6,3,15,30,884.0,90.0,4.3,23.7,713.0,914.11,692.38
2018,6,3,15,45,871.0,87.5,4.3,23.1,668.5,880.44,672.39
2018,6,3,16,0,858.0,85.0,4.3,22.5,624.0,844.08,650.35
2018,6,3,16,15,841.5,82.0,4.3,22.1,577.0,801.8,623.26
2018,6,3,16,30,825.0,79.0,4.3,21.7,530.0,764.79,599.6
2018,6,3,16,45,803.0,75.5,4.3,21.3,480.0,713.59,565.04
2018,6,3,17,0,781.0,72.0,4.3,20.9,430.0,661.42,529.04
2018,6,3,17,15,750.5,68.5,4.25,20.3,379.5,602.88,486.56
2018,6,3,17,30,720.0,65.0,4.2,19.7,329.0,544.78,442.14
2018,6,3,17,45,677.0,61.0,4.15,19.1,279.5,479.67,390.48
2018,6,3,18,0,634.0,57.0,4.1,18.5,230.0,419.31,340.58
2018,6,3,18,15,569.5,51.0,4.1,17.8,183.0,347.33,279.69
2018,6,3,18,30,505.0,45.0,4.1,17.1,136.0,281.11,221.64
2018,6,3,18,45,404.0,37.0,4.05,16.45,96.0,205.68,155.42
2018,6,3,19,0,303.0,29.0,4.0,15.8,56.0,141.33,93.0
2018,6,3,19,15,172.0,17.5,4.0,15.45,31.0,57.36,0.0
2018,6,3,19,30,41.0,6.0,4.0,15.1,6.0,12.95,0.0
2018,6,3,19,45,20.5,3.0,3.95,14.75,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,4,45,48.5,6.5,4.35,11.85,7.5,0.0,0.0
2018,6,4,5,0,97.0,13.0,4.4,11.9,15.0,11.1,0.0
2018,6,4,5,15,208.0,24.0,4.4,12.2,43.0,19.93,5.82
2018,6,4,5,30,319.0,35.0,4.4,12.5,71.0,28.73,18.93
2018,6,4,5,45,411.5,44.0,4.45,12.85,113.5,35.55,25.75
2018,6,4,6,0,504.0,53.0,4.5,13.2,156.0,42.29,32.13
2018,6,4,6,15,581.5,57.0,4.55,13.6,207.0,44.85,34.58
2018,6,4,6,30,659.0,61.0,4.6,14.0,258.0,47.56,37.01
2018,6,4,6,45,700.0,65.5,4.6,14.4,309.0,54.83,43.39
2018,6,4,7,0,741.0,70.0,4.6,14.8,360.0,57.83,45.86
2018,6,4,7,15,770.5,73.5,4.6,15.15,411.5,59.88,47.44
2018,6,4,7,30,800.0,77.0,4.6,15.5,463.0,61.87,48.95
2018,6,4,7,45,822.0,80.0,4.6,15.85,513.0,63.34,49.98
2018,6,4,8,0,844.0,83.0,4.6,16.2,563.0,73.69,58.72
2018,6,4,8,15,861.0,85.5,4.55,16.5,611.0,107.2,62.73
2018,6,4,8,30,878.0,88.0,4.5,16.8,659.0,165.73,94.22
2018,6,4,8,45,890.5,90.5,4.5,17.15,703.0,225.12,139.16
2018,6,4,9,0,903.0,93.0,4.5,17.5,747.0,285.38,190.56
2018,6,4,9,15,912.0,95.5,4.5,17.75,786.0,345.23,243.81
2018,6,4,9,30,921.0,98.0,4.5,18.0,825.0,405.05,297.01
2018,6,4,9,45,927.0,101.0,4.5,18.25,859.0,463.73,348.37
2018,6,4,10,0,933.0,104.0,4.5,18.5,893.0,521.58,397.65
2018,6,4,10,15,934.5,107.5,4.55,18.6,919.5,576.38,443.55
2018,6,4,10,30,936.0,111.0,4.6,18.7,946.0,629.42,486.78
2018,6,4,10,45,946.5,109.0,4.65,18.8,969.5,681.72,528.39
2018,6,4,11,0,957.0,107.0,4.7,18.9,993.0,732.58,567.93
2018,6,4,11,15,959.5,107.0,4.7,18.95,1006.5,777.71,602.29
2018,6,4,11,30,962.0,107.0,4.7,19.0,1020.0,820.32,632.92
2018,6,4,11,45,963.0,107.5,4.75,19.0,1026.5,859.49,660.59
2018,6,4,12,0,964.0,108.0,4.8,19.0,1033.0,895.73,686.1
2018,6,4,12,15,963.0,108.5,4.8,19.0,1032.0,927.2,707.88
2018,6,4,12,30,962.0,109.0,4.8,19.0,1031.0,955.35,727.32
2018,6,4,12,45,959.0,109.5,4.85,19.0,1022.0,978.22,743.54
2018,6,4,13,0,956.0,110.0,4.9,19.0,1013.0,997.42,757.34
2018,6,4,13,15,954.0,108.5,4.9,18.95,997.0,1011.89,767.73
2018,6,4,13,30,952.0,107.0,4.9,18.9,981.0,1022.48,775.61
2018,6,4,13,45,948.5,105.5,4.95,18.85,958.5,1027.7,780.38
2018,6,4,14,0,945.0,104.0,5.0,18.8,936.0,1028.95,782.6
2018,6,4,14,15,938.5,102.0,5.0,18.65,906.0,1022.84,779.8
2018,6,4,14,30,932.0,100.0,5.0,18.5,876.0,1012.83,774.47
2018,6,4,14,45,924.0,98.5,5.0,18.35,841.0,998.12,766.0
2018,6,4,15,0,916.0,97.0,5.0,18.2,806.0,979.77,755.09
2018,6,4,15,15,905.0,95.5,5.0,18.2,765.5,955.12,739.38
2018,6,4,15,30,894.0,94.0,5.0,18.2,725.0,927.25,721.4
2018,6,4,15,45,880.0,91.5,5.05,17.75,680.0,892.57,700.05
2018,6,4,16,0,866.0,89.0,5.1,17.3,635.0,855.21,676.5
2018,6,4,16,15,846.5,87.0,5.05,16.95,586.5,811.46,647.06
2018,6,4,16,30,827.0,85.0,5.0,16.6,538.0,773.31,621.46
2018,6,4,16,45,801.0,82.5,5.0,16.25,487.5,720.22,584.34
2018,6,4,17,0,775.0,80.0,5.0,15.9,437.0,666.41,545.92
2018,6,4,17,15,739.0,77.0,4.95,15.45,385.0,604.9,499.21
2018,6,4,17,30,703.0,74.0,4.9,15.0,333.0,546.87,453.28
2018,6,4,17,45,651.0,70.0,4.9,14.55,282.0,477.42,396.71
2018,6,4,18,0,599.0,66.0,4.9,14.1,231.0,411.32,340.94
2018,6,4,18,15,525.5,60.0,4.8,13.65,183.5,336.55,276.18
2018,6,4,18,30,452.0,54.0,4.7,13.2,136.0,268.24,215.36
2018,6,4,18,45,342.5,44.0,4.6,12.75,95.5,190.04,146.25
2018,6,4,19,0,233.0,34.0,4.5,12.3,55.0,124.81,84.45
2018,6,4,19,15,129.0,20.0,4.45,12.05,30.5,60.26,0.0
2018,6,4,19,30,25.0,6.0,4.4,11.8,6.0,9.91,0.0
2018,6,4,19,45,12.5,3.0,4.35,11.55,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.4,9.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,6,5,4,45,25.0,6.0,4.5,10.0,6.5,0.0,0.0
2018,6,5,5,0,50.0,12.0,4.5,10.1,13.0,10.24,0.0
2018,6,5,5,15,146.0,27.0,4.55,10.4,41.0,20.93,6.77
2018,6,5,5,30,242.0,42.0,4.6,10.7,69.0,32.32,22.19
2018,6,5,5,45,297.5,52.0,4.6,11.05,101.5,39.65,29.59
2018,6,5,6,0,353.0,62.0,4.6,11.4,134.0,46.83,36.44
2018,6,5,6,15,424.0,71.5,4.6,11.8,181.5,53.61,42.72
2018,6,5,6,30,495.0,81.0,4.6,12.2,229.0,61.66,49.95
2018,6,5,6,45,539.0,90.0,4.6,12.65,278.5,67.11,54.67
2018,6,5,7,0,583.0,99.0,4.6,13.1,328.0,72.34,59.07
2018,6,5,7,15,606.5,108.0,4.5,13.55,374.5,77.06,62.95
2018,6,5,7,30,630.0,117.0,4.4,14.0,421.0,81.49,66.5
2018,6,5,7,45,643.5,125.5,4.35,14.4,464.5,85.12,69.33
2018,6,5,8,0,657.0,134.0,4.3,14.8,508.0,88.44,71.86
2018,6,5,8,15,690.0,138.5,4.2,15.3,560.5,116.98,75.35
2018,6,5,8,30,723.0,143.0,4.1,15.8,613.0,170.12,104.55
2018,6,5,8,45,695.0,165.5,4.0,16.25,642.0,228.78,150.78
2018,6,5,9,0,667.0,188.0,3.9,16.7,671.0,284.26,198.63
2018,6,5,9,15,651.5,209.5,3.85,17.15,702.0,339.34,246.57
2018,6,5,9,30,636.0,231.0,3.8,17.6,733.0,392.35,292.3
2018,6,5,9,45,623.5,251.5,3.75,18.1,761.0,443.67,335.36
2018,6,5,10,0,611.0,272.0,3.7,18.6,789.0,493.01,375.51
2018,6,5,10,15,663.0,254.0,3.7,18.9,831.5,545.29,417.1
2018,6,5,10,30,715.0,236.0,3.7,19.2,874.0,601.16,460.67
2018,6,5,10,45,697.5,254.0,3.7,19.5,888.0,645.17,494.02
2018,6,5,11,0,680.0,272.0,3.7,19.8,902.0,686.2,524.26
2018,6,5,11,15,719.5,252.0,3.75,19.9,927.5,734.44,560.58
2018,6,5,11,30,759.0,232.0,3.8,20.0,953.0,783.04,596.62
2018,6,5,11,45,839.5,180.5,3.85,20.1,983.0,831.43,633.31
2018,6,5,12,0,920.0,129.0,3.9,20.2,1013.0,876.5,664.49
2018,6,5,12,15,877.0,157.5,3.95,20.2,999.5,894.45,676.81
2018,6,5,12,30,834.0,186.0,4.0,20.2,986.0,922.16,696.09
2018,6,5,12,45,824.5,190.5,4.05,20.2,975.5,941.74,709.75
2018,6,5,13,0,815.0,195.0,4.1,20.2,965.0,957.76,721.12
2018,6,5,13,15,859.5,162.5,4.2,20.15,963.0,986.3,741.54
2018,6,5,13,30,904.0,130.0,4.3,20.1,961.0,998.01,750.54
2018,6,5,13,45,907.5,123.5,4.35,20.05,940.5,1005.22,756.44
2018,6,5,14,0,911.0,117.0,4.4,20.0,920.0,1008.48,759.75
2018,6,5,14,15,903.0,116.5,4.45,19.85,891.0,1002.72,757.65
2018,6,5,14,30,895.0,116.0,4.5,19.7,862.0,993.24,753.18
2018,6,5,14,45,873.5,119.5,4.55,19.6,822.5,971.39,740.15
2018,6,5,15,0,852.0,123.0,4.6,19.5,783.0,957.83,732.94
2018,6,5,15,15,851.0,115.0,4.6,19.5,745.5,925.59,711.98
2018,6,5,15,30,850.0,107.0,4.6,19.5,708.0,901.13,696.55
2018,6,5,15,45,839.5,102.5,4.65,19.0,664.5,877.92,683.61
2018,6,5,16,0,829.0,98.0,4.7,18.5,621.0,842.02,661.37
2018,6,5,16,15,813.0,93.5,4.7,18.15,574.0,798.99,632.97
2018,6,5,16,30,797.0,89.0,4.7,17.8,527.0,753.99,602.68
2018,6,5,16,45,775.0,86.5,4.7,17.45,479.0,705.05,568.87
2018,6,5,17,0,753.0,84.0,4.7,17.1,431.0,655.13,533.61
2018,6,5,17,15,719.5,80.0,4.65,16.55,380.5,595.11,488.33
2018,6,5,17,30,686.0,76.0,4.6,16.0,330.0,538.6,444.11
2018,6,5,17,45,617.5,72.5,4.55,15.5,275.5,460.97,381.27
2018,6,5,18,0,549.0,69.0,4.5,15.0,221.0,388.31,320.57
2018,6,5,18,15,479.0,60.5,4.45,14.45,174.0,315.1,257.78
2018,6,5,18,30,409.0,52.0,4.4,13.9,127.0,248.38,198.92
2018,6,5,18,45,335.5,42.5,4.3,13.4,92.0,186.37,143.16
2018,6,5,19,0,262.0,33.0,4.2,12.9,57.0,132.21,90.0
2018,6,5,19,15,151.5,20.5,4.1,12.55,32.5,66.69,0.0
2018,6,5,19,30,41.0,8.0,4.0,12.2,8.0,14.69,0.0
2018,6,5,19,45,20.5,4.0,3.95,11.9,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,4,45,25.5,6.0,4.1,11.25,6.5,0.0,0.0
2018,6,6,5,0,51.0,12.0,4.1,11.3,13.0,10.24,0.0
2018,6,6,5,15,120.5,25.0,4.1,11.5,36.5,19.34,6.01
2018,6,6,5,30,190.0,38.0,4.1,11.7,60.0,29.13,19.39
2018,6,6,5,45,261.0,51.5,4.1,11.9,96.5,39.1,29.02
2018,6,6,6,0,332.0,65.0,4.1,12.1,133.0,48.87,38.16
2018,6,6,6,15,402.0,75.5,4.1,12.45,180.5,56.28,45.0
2018,6,6,6,30,472.0,86.0,4.1,12.8,228.0,63.55,51.52
2018,6,6,6,45,556.5,89.0,4.1,13.2,286.0,66.5,54.0
2018,6,6,7,0,641.0,92.0,4.1,13.6,344.0,67.78,54.92
2018,6,6,7,15,674.0,97.0,4.1,14.05,394.0,70.02,56.61
2018,6,6,7,30,707.0,102.0,4.1,14.5,444.0,72.17,58.19
2018,6,6,7,45,732.0,106.0,4.1,14.95,492.5,73.43,58.98
2018,6,6,8,0,757.0,110.0,4.1,15.4,541.0,81.9,66.03
2018,6,6,8,15,775.5,114.0,4.1,15.85,588.0,112.12,69.44
2018,6,6,8,30,794.0,118.0,4.1,16.3,635.0,167.48,99.37
2018,6,6,8,45,808.0,121.0,4.15,16.7,677.5,223.4,141.38
2018,6,6,9,0,822.0,124.0,4.2,17.1,720.0,280.56,189.72
2018,6,6,9,15,835.0,126.0,4.2,17.35,759.0,337.69,240.04
2018,6,6,9,30,848.0,128.0,4.2,17.6,798.0,395.44,290.9
2018,6,6,9,45,858.0,128.5,4.2,17.9,831.0,453.8,341.32
2018,6,6,10,0,868.0,129.0,4.2,18.2,864.0,508.12,387.4
2018,6,6,10,15,874.0,131.5,4.25,18.3,891.5,561.25,431.7
2018,6,6,10,30,880.0,134.0,4.3,18.4,919.0,613.18,473.88
2018,6,6,10,45,884.5,135.0,4.35,18.55,939.5,661.65,512.33
2018,6,6,11,0,889.0,136.0,4.4,18.7,960.0,708.34,548.54
2018,6,6,11,15,892.0,136.5,4.4,18.75,973.5,751.63,581.45
2018,6,6,11,30,895.0,137.0,4.4,18.8,987.0,792.67,612.05
2018,6,6,11,45,896.0,138.0,4.4,18.9,994.0,830.14,637.99
2018,6,6,12,0,897.0,139.0,4.4,19.0,1001.0,864.96,661.92
2018,6,6,12,15,888.0,145.5,4.4,18.95,998.0,893.06,681.45
2018,6,6,12,30,879.0,152.0,4.4,18.9,995.0,917.82,698.69
2018,6,6,12,45,865.0,159.0,4.4,18.9,983.0,935.09,710.65
2018,6,6,13,0,851.0,166.0,4.4,18.9,971.0,963.37,730.3
2018,6,6,13,15,846.5,165.5,4.4,18.8,955.5,976.15,739.56
2018,6,6,13,30,842.0,165.0,4.4,18.7,940.0,985.26,746.52
2018,6,6,13,45,835.5,164.0,4.4,18.6,917.5,988.28,749.47
2018,6,6,14,0,829.0,163.0,4.4,18.5,895.0,987.59,750.05
2018,6,6,14,15,820.0,161.5,4.4,18.3,866.0,980.33,746.57
2018,6,6,14,30,811.0,160.0,4.4,18.1,837.0,969.49,740.76
2018,6,6,14,45,798.5,158.5,4.4,17.9,802.0,951.85,730.34
2018,6,6,15,0,786.0,157.0,4.4,17.7,767.0,930.93,717.72
2018,6,6,15,15,772.0,154.0,4.4,17.7,727.5,904.01,700.33
2018,6,6,15,30,758.0,151.0,4.4,17.7,688.0,880.81,685.59
2018,6,6,15,45,737.0,149.0,4.45,17.0,644.0,843.35,662.7
2018,6,6,16,0,716.0,147.0,4.5,16.3,600.0,803.87,637.99
2018,6,6,16,15,689.5,143.5,4.45,15.85,552.5,756.48,605.77
2018,6,6,16,30,663.0,140.0,4.4,15.4,505.0,708.03,571.98
2018,6,6,16,45,630.5,135.0,4.4,14.95,456.0,652.74,531.79
2018,6,6,17,0,598.0,130.0,4.4,14.5,407.0,597.54,490.64
2018,6,6,17,15,558.0,122.5,4.35,14.05,357.5,529.17,437.92
2018,6,6,17,30,518.0,115.0,4.3,13.6,308.0,469.88,390.81
2018,6,6,17,45,465.5,105.5,4.2,13.15,259.5,403.45,336.33
2018,6,6,18,0,413.0,96.0,4.1,12.7,211.0,341.08,283.69
2018,6,6,18,15,345.0,83.5,4.0,12.4,166.5,272.58,224.53
2018,6,6,18,30,277.0,71.0,3.9,12.1,122.0,210.83,170.09
2018,6,6,18,45,195.0,55.0,3.85,11.75,85.5,140.69,108.77
2018,6,6,19,0,113.0,39.0,3.8,11.4,49.0,87.99,60.48
2018,6,6,19,15,60.5,22.5,3.7,11.3,27.5,43.29,0.0
2018,6,6,19,30,8.0,6.0,3.6,11.2,6.0,6.66,0.0
2018,6,6,19,45,4.0,3.0,3.55,11.05,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,7,4,45,16.0,5.5,3.45,10.3,6.0,0.0,0.0
2018,6,7,5,0,32.0,11.0,3.5,10.4,12.0,9.39,0.0
2018,6,7,5,15,118.0,28.0,3.5,10.7,40.0,21.8,7.75
2018,6,7,5,30,204.0,45.0,3.5,11.0,68.0,34.44,24.04
2018,6,7,5,45,295.0,56.0,3.55,11.3,107.5,42.58,32.18
2018,6,7,6,0,386.0,67.0,3.6,11.6,147.0,50.63,39.83
2018,6,7,6,15,456.0,76.5,3.6,12.05,195.5,57.38,46.06
2018,6,7,6,30,526.0,86.0,3.6,12.5,244.0,65.93,53.7
2018,6,7,6,45,576.5,92.5,3.65,12.95,294.5,69.4,56.64
2018,6,7,7,0,627.0,99.0,3.7,13.4,345.0,72.81,59.42
2018,6,7,7,15,664.0,104.0,3.65,13.85,396.5,74.88,60.94
2018,6,7,7,30,701.0,109.0,3.6,14.3,448.0,76.88,62.37
2018,6,7,7,45,730.0,112.0,3.6,14.7,498.0,77.35,62.45
2018,6,7,8,0,759.0,115.0,3.6,15.1,548.0,77.8,62.53
2018,6,7,8,15,781.0,118.0,3.6,15.55,596.0,114.61,71.7
2018,6,7,8,30,803.0,121.0,3.6,16.0,644.0,169.96,101.15
2018,6,7,8,45,821.0,122.5,3.65,16.4,688.0,226.02,142.93
2018,6,7,9,0,839.0,124.0,3.7,16.8,732.0,283.78,191.52
2018,6,7,9,15,855.5,124.0,3.75,17.1,772.5,341.44,242.15
2018,6,7,9,30,872.0,124.0,3.8,17.4,813.0,403.96,296.62
2018,6,7,9,45,887.0,122.0,3.85,17.7,848.5,460.19,345.46
2018,6,7,10,0,902.0,120.0,3.9,18.0,884.0,516.48,393.16
2018,6,7,10,15,911.0,120.0,3.9,18.15,912.5,570.98,438.33
2018,6,7,10,30,920.0,120.0,3.9,18.3,941.0,624.47,481.41
2018,6,7,10,45,927.5,118.5,3.95,18.45,962.5,674.62,521.01
2018,6,7,11,0,935.0,117.0,4.0,18.6,984.0,723.11,558.4
2018,6,7,11,15,938.0,117.5,4.0,18.6,998.0,768.16,592.54
2018,6,7,11,30,941.0,118.0,4.0,18.6,1012.0,810.82,623.58
2018,6,7,11,45,943.0,118.0,4.05,18.65,1019.0,849.73,650.65
2018,6,7,12,0,945.0,118.0,4.1,18.7,1026.0,885.86,675.66
2018,6,7,12,15,943.0,119.0,4.1,18.7,1024.5,916.53,696.68
2018,6,7,12,30,941.0,120.0,4.1,18.7,1023.0,943.93,715.44
2018,6,7,12,45,937.5,120.5,4.1,18.65,1014.0,966.13,730.79
2018,6,7,13,0,934.0,121.0,4.1,18.6,1005.0,984.74,743.77
2018,6,7,13,15,932.0,120.0,4.1,18.55,990.0,999.66,754.34
2018,6,7,13,30,930.0,119.0,4.1,18.5,975.0,1010.81,762.49
2018,6,7,13,45,926.5,117.5,4.05,18.45,953.0,1016.21,766.56
2018,6,7,14,0,923.0,116.0,4.0,18.4,931.0,1017.74,768.16
2018,6,7,14,15,917.0,113.5,4.0,18.3,901.5,1011.98,765.46
2018,6,7,14,30,911.0,111.0,4.0,18.2,872.0,1002.37,760.32
2018,6,7,14,45,903.0,109.0,4.0,18.05,837.0,987.63,751.93
2018,6,7,15,0,895.0,107.0,4.0,17.9,802.0,969.31,741.18
2018,6,7,15,15,883.0,105.0,4.0,17.9,761.5,943.83,725.1
2018,6,7,15,30,871.0,103.0,4.0,17.9,721.0,915.21,706.86
2018,6,7,15,45,851.5,100.0,3.95,17.45,672.5,875.93,681.91
2018,6,7,16,0,832.0,97.0,3.9,17.0,624.0,843.0,661.3
2018,6,7,16,15,812.5,93.5,3.85,16.7,575.5,798.25,631.47
2018,6,7,16,30,793.0,90.0,3.8,16.4,527.0,751.76,599.98
2018,6,7,16,45,769.0,88.0,3.8,16.05,479.5,702.13,565.88
2018,6,7,17,0,745.0,86.0,3.8,15.7,432.0,651.66,530.42
2018,6,7,17,15,708.0,82.5,3.75,15.3,380.5,593.0,485.98
2018,6,7,17,30,671.0,79.0,3.7,14.9,329.0,532.85,438.99
2018,6,7,17,45,631.5,73.0,3.65,14.5,281.0,469.89,388.21
2018,6,7,18,0,592.0,67.0,3.6,14.1,233.0,409.15,337.39
2018,6,7,18,15,525.5,60.5,3.55,13.65,186.0,337.58,276.04
2018,6,7,18,30,459.0,54.0,3.5,13.2,139.0,271.81,217.87
2018,6,7,18,45,361.0,44.0,3.4,12.75,99.0,197.44,152.19
2018,6,7,19,0,263.0,34.0,3.3,12.3,59.0,133.79,92.69
2018,6,7,19,15,151.5,21.0,3.25,12.05,33.5,67.81,0.0
2018,6,7,19,30,40.0,8.0,3.2,11.8,8.0,14.54,0.0
2018,6,7,19,45,20.0,4.0,3.15,11.6,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,8,4,45,35.0,6.0,2.9,10.5,7.0,0.0,0.0
2018,6,8,5,0,70.0,12.0,2.9,10.6,14.0,10.24,0.0
2018,6,8,5,15,179.5,25.5,2.9,11.05,43.0,19.84,6.69
2018,6,8,5,30,289.0,39.0,2.9,11.5,72.0,30.21,20.38
2018,6,8,5,45,376.5,48.5,2.9,11.9,113.0,39.21,29.14
2018,6,8,6,0,464.0,58.0,2.9,12.3,154.0,46.16,35.74
2018,6,8,6,15,526.0,65.0,2.9,12.9,201.5,50.78,40.01
2018,6,8,6,30,588.0,72.0,2.9,13.5,249.0,55.33,44.05
2018,6,8,6,45,633.0,76.5,2.85,14.1,298.5,57.77,46.05
2018,6,8,7,0,678.0,81.0,2.8,14.7,348.0,60.19,47.97
2018,6,8,7,15,710.5,85.0,2.85,15.35,398.5,62.08,49.34
2018,6,8,7,30,743.0,89.0,2.9,16.0,449.0,69.83,55.8
2018,6,8,7,45,768.5,91.5,2.95,16.6,498.0,70.59,56.12
2018,6,8,8,0,794.0,94.0,3.0,17.2,547.0,71.34,56.43
2018,6,8,8,15,813.0,96.0,3.0,17.7,593.5,100.37,58.98
2018,6,8,8,30,832.0,98.0,3.0,18.2,640.0,156.43,88.23
2018,6,8,8,45,847.5,99.0,3.05,18.7,683.0,220.67,136.17
2018,6,8,9,0,863.0,100.0,3.1,19.2,726.0,277.96,184.02
2018,6,8,9,15,874.5,102.0,3.1,19.5,765.0,335.75,234.51
2018,6,8,9,30,886.0,104.0,3.1,19.8,804.0,393.85,285.22
2018,6,8,9,45,895.5,104.0,3.1,20.1,837.0,449.7,333.34
2018,6,8,10,0,905.0,104.0,3.1,20.4,870.0,505.07,379.76
2018,6,8,10,15,912.0,104.5,3.1,20.55,897.5,558.83,423.78
2018,6,8,10,30,919.0,105.0,3.1,20.7,925.0,611.39,465.57
2018,6,8,10,45,924.0,105.0,3.1,20.9,946.0,660.9,503.82
2018,6,8,11,0,929.0,105.0,3.1,21.1,967.0,708.57,539.68
2018,6,8,11,15,931.5,105.5,3.1,21.15,980.5,752.85,572.53
2018,6,8,11,30,934.0,106.0,3.1,21.2,994.0,794.71,602.04
2018,6,8,11,45,935.5,106.0,3.15,21.25,1000.5,832.8,628.05
2018,6,8,12,0,937.0,106.0,3.2,21.3,1007.0,868.08,652.02
2018,6,8,12,15,935.5,106.5,3.2,21.3,1005.5,898.32,672.31
2018,6,8,12,30,934.0,107.0,3.2,21.3,1004.0,925.32,690.39
2018,6,8,12,45,931.0,108.0,3.2,21.25,996.0,948.07,705.76
2018,6,8,13,0,928.0,109.0,3.2,21.2,988.0,967.28,718.85
2018,6,8,13,15,927.0,107.0,3.2,21.1,973.0,981.88,729.09
2018,6,8,13,30,926.0,105.0,3.2,21.0,958.0,992.73,736.98
2018,6,8,13,45,924.0,102.5,3.2,20.9,936.5,998.31,741.52
2018,6,8,14,0,922.0,100.0,3.2,20.8,915.0,1000.02,743.66
2018,6,8,14,15,917.5,98.0,3.15,20.6,887.0,995.96,742.01
2018,6,8,14,30,913.0,96.0,3.1,20.4,859.0,988.09,737.99
2018,6,8,14,45,907.0,93.5,3.1,20.25,825.5,974.52,730.55
2018,6,8,15,0,901.0,91.0,3.1,20.1,792.0,957.3,720.77
2018,6,8,15,15,891.0,89.0,3.1,20.1,752.5,933.41,706.11
2018,6,8,15,30,881.0,87.0,3.1,20.1,713.0,906.31,689.3
2018,6,8,15,45,870.0,84.0,3.0,19.6,669.5,874.16,669.55
2018,6,8,16,0,859.0,81.0,2.9,19.1,626.0,839.22,647.73
2018,6,8,16,15,844.0,78.0,2.85,18.8,579.5,798.4,621.34
2018,6,8,16,30,829.0,75.0,2.8,18.5,533.0,755.51,593.15
2018,6,8,16,45,808.0,72.0,2.75,18.15,484.0,706.3,559.97
2018,6,8,17,0,787.0,69.0,2.7,17.8,435.0,662.08,529.87
2018,6,8,17,15,755.0,66.0,2.65,17.45,384.5,603.16,487.08
2018,6,8,17,30,723.0,63.0,2.6,17.1,334.0,544.8,442.41
2018,6,8,17,45,679.5,59.0,2.55,16.7,284.0,479.53,390.77
2018,6,8,18,0,636.0,55.0,2.5,16.3,234.0,416.71,339.17
2018,6,8,18,15,571.5,50.5,2.45,15.85,187.5,348.46,281.33
2018,6,8,18,30,507.0,46.0,2.4,15.4,141.0,283.93,224.82
2018,6,8,18,45,409.0,38.0,2.35,14.95,100.5,209.37,159.59
2018,6,8,19,0,311.0,30.0,2.3,14.5,60.0,145.5,100.23
2018,6,8,19,15,185.5,19.0,2.25,14.25,34.5,75.24,0.0
2018,6,8,19,30,60.0,8.0,2.2,14.0,9.0,18.43,0.0
2018,6,8,19,45,30.0,4.0,2.2,13.75,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,9,4,45,7.0,5.0,3.0,11.5,5.0,0.0,0.0
2018,6,9,5,0,14.0,10.0,3.1,11.5,10.0,8.54,0.0
2018,6,9,5,15,36.5,24.5,3.15,11.5,28.0,19.53,6.59
2018,6,9,5,30,59.0,39.0,3.2,11.5,46.0,30.66,20.77
2018,6,9,5,45,83.5,57.5,3.25,11.55,72.0,44.33,33.71
2018,6,9,6,0,108.0,76.0,3.3,11.6,98.0,57.77,46.21
2018,6,9,6,15,145.5,94.5,3.3,11.65,133.0,71.08,58.41
2018,6,9,6,30,183.0,113.0,3.3,11.7,168.0,81.65,67.93
2018,6,9,6,45,223.0,131.0,3.3,11.75,210.0,93.44,78.33
2018,6,9,7,0,263.0,149.0,3.3,11.8,252.0,104.87,88.24
2018,6,9,7,15,301.5,164.0,3.35,12.0,298.0,114.13,96.03
2018,6,9,7,30,340.0,179.0,3.4,12.2,344.0,123.08,103.45
2018,6,9,7,45,369.0,194.0,3.4,12.35,390.0,131.56,110.41
2018,6,9,8,0,398.0,209.0,3.4,12.5,436.0,131.56,109.96
2018,6,9,8,15,416.0,223.5,3.45,12.7,478.5,155.51,115.02
2018,6,9,8,30,434.0,238.0,3.5,12.9,521.0,197.88,140.5
2018,6,9,8,45,426.0,259.5,3.5,13.15,552.5,242.63,175.17
2018,6,9,9,0,418.0,281.0,3.5,13.4,584.0,286.73,212.06
2018,6,9,9,15,446.5,286.0,3.55,13.7,625.5,329.81,247.79
2018,6,9,9,30,475.0,291.0,3.6,14.0,667.0,375.85,286.22
2018,6,9,9,45,477.5,308.0,3.65,14.25,699.0,422.43,325.25
2018,6,9,10,0,480.0,325.0,3.7,14.5,731.0,469.03,363.44
2018,6,9,10,15,480.5,339.5,3.8,14.75,757.0,512.7,398.63
2018,6,9,10,30,481.0,354.0,3.9,15.0,783.0,555.89,432.66
2018,6,9,10,45,474.0,369.0,4.0,15.25,800.0,594.25,462.31
2018,6,9,11,0,467.0,384.0,4.1,15.5,817.0,631.24,490.32
2018,6,9,11,15,481.5,386.5,4.15,15.65,839.0,672.27,521.23
2018,6,9,11,30,496.0,389.0,4.2,15.8,861.0,713.21,551.63
2018,6,9,11,45,530.0,376.5,4.25,15.9,884.0,756.85,584.27
2018,6,9,12,0,564.0,364.0,4.3,16.0,907.0,800.57,616.72
2018,6,9,12,15,724.5,260.5,4.4,16.1,957.0,871.39,672.17
2018,6,9,12,30,885.0,157.0,4.5,16.2,1007.0,924.71,711.79
2018,6,9,12,45,910.5,139.5,4.55,16.25,1008.0,956.99,734.43
2018,6,9,13,0,936.0,122.0,4.6,16.3,1009.0,985.95,754.91
2018,6,9,13,15,846.5,173.0,4.6,16.25,965.5,981.06,751.87
2018,6,9,13,30,757.0,224.0,4.6,16.2,922.0,968.25,743.66
2018,6,9,13,45,742.5,225.0,4.65,16.2,896.0,965.77,743.07
2018,6,9,14,0,728.0,226.0,4.7,16.2,870.0,959.72,740.03
2018,6,9,14,15,671.0,243.5,4.75,16.05,822.5,925.32,716.97
2018,6,9,14,30,614.0,261.0,4.8,15.9,775.0,887.37,690.58
2018,6,9,14,45,673.5,219.5,4.8,15.75,762.0,901.64,704.4
2018,6,9,15,0,733.0,178.0,4.8,15.6,749.0,909.12,711.34
2018,6,9,15,15,786.5,144.5,4.8,15.6,728.5,906.75,711.01
2018,6,9,15,30,840.0,111.0,4.8,15.6,708.0,905.27,711.53
2018,6,9,15,45,847.0,101.0,4.8,15.25,671.0,872.66,690.57
2018,6,9,16,0,854.0,91.0,4.8,14.9,634.0,846.22,674.16
2018,6,9,16,15,828.0,89.0,4.8,14.7,582.5,805.68,646.73
2018,6,9,16,30,802.0,87.0,4.8,14.5,531.0,755.38,611.65
2018,6,9,16,45,758.5,86.0,4.75,14.25,475.0,691.94,565.8
2018,6,9,17,0,715.0,85.0,4.7,14.0,419.0,629.16,519.51
2018,6,9,17,15,664.5,83.0,4.7,13.75,365.5,564.43,468.94
2018,6,9,17,30,614.0,81.0,4.7,13.5,312.0,499.58,416.9
2018,6,9,17,45,561.0,75.0,4.65,13.25,262.5,431.55,360.75
2018,6,9,18,0,508.0,69.0,4.6,13.0,213.0,367.22,306.04
2018,6,9,18,15,463.0,59.5,4.55,12.7,171.0,307.09,253.36
2018,6,9,18,30,418.0,50.0,4.5,12.4,129.0,250.86,202.55
2018,6,9,18,45,328.0,42.0,4.4,12.15,93.0,183.93,142.63
2018,6,9,19,0,238.0,34.0,4.3,11.9,57.0,126.02,88.53
2018,6,9,19,15,137.0,21.5,4.25,11.75,33.0,65.29,0.0
2018,6,9,19,30,36.0,9.0,4.2,11.6,9.0,14.67,0.0
2018,6,9,19,45,18.0,4.5,4.1,11.45,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,6,10,4,45,34.0,6.5,3.1,8.3,7.5,0.0,0.0
2018,6,10,5,0,68.0,13.0,3.1,8.4,15.0,11.1,0.0
2018,6,10,5,15,182.0,25.5,3.05,8.85,43.5,19.84,7.0
2018,6,10,5,30,296.0,38.0,3.0,9.3,72.0,31.25,21.5
2018,6,10,5,45,388.5,47.0,2.95,9.75,114.0,37.95,28.29
2018,6,10,6,0,481.0,56.0,2.9,10.2,156.0,44.57,34.63
2018,6,10,6,15,547.0,63.0,2.85,10.9,205.0,49.31,39.02
2018,6,10,6,30,613.0,70.0,2.8,11.6,254.0,53.99,43.19
2018,6,10,6,45,657.0,74.5,2.75,12.3,304.5,56.51,45.27
2018,6,10,7,0,701.0,79.0,2.7,13.0,355.0,59.02,47.25
2018,6,10,7,15,731.5,83.0,2.65,13.65,405.5,66.54,53.63
2018,6,10,7,30,762.0,87.0,2.6,14.3,456.0,68.61,55.11
2018,6,10,7,45,785.5,90.5,2.6,15.0,505.5,70.14,56.08
2018,6,10,8,0,809.0,94.0,2.6,15.7,555.0,71.58,56.99
2018,6,10,8,15,827.5,95.5,2.55,16.2,601.5,99.4,58.83
2018,6,10,8,30,846.0,97.0,2.5,16.7,648.0,164.08,94.54
2018,6,10,8,45,860.0,98.5,2.45,17.2,691.0,221.01,136.44
2018,6,10,9,0,874.0,100.0,2.4,17.7,734.0,278.96,184.87
2018,6,10,9,15,885.0,101.5,2.4,18.0,772.5,336.85,235.5
2018,6,10,9,30,896.0,103.0,2.4,18.3,811.0,394.95,286.28
2018,6,10,9,45,905.0,103.0,2.45,18.6,844.0,451.11,334.75
2018,6,10,10,0,914.0,103.0,2.5,18.9,877.0,506.73,381.46
2018,6,10,10,15,921.5,102.0,2.65,19.05,904.0,560.03,425.61
2018,6,10,10,30,929.0,101.0,2.8,19.2,931.0,612.12,467.66
2018,6,10,10,45,935.5,100.0,2.9,19.35,952.0,662.18,506.93
2018,6,10,11,0,942.0,99.0,3.0,19.5,973.0,710.48,543.96
2018,6,10,11,15,945.5,98.0,3.15,19.5,986.5,754.72,577.82
2018,6,10,11,30,949.0,97.0,3.3,19.5,1000.0,796.54,608.25
2018,6,10,11,45,951.5,96.0,3.4,19.45,1006.5,835.0,635.27
2018,6,10,12,0,954.0,95.0,3.5,19.4,1013.0,870.65,660.26
2018,6,10,12,15,952.5,95.5,3.55,19.35,1011.5,901.29,681.5
2018,6,10,12,30,951.0,96.0,3.6,19.3,1010.0,928.63,700.49
2018,6,10,12,45,948.5,96.0,3.7,19.25,1001.5,951.17,716.59
2018,6,10,13,0,946.0,96.0,3.8,19.2,993.0,970.11,730.34
2018,6,10,13,15,944.0,94.5,3.85,19.1,977.5,984.36,740.87
2018,6,10,13,30,942.0,93.0,3.9,19.0,962.0,994.79,748.95
2018,6,10,13,45,939.0,91.5,3.95,18.95,940.5,1000.4,753.79
2018,6,10,14,0,936.0,90.0,4.0,18.9,919.0,1002.12,756.15
2018,6,10,14,15,930.0,88.5,4.0,18.75,890.0,997.07,754.04
2018,6,10,14,30,924.0,87.0,4.0,18.6,861.0,988.19,749.49
2018,6,10,14,45,917.0,85.5,4.05,18.45,827.0,974.62,742.15
2018,6,10,15,0,910.0,84.0,4.1,18.3,793.0,957.43,732.41
2018,6,10,15,15,900.0,82.5,4.1,18.3,754.0,933.97,717.66
2018,6,10,15,30,890.0,81.0,4.1,18.3,715.0,907.29,700.69
2018,6,10,15,45,878.0,78.5,4.15,17.85,671.5,874.65,680.87
2018,6,10,16,0,866.0,76.0,4.2,17.4,628.0,839.25,658.86
2018,6,10,16,15,850.0,73.5,4.2,17.15,581.0,798.03,631.59
2018,6,10,16,30,834.0,71.0,4.2,16.9,534.0,754.8,602.48
2018,6,10,16,45,813.5,68.5,4.2,16.6,485.5,706.43,569.15
2018,6,10,17,0,793.0,66.0,4.2,16.3,437.0,662.96,538.89
2018,6,10,17,15,764.0,63.0,4.2,15.9,387.0,605.93,496.94
2018,6,10,17,30,735.0,60.0,4.2,15.5,337.0,549.18,452.74
2018,6,10,17,45,695.5,56.0,4.15,15.1,287.5,485.78,401.47
2018,6,10,18,0,656.0,52.0,4.1,14.7,238.0,424.46,350.01
2018,6,10,18,15,597.5,47.0,4.0,14.3,191.5,355.35,290.37
2018,6,10,18,30,539.0,42.0,3.9,13.9,145.0,293.33,234.79
2018,6,10,18,45,447.5,36.0,3.8,13.45,105.0,221.76,170.8
2018,6,10,19,0,356.0,30.0,3.7,13.0,65.0,159.86,112.2
2018,6,10,19,15,217.5,19.5,3.65,12.75,37.5,84.6,4.64
2018,6,10,19,30,79.0,9.0,3.6,12.5,10.0,23.06,0.0
2018,6,10,19,45,39.5,4.5,3.5,12.25,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,11,4,45,42.5,6.0,2.6,11.3,7.0,0.0,0.0
2018,6,11,5,0,85.0,12.0,2.6,11.4,14.0,10.24,0.0
2018,6,11,5,15,222.0,23.5,2.6,11.85,45.0,19.41,6.65
2018,6,11,5,30,359.0,35.0,2.6,12.3,76.0,28.77,19.1
2018,6,11,5,45,442.0,42.0,2.55,12.75,117.0,33.92,24.38
2018,6,11,6,0,525.0,49.0,2.5,13.2,158.0,39.07,29.31
2018,6,11,6,15,589.5,53.5,2.45,13.85,206.5,42.12,32.14
2018,6,11,6,30,654.0,58.0,2.4,14.5,255.0,49.2,38.42
2018,6,11,6,45,693.0,62.5,2.4,15.2,305.0,52.32,41.02
2018,6,11,7,0,732.0,67.0,2.4,15.9,355.0,55.37,43.49
2018,6,11,7,15,760.0,70.5,2.35,16.55,405.0,57.48,45.07
2018,6,11,7,30,788.0,74.0,2.3,17.2,455.0,59.52,46.56
2018,6,11,7,45,809.5,77.0,2.25,17.9,504.5,61.04,47.57
2018,6,11,8,0,831.0,80.0,2.2,18.6,554.0,71.53,56.28
2018,6,11,8,15,846.5,83.0,2.25,19.05,600.5,100.36,58.89
2018,6,11,8,30,862.0,86.0,2.3,19.5,647.0,157.8,87.9
2018,6,11,8,45,874.5,88.5,2.3,19.95,690.5,215.88,130.28
2018,6,11,9,0,887.0,91.0,2.3,20.4,734.0,274.86,179.17
2018,6,11,9,15,893.5,94.5,2.35,20.8,772.0,333.49,230.05
2018,6,11,9,30,900.0,98.0,2.4,21.2,810.0,391.86,280.64
2018,6,11,9,45,902.0,103.0,2.45,21.55,842.0,449.04,329.41
2018,6,11,10,0,904.0,108.0,2.5,21.9,874.0,505.02,375.82
2018,6,11,10,15,910.5,109.0,2.55,22.15,901.5,558.88,419.33
2018,6,11,10,30,917.0,110.0,2.6,22.4,929.0,611.5,460.59
2018,6,11,10,45,921.5,111.5,2.65,22.7,950.5,661.84,498.9
2018,6,11,11,0,926.0,113.0,2.7,23.0,972.0,710.35,534.83
2018,6,11,11,15,929.5,112.5,2.85,23.2,986.0,754.51,567.61
2018,6,11,11,30,933.0,112.0,3.0,23.4,1000.0,796.33,597.5
2018,6,11,11,45,935.0,112.5,3.1,23.55,1007.5,835.32,623.9
2018,6,11,12,0,937.0,113.0,3.2,23.7,1015.0,871.59,648.33
2018,6,11,12,15,938.5,111.5,3.3,23.75,1014.5,902.81,669.55
2018,6,11,12,30,940.0,110.0,3.4,23.8,1014.0,930.91,688.72
2018,6,11,12,45,941.0,108.0,3.55,23.85,1006.5,954.81,705.45
2018,6,11,13,0,942.0,106.0,3.7,23.9,999.0,975.22,719.95
2018,6,11,13,15,939.5,105.0,3.8,23.9,984.0,989.67,730.43
2018,6,11,13,30,937.0,104.0,3.9,23.9,969.0,1000.33,738.55
2018,6,11,13,45,933.0,103.0,4.0,23.9,947.0,1005.71,743.32
2018,6,11,14,0,929.0,102.0,4.1,23.9,925.0,1007.23,745.67
2018,6,11,14,15,923.0,100.5,4.15,23.85,896.5,1002.45,743.81
2018,6,11,14,30,917.0,99.0,4.2,23.8,868.0,993.86,739.56
2018,6,11,14,45,909.5,97.5,4.25,23.75,834.0,980.12,731.96
2018,6,11,15,0,902.0,96.0,4.3,23.7,800.0,962.79,722.03
2018,6,11,15,15,891.5,94.5,4.3,23.7,760.5,939.22,707.5
2018,6,11,15,30,881.0,93.0,4.3,23.7,721.0,912.46,690.8
2018,6,11,15,45,868.0,90.0,4.35,23.35,677.0,878.8,670.43
2018,6,11,16,0,855.0,87.0,4.4,23.0,633.0,842.44,647.94
2018,6,11,16,15,839.0,84.5,4.4,22.7,586.5,801.73,621.73
2018,6,11,16,30,823.0,82.0,4.4,22.4,540.0,766.27,598.96
2018,6,11,16,45,801.0,79.0,4.4,22.05,490.5,716.18,565.23
2018,6,11,17,0,779.0,76.0,4.4,21.7,441.0,665.08,530.08
2018,6,11,17,15,748.5,72.0,4.35,21.05,390.5,606.38,487.66
2018,6,11,17,30,718.0,68.0,4.3,20.4,340.0,548.1,443.45
2018,6,11,17,45,676.5,64.0,4.3,19.8,290.5,484.18,393.19
2018,6,11,18,0,635.0,60.0,4.3,19.2,241.0,424.83,344.56
2018,6,11,18,15,573.5,54.0,4.2,18.5,193.5,354.26,285.14
2018,6,11,18,30,512.0,48.0,4.1,17.8,146.0,289.03,228.31
2018,6,11,18,45,417.5,40.5,4.05,17.1,105.5,215.8,164.36
2018,6,11,19,0,323.0,33.0,4.0,16.4,65.0,152.54,106.35
2018,6,11,19,15,193.5,21.0,3.95,16.05,37.5,80.21,8.64
2018,6,11,19,30,64.0,9.0,3.9,15.7,10.0,20.18,0.0
2018,6,11,19,45,32.0,4.5,3.9,15.35,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,12,4,45,63.0,7.0,3.2,13.7,8.5,0.0,0.0
2018,6,12,5,0,126.0,14.0,3.2,14.0,17.0,11.95,0.0
2018,6,12,5,15,268.5,23.5,3.15,14.7,48.5,19.5,6.59
2018,6,12,5,30,411.0,33.0,3.1,15.4,80.0,27.19,17.47
2018,6,12,5,45,496.5,39.5,3.05,16.15,123.5,32.07,22.4
2018,6,12,6,0,582.0,46.0,3.0,16.9,167.0,36.99,27.01
2018,6,12,6,15,636.5,50.5,2.95,17.45,215.0,43.65,32.99
2018,6,12,6,30,691.0,55.0,2.9,18.0,263.0,47.06,35.97
2018,6,12,6,45,728.5,59.5,2.9,18.5,314.0,50.29,38.69
2018,6,12,7,0,766.0,64.0,2.9,19.0,365.0,53.46,41.27
2018,6,12,7,15,792.5,67.0,2.95,19.55,415.5,55.31,42.63
2018,6,12,7,30,819.0,70.0,3.0,20.1,466.0,57.11,43.92
2018,6,12,7,45,839.0,72.0,3.05,20.7,515.0,66.43,51.64
2018,6,12,8,0,859.0,74.0,3.1,21.3,564.0,68.07,52.72
2018,6,12,8,15,874.5,76.5,3.15,21.75,611.0,96.69,55.08
2018,6,12,8,30,890.0,79.0,3.2,22.2,658.0,155.33,84.1
2018,6,12,8,45,901.5,81.0,3.25,22.65,701.5,214.44,126.88
2018,6,12,9,0,913.0,83.0,3.3,23.1,745.0,274.3,176.36
2018,6,12,9,15,922.5,84.5,3.35,23.3,784.0,333.74,227.93
2018,6,12,9,30,932.0,86.0,3.4,23.5,823.0,393.21,279.66
2018,6,12,9,45,939.0,87.5,3.5,23.7,856.5,451.45,329.67
2018,6,12,10,0,946.0,89.0,3.6,23.9,890.0,508.94,377.81
2018,6,12,10,15,951.5,90.0,3.65,24.05,918.0,564.27,422.95
2018,6,12,10,30,957.0,91.0,3.7,24.2,946.0,618.2,465.71
2018,6,12,10,45,961.0,91.5,3.75,24.35,967.0,669.17,505.13
2018,6,12,11,0,965.0,92.0,3.8,24.5,988.0,718.14,542.07
2018,6,12,11,15,967.0,93.5,3.9,24.5,1002.5,764.34,576.67
2018,6,12,11,30,969.0,95.0,4.0,24.5,1017.0,808.02,607.64
2018,6,12,11,45,970.5,95.5,4.05,24.55,1024.5,847.76,634.66
2018,6,12,12,0,972.0,96.0,4.1,24.6,1032.0,884.61,659.58
2018,6,12,12,15,972.0,96.0,4.15,24.5,1031.5,916.71,681.6
2018,6,12,12,30,972.0,96.0,4.2,24.4,1031.0,945.52,701.42
2018,6,12,12,45,971.0,95.5,4.3,24.35,1023.0,969.53,718.19
2018,6,12,13,0,970.0,95.0,4.4,24.3,1015.0,989.91,732.63
2018,6,12,13,15,967.5,95.0,4.45,24.2,1000.5,1005.62,743.95
2018,6,12,13,30,965.0,95.0,4.5,24.1,986.0,1017.47,752.84
2018,6,12,13,45,961.5,94.0,4.55,23.95,964.0,1023.45,758.21
2018,6,12,14,0,958.0,93.0,4.6,23.8,942.0,1025.47,761.2
2018,6,12,14,15,953.0,92.0,4.65,23.6,914.0,1022.09,760.9
2018,6,12,14,30,948.0,91.0,4.7,23.4,886.0,1014.81,758.12
2018,6,12,14,45,940.5,89.5,4.7,23.25,851.5,1000.77,750.32
2018,6,12,15,0,933.0,88.0,4.7,23.1,817.0,983.02,740.12
