Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,15,15,923.0,86.5,4.7,23.1,777.0,959.39,725.52
2018,6,12,15,30,913.0,85.0,4.7,23.1,737.0,932.44,708.66
2018,6,12,15,45,901.0,83.0,4.7,22.6,693.0,900.02,689.33
2018,6,12,16,0,889.0,81.0,4.7,22.1,649.0,864.77,667.81
2018,6,12,16,15,872.5,79.0,4.7,21.75,601.5,823.19,641.09
2018,6,12,16,30,856.0,77.0,4.7,21.4,554.0,779.55,612.5
2018,6,12,16,45,834.5,74.5,4.7,21.05,504.0,729.77,578.86
2018,6,12,17,0,813.0,72.0,4.7,20.7,454.0,684.97,548.3
2018,6,12,17,15,783.5,68.5,4.65,20.2,402.5,626.17,505.64
2018,6,12,17,30,754.0,65.0,4.6,19.7,351.0,567.6,460.8
2018,6,12,17,45,712.0,61.5,4.55,19.15,300.5,502.35,409.11
2018,6,12,18,0,670.0,58.0,4.5,18.6,250.0,439.25,357.22
2018,6,12,18,15,609.0,52.5,4.45,17.95,201.5,369.83,298.46
2018,6,12,18,30,548.0,47.0,4.4,17.3,153.0,303.52,240.42
2018,6,12,18,45,451.5,40.0,4.35,16.65,111.0,228.11,174.26
2018,6,12,19,0,355.0,33.0,4.3,16.0,69.0,162.79,114.18
2018,6,12,19,15,215.0,21.5,4.3,15.55,40.0,86.51,14.15
2018,6,12,19,30,75.0,10.0,4.3,15.1,11.0,23.23,0.0
2018,6,12,19,45,37.5,5.0,4.3,14.7,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.35,13.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,13,4,45,54.5,6.5,4.95,12.15,8.0,0.0,0.0
2018,6,13,5,0,109.0,13.0,5.0,12.3,16.0,11.1,0.0
2018,6,13,5,15,246.5,24.0,5.0,12.85,47.5,19.91,6.93
2018,6,13,5,30,384.0,35.0,5.0,13.4,79.0,28.86,19.05
2018,6,13,5,45,474.0,41.5,5.0,13.9,122.0,33.65,23.99
2018,6,13,6,0,564.0,48.0,5.0,14.4,165.0,38.5,28.62
2018,6,13,6,15,620.5,53.0,5.0,15.05,213.5,41.96,31.81
2018,6,13,6,30,677.0,58.0,5.0,15.7,262.0,49.41,38.39
2018,6,13,6,45,716.0,62.0,5.0,16.3,312.5,52.15,40.68
2018,6,13,7,0,755.0,66.0,5.0,16.9,363.0,54.87,42.86
2018,6,13,7,15,782.0,69.5,5.0,17.5,413.5,57.02,44.49
2018,6,13,7,30,809.0,73.0,5.0,18.1,464.0,59.1,46.02
2018,6,13,7,45,829.0,75.5,5.0,18.7,513.0,68.62,53.96
2018,6,13,8,0,849.0,78.0,5.0,19.3,562.0,70.53,55.27
2018,6,13,8,15,864.5,80.5,5.05,19.75,609.0,98.13,57.34
2018,6,13,8,30,880.0,83.0,5.1,20.2,656.0,156.21,86.17
2018,6,13,8,45,892.0,85.0,5.1,20.6,699.0,214.84,129.02
2018,6,13,9,0,904.0,87.0,5.1,21.0,742.0,274.29,178.81
2018,6,13,9,15,911.0,89.5,5.1,21.35,780.0,333.25,230.72
2018,6,13,9,30,918.0,92.0,5.1,21.7,818.0,391.99,282.59
2018,6,13,9,45,923.5,94.0,5.05,22.0,850.5,449.27,332.47
2018,6,13,10,0,929.0,96.0,5.0,22.3,883.0,505.68,380.29
2018,6,13,10,15,934.5,97.5,5.0,22.5,910.5,560.57,425.77
2018,6,13,10,30,940.0,99.0,5.0,22.7,938.0,614.12,468.89
2018,6,13,10,45,944.5,99.0,4.95,22.9,959.0,664.27,508.13
2018,6,13,11,0,949.0,99.0,4.9,23.1,980.0,712.5,544.86
2018,6,13,11,15,951.5,100.0,4.9,23.15,994.5,758.04,579.22
2018,6,13,11,30,954.0,101.0,4.9,23.2,1009.0,801.12,610.16
2018,6,13,11,45,955.5,101.0,4.9,23.25,1016.0,839.98,636.92
2018,6,13,12,0,957.0,101.0,4.9,23.3,1023.0,875.98,661.54
2018,6,13,12,15,953.0,104.0,4.95,23.2,1021.5,907.0,683.36
2018,6,13,12,30,949.0,107.0,5.0,23.1,1020.0,934.67,702.9
2018,6,13,12,45,942.5,110.0,5.05,23.05,1010.5,956.64,718.47
2018,6,13,13,0,936.0,113.0,5.1,23.0,1001.0,974.97,731.65
2018,6,13,13,15,933.0,112.5,5.15,22.8,986.0,989.56,742.85
2018,6,13,13,30,930.0,112.0,5.2,22.6,971.0,1000.39,751.64
2018,6,13,13,45,926.5,110.5,5.2,22.45,949.5,1005.96,756.47
2018,6,13,14,0,923.0,109.0,5.2,22.3,928.0,1007.66,758.82
2018,6,13,14,15,916.5,108.0,5.2,22.05,899.5,1003.15,757.38
2018,6,13,14,30,910.0,107.0,5.2,21.8,871.0,994.86,753.5
2018,6,13,14,45,902.0,105.0,5.2,21.6,836.5,980.41,745.34
2018,6,13,15,0,894.0,103.0,5.2,21.4,802.0,962.38,734.79
2018,6,13,15,15,883.5,101.0,5.2,21.4,762.5,938.6,719.71
2018,6,13,15,30,873.0,99.0,5.2,21.4,723.0,911.63,702.4
2018,6,13,15,45,859.0,96.5,5.1,20.75,679.0,878.02,681.48
2018,6,13,16,0,845.0,94.0,5.0,20.1,635.0,841.79,658.51
2018,6,13,16,15,826.5,91.5,4.95,19.7,587.5,807.48,636.35
2018,6,13,16,30,808.0,89.0,4.9,19.3,540.0,762.79,606.25
2018,6,13,16,45,784.0,85.5,4.9,18.95,490.0,711.21,570.65
2018,6,13,17,0,760.0,82.0,4.9,18.6,440.0,658.78,533.68
2018,6,13,17,15,728.0,78.0,4.85,18.1,389.5,599.88,489.63
2018,6,13,17,30,696.0,74.0,4.8,17.6,339.0,543.86,446.05
2018,6,13,17,45,651.5,69.5,4.75,17.1,289.5,478.8,393.78
2018,6,13,18,0,607.0,65.0,4.7,16.6,240.0,416.36,341.86
2018,6,13,18,15,544.5,58.5,4.65,16.1,193.0,346.06,281.84
2018,6,13,18,30,482.0,52.0,4.6,15.6,146.0,281.18,224.67
2018,6,13,18,45,388.0,43.5,4.5,15.15,105.5,208.46,160.55
2018,6,13,19,0,294.0,35.0,4.4,14.7,65.0,145.68,103.18
2018,6,13,19,15,174.5,22.0,4.4,14.35,37.5,76.44,15.51
2018,6,13,19,30,55.0,9.0,4.4,14.0,10.0,18.5,0.0
2018,6,13,19,45,27.5,4.5,4.35,13.7,5.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.55,10.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,14,4,45,32.0,5.5,4.05,10.85,6.5,0.0,0.0
2018,6,14,5,0,64.0,11.0,4.0,11.0,13.0,9.39,0.0
2018,6,14,5,15,156.0,22.5,3.9,11.55,37.5,17.49,5.45
2018,6,14,5,30,248.0,34.0,3.8,12.1,62.0,26.31,16.99
2018,6,14,5,45,372.5,44.0,3.75,12.6,109.5,35.29,25.59
2018,6,14,6,0,497.0,54.0,3.7,13.1,157.0,43.01,32.81
2018,6,14,6,15,564.5,60.0,3.55,13.75,206.5,47.05,36.54
2018,6,14,6,30,632.0,66.0,3.4,14.4,256.0,51.09,40.11
2018,6,14,6,45,673.5,70.5,3.3,15.05,306.0,53.73,42.3
2018,6,14,7,0,715.0,75.0,3.2,15.7,356.0,61.42,48.86
2018,6,14,7,15,745.0,79.0,3.1,16.35,407.0,63.68,50.54
2018,6,14,7,30,775.0,83.0,3.0,17.0,458.0,65.87,52.13
2018,6,14,7,45,797.5,86.5,2.9,17.65,507.5,67.5,53.21
2018,6,14,8,0,820.0,90.0,2.8,18.3,557.0,69.05,54.22
2018,6,14,8,15,837.0,92.0,2.7,18.85,603.5,94.6,55.51
2018,6,14,8,30,854.0,94.0,2.6,19.4,650.0,160.0,90.42
2018,6,14,8,45,867.0,96.5,2.55,19.9,693.5,217.75,132.11
2018,6,14,9,0,880.0,99.0,2.5,20.4,737.0,276.44,180.51
2018,6,14,9,15,894.0,99.0,2.55,20.8,777.0,334.38,230.55
2018,6,14,9,30,908.0,99.0,2.6,21.2,817.0,392.83,281.12
2018,6,14,9,45,920.5,97.5,2.65,21.55,851.5,449.84,329.81
2018,6,14,10,0,933.0,96.0,2.7,21.9,886.0,506.64,377.05
2018,6,14,10,15,938.0,98.0,2.75,22.05,914.0,561.89,422.02
2018,6,14,10,30,943.0,100.0,2.8,22.2,942.0,615.74,464.58
2018,6,14,10,45,946.5,101.0,2.9,22.35,963.0,666.25,503.73
2018,6,14,11,0,950.0,102.0,3.0,22.5,984.0,714.77,540.45
2018,6,14,11,15,951.0,103.5,3.1,22.5,997.5,759.76,574.16
2018,6,14,11,30,952.0,105.0,3.2,22.5,1011.0,802.2,604.66
2018,6,14,11,45,951.5,106.5,3.35,22.5,1017.5,840.77,631.51
2018,6,14,12,0,951.0,108.0,3.5,22.5,1024.0,876.42,656.32
2018,6,14,12,15,950.5,108.0,3.55,22.45,1023.0,907.71,677.71
2018,6,14,12,30,950.0,108.0,3.6,22.4,1022.0,935.77,696.93
2018,6,14,12,45,948.5,107.5,3.7,22.35,1014.0,959.12,713.34
2018,6,14,13,0,947.0,107.0,3.8,22.3,1006.0,978.91,727.48
2018,6,14,13,15,943.5,106.5,3.8,22.2,990.5,993.15,737.52
2018,6,14,13,30,940.0,106.0,3.8,22.1,975.0,1003.58,745.17
2018,6,14,13,45,935.0,105.5,3.85,22.05,953.0,1008.72,749.63
2018,6,14,14,0,930.0,105.0,3.9,22.0,931.0,1010.0,751.68
2018,6,14,14,15,924.0,104.0,3.9,21.85,902.5,1005.96,750.3
2018,6,14,14,30,918.0,103.0,3.9,21.7,874.0,998.12,746.52
2018,6,14,14,45,910.0,101.5,3.9,21.55,840.0,984.13,738.73
2018,6,14,15,0,902.0,100.0,3.9,21.4,806.0,966.55,728.62
2018,6,14,15,15,891.0,98.5,3.9,21.4,766.5,942.75,713.91
2018,6,14,15,30,880.0,97.0,3.9,21.4,727.0,915.76,697.03
2018,6,14,15,45,867.5,94.5,3.85,21.0,683.5,883.35,677.12
2018,6,14,16,0,855.0,92.0,3.8,20.6,640.0,848.22,655.15
2018,6,14,16,15,838.0,89.5,3.8,20.25,593.0,814.8,634.31
2018,6,14,16,30,821.0,87.0,3.8,19.9,546.0,770.98,605.65
2018,6,14,16,45,798.0,84.0,3.8,19.55,496.5,720.32,571.48
2018,6,14,17,0,775.0,81.0,3.8,19.2,447.0,668.69,535.88
2018,6,14,17,15,742.0,77.5,3.75,18.7,396.0,609.08,492.25
2018,6,14,17,30,709.0,74.0,3.7,18.2,345.0,550.05,447.16
2018,6,14,17,45,664.0,69.5,3.7,17.7,294.5,486.41,396.85
2018,6,14,18,0,619.0,65.0,3.7,17.2,244.0,423.09,344.99
2018,6,14,18,15,553.5,59.5,3.65,16.6,196.5,351.82,284.94
2018,6,14,18,30,488.0,54.0,3.6,16.0,149.0,286.12,227.71
2018,6,14,18,45,388.5,45.5,3.55,15.4,108.0,210.84,162.11
2018,6,14,19,0,289.0,37.0,3.5,14.8,67.0,145.92,103.63
2018,6,14,19,15,170.5,23.5,3.5,14.4,39.0,77.49,18.81
2018,6,14,19,30,52.0,10.0,3.5,14.0,11.0,18.8,0.0
2018,6,14,19,45,26.0,5.0,3.45,13.6,5.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,15,4,45,24.5,5.0,3.9,11.3,5.5,0.0,0.0
2018,6,15,5,0,49.0,10.0,3.9,11.5,11.0,8.54,0.0
2018,6,15,5,15,178.0,24.0,3.9,11.95,42.0,18.69,6.14
2018,6,15,5,30,307.0,38.0,3.9,12.4,73.0,31.29,21.23
2018,6,15,5,45,403.5,46.5,3.85,12.8,115.5,37.59,27.59
2018,6,15,6,0,500.0,55.0,3.8,13.2,158.0,43.86,33.55
2018,6,15,6,15,558.5,61.0,3.85,13.7,205.0,47.81,37.23
2018,6,15,6,30,617.0,67.0,3.9,14.2,252.0,51.73,40.71
2018,6,15,6,45,657.5,72.0,3.9,14.65,301.5,54.68,43.21
2018,6,15,7,0,698.0,77.0,3.9,15.1,351.0,57.58,45.58
2018,6,15,7,15,727.5,80.5,3.9,15.45,400.5,64.6,51.54
2018,6,15,7,30,757.0,84.0,3.9,15.8,450.0,66.35,52.81
2018,6,15,7,45,779.0,88.0,3.95,16.2,499.0,68.28,54.21
2018,6,15,8,0,801.0,92.0,4.0,16.6,548.0,70.11,55.51
2018,6,15,8,15,818.0,94.5,3.95,16.95,594.0,94.69,56.8
2018,6,15,8,30,835.0,97.0,3.9,17.3,640.0,150.9,84.77
2018,6,15,8,45,848.5,99.5,3.85,17.7,683.0,215.9,132.9
2018,6,15,9,0,862.0,102.0,3.8,18.1,726.0,273.63,181.15
2018,6,15,9,15,874.0,103.0,3.8,18.35,765.0,330.67,231.34
2018,6,15,9,30,886.0,104.0,3.8,18.6,804.0,388.06,282.02
2018,6,15,9,45,896.0,104.5,3.8,18.9,838.0,444.37,331.06
2018,6,15,10,0,906.0,105.0,3.8,19.2,872.0,500.31,378.52
2018,6,15,10,15,912.0,106.0,3.75,19.35,899.5,553.96,423.01
2018,6,15,10,30,918.0,107.0,3.7,19.5,927.0,606.35,465.17
2018,6,15,10,45,922.5,108.0,3.7,19.65,948.0,656.35,504.44
2018,6,15,11,0,927.0,109.0,3.7,19.8,969.0,704.5,541.3
2018,6,15,11,15,929.5,109.5,3.7,19.85,983.0,748.82,574.71
2018,6,15,11,30,932.0,110.0,3.7,19.9,997.0,790.76,605.15
2018,6,15,11,45,933.5,110.0,3.65,19.95,1004.0,828.96,631.13
2018,6,15,12,0,935.0,110.0,3.6,20.0,1011.0,864.41,654.99
2018,6,15,12,15,934.5,111.0,3.65,19.95,1011.0,896.13,676.98
2018,6,15,12,30,934.0,112.0,3.7,19.9,1011.0,924.74,696.82
2018,6,15,12,45,932.0,112.5,3.75,19.85,1003.5,948.28,713.26
2018,6,15,13,0,930.0,113.0,3.8,19.8,996.0,968.34,727.42
2018,6,15,13,15,927.0,112.5,3.9,19.65,981.5,982.93,738.59
2018,6,15,13,30,924.0,112.0,4.0,19.5,967.0,993.79,747.4
2018,6,15,13,45,919.5,111.5,4.1,19.35,945.5,999.43,752.83
2018,6,15,14,0,915.0,111.0,4.2,19.2,924.0,1001.27,755.85
2018,6,15,14,15,908.5,110.5,4.2,19.05,896.0,997.41,754.52
2018,6,15,14,30,902.0,110.0,4.2,18.9,868.0,989.81,750.82
2018,6,15,14,45,893.5,108.5,4.25,18.7,834.0,975.63,743.15
2018,6,15,15,0,885.0,107.0,4.3,18.5,800.0,957.92,733.14
2018,6,15,15,15,874.0,105.5,4.3,18.5,761.0,934.51,718.39
2018,6,15,15,30,863.0,104.0,4.3,18.5,722.0,907.98,701.47
2018,6,15,15,45,848.0,102.0,4.3,18.1,678.5,874.42,680.57
2018,6,15,16,0,833.0,100.0,4.3,17.7,635.0,847.1,663.95
2018,6,15,16,15,812.0,99.0,4.25,17.45,588.0,804.36,635.43
2018,6,15,16,30,791.0,98.0,4.2,17.2,541.0,759.89,605.31
2018,6,15,16,45,764.5,95.0,4.2,16.9,491.0,707.59,569.12
2018,6,15,17,0,738.0,92.0,4.2,16.6,441.0,657.6,533.77
2018,6,15,17,15,703.5,88.5,4.15,16.2,391.0,598.53,489.17
2018,6,15,17,30,669.0,85.0,4.1,15.8,341.0,540.28,443.88
2018,6,15,17,45,621.0,79.5,4.1,15.35,290.5,473.09,390.11
2018,6,15,18,0,573.0,74.0,4.1,14.9,240.0,408.85,336.89
2018,6,15,18,15,508.0,67.0,4.0,14.4,193.5,338.2,276.68
2018,6,15,18,30,443.0,60.0,3.9,13.9,147.0,273.09,219.49
2018,6,15,18,45,347.0,50.0,3.8,13.4,106.5,198.45,154.07
2018,6,15,19,0,251.0,40.0,3.7,12.9,66.0,137.65,99.03
2018,6,15,19,15,147.0,25.5,3.55,12.65,39.0,74.07,20.62
2018,6,15,19,30,43.0,11.0,3.4,12.4,12.0,17.91,0.0
2018,6,15,19,45,21.5,5.5,3.3,12.1,6.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,16,4,45,39.5,6.5,0.65,11.4,7.5,0.0,0.0
2018,6,16,5,0,79.0,13.0,0.6,11.7,15.0,11.1,0.0
2018,6,16,5,15,198.0,26.0,0.5,12.2,45.0,20.26,7.1
2018,6,16,5,30,317.0,39.0,0.4,12.7,75.0,32.24,22.11
2018,6,16,5,45,405.5,47.5,0.25,13.2,116.5,38.48,28.44
2018,6,16,6,0,494.0,56.0,0.1,13.7,158.0,44.67,34.34
2018,6,16,6,15,554.5,62.5,0.25,14.2,205.5,48.99,38.29
2018,6,16,6,30,615.0,69.0,0.4,14.7,253.0,53.26,42.05
2018,6,16,6,45,657.0,74.5,0.55,15.25,303.5,56.54,44.78
2018,6,16,7,0,699.0,80.0,0.7,15.8,354.0,59.74,47.37
2018,6,16,7,15,731.0,84.0,0.8,16.3,405.0,67.34,53.75
2018,6,16,7,30,763.0,88.0,0.9,16.8,456.0,69.4,55.22
2018,6,16,7,45,787.0,91.0,1.0,17.25,506.0,70.55,55.92
2018,6,16,8,0,811.0,94.0,1.1,17.7,556.0,71.65,56.57
2018,6,16,8,15,830.0,96.5,1.15,18.1,603.5,95.81,57.52
2018,6,16,8,30,849.0,99.0,1.2,18.5,651.0,152.96,85.25
2018,6,16,8,45,864.0,101.5,1.3,18.9,695.5,219.03,133.17
2018,6,16,9,0,879.0,104.0,1.4,19.3,740.0,278.04,181.45
2018,6,16,9,15,891.5,105.0,1.5,19.55,780.0,336.26,231.56
2018,6,16,9,30,904.0,106.0,1.6,19.8,820.0,394.85,282.14
2018,6,16,9,45,914.0,106.5,1.65,20.05,854.5,452.22,330.86
2018,6,16,10,0,924.0,107.0,1.7,20.3,889.0,509.18,377.93
2018,6,16,10,15,931.5,107.5,1.85,20.4,917.5,564.21,422.83
2018,6,16,10,30,939.0,108.0,2.0,20.5,946.0,618.09,465.67
2018,6,16,10,45,945.0,108.0,2.15,20.6,968.5,669.26,505.49
2018,6,16,11,0,951.0,108.0,2.3,20.7,991.0,718.67,543.12
2018,6,16,11,15,955.5,108.0,2.45,20.75,1006.5,765.04,577.95
2018,6,16,11,30,960.0,108.0,2.6,20.8,1022.0,809.12,609.87
2018,6,16,11,45,963.5,107.0,2.75,20.8,1030.0,849.1,637.68
2018,6,16,12,0,967.0,106.0,2.9,20.8,1038.0,886.33,663.58
2018,6,16,12,15,967.0,107.0,3.05,20.7,1038.5,919.46,686.94
2018,6,16,12,30,967.0,108.0,3.2,20.6,1039.0,949.38,708.2
2018,6,16,12,45,965.0,108.0,3.35,20.55,1031.0,973.24,725.33
2018,6,16,13,0,963.0,108.0,3.5,20.5,1023.0,993.48,740.17
2018,6,16,13,15,962.0,107.0,3.65,20.35,1009.0,1009.97,752.92
2018,6,16,13,30,961.0,106.0,3.8,20.2,995.0,1022.63,763.26
2018,6,16,13,45,959.0,104.0,3.9,20.05,974.0,1029.46,769.5
2018,6,16,14,0,957.0,102.0,4.0,19.9,953.0,1032.3,773.25
2018,6,16,14,15,951.5,101.0,4.05,19.7,924.5,1028.83,772.73
2018,6,16,14,30,946.0,100.0,4.1,19.5,896.0,1021.45,769.74
2018,6,16,14,45,939.5,98.5,4.2,19.3,862.0,1008.76,763.58
2018,6,16,15,0,933.0,97.0,4.3,19.1,828.0,992.34,754.95
2018,6,16,15,15,923.0,95.0,4.3,19.1,788.0,968.53,740.11
2018,6,16,15,30,913.0,93.0,4.3,19.1,748.0,941.36,722.99
2018,6,16,15,45,900.5,91.0,4.4,18.45,704.0,908.82,704.44
2018,6,16,16,0,888.0,89.0,4.5,17.8,660.0,873.45,683.8
2018,6,16,16,15,869.5,88.0,4.45,17.4,612.0,831.66,656.43
2018,6,16,16,30,851.0,87.0,4.4,17.0,564.0,795.33,632.76
2018,6,16,16,45,826.5,84.5,4.4,16.6,513.0,743.09,597.13
2018,6,16,17,0,802.0,82.0,4.4,16.2,462.0,689.9,560.07
2018,6,16,17,15,767.5,79.0,4.35,15.7,409.5,628.73,514.75
2018,6,16,17,30,733.0,76.0,4.3,15.2,357.0,568.15,467.82
2018,6,16,17,45,684.0,72.0,4.25,14.75,305.0,501.76,414.45
2018,6,16,18,0,635.0,68.0,4.2,14.3,253.0,435.79,359.64
2018,6,16,18,15,562.0,62.5,4.1,13.8,203.5,359.9,294.95
2018,6,16,18,30,489.0,57.0,4.0,13.3,154.0,290.27,233.78
2018,6,16,18,45,380.0,48.5,3.9,12.75,111.5,211.04,164.36
2018,6,16,19,0,271.0,40.0,3.8,12.2,69.0,144.08,104.19
2018,6,16,19,15,160.0,26.0,3.75,11.9,41.0,78.26,24.36
2018,6,16,19,30,49.0,12.0,3.7,11.6,13.0,19.99,0.0
2018,6,16,19,45,24.5,6.0,3.65,11.25,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.35,10.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,17,4,45,20.5,5.5,1.45,11.1,6.0,0.0,0.0
2018,6,17,5,0,41.0,11.0,1.5,11.2,12.0,9.39,0.0
2018,6,17,5,15,124.5,24.0,1.55,11.45,36.5,18.58,5.95
2018,6,17,5,30,208.0,37.0,1.6,11.7,61.0,28.44,18.86
2018,6,17,5,45,289.5,48.0,1.6,11.95,98.5,36.65,26.9
2018,6,17,6,0,371.0,59.0,1.6,12.2,136.0,44.76,34.53
2018,6,17,6,15,464.0,68.0,1.65,12.55,190.0,52.78,41.88
2018,6,17,6,30,557.0,77.0,1.7,12.9,244.0,59.02,47.46
2018,6,17,6,45,602.5,83.0,1.7,13.25,293.5,62.39,50.34
2018,6,17,7,0,648.0,89.0,1.7,13.6,343.0,65.68,53.06
2018,6,17,7,15,682.0,93.0,1.65,14.0,392.5,67.33,54.24
2018,6,17,7,30,716.0,97.0,1.6,14.4,442.0,68.93,55.37
2018,6,17,7,45,742.0,100.0,1.6,14.75,491.0,76.36,61.56
2018,6,17,8,0,768.0,103.0,1.6,15.1,540.0,77.2,61.98
2018,6,17,8,15,787.5,106.5,1.55,15.55,587.0,100.05,62.84
2018,6,17,8,30,807.0,110.0,1.5,16.0,634.0,155.43,89.96
2018,6,17,8,45,822.5,112.0,1.45,16.45,677.0,211.24,130.12
2018,6,17,9,0,838.0,114.0,1.4,16.9,720.0,268.46,177.2
2018,6,17,9,15,851.0,115.0,1.4,17.3,759.0,330.88,230.44
2018,6,17,9,30,864.0,116.0,1.4,17.7,798.0,387.44,279.14
2018,6,17,9,45,875.0,116.0,1.35,18.1,832.0,442.73,325.8
2018,6,17,10,0,886.0,116.0,1.3,18.5,866.0,497.76,370.76
2018,6,17,10,15,891.5,118.0,1.3,18.8,893.5,551.0,413.22
2018,6,17,10,30,897.0,120.0,1.3,19.1,921.0,602.99,453.28
2018,6,17,10,45,901.0,121.0,1.3,19.45,941.5,651.84,489.7
2018,6,17,11,0,905.0,122.0,1.3,19.8,962.0,698.86,523.68
2018,6,17,11,15,907.0,123.5,1.35,20.0,976.0,742.87,555.38
2018,6,17,11,30,909.0,125.0,1.4,20.2,990.0,784.56,584.78
2018,6,17,11,45,909.5,125.5,1.4,20.4,996.5,821.8,608.62
2018,6,17,12,0,910.0,126.0,1.4,20.6,1003.0,856.32,630.47
2018,6,17,12,15,909.5,126.5,1.45,20.65,1002.5,887.15,650.77
2018,6,17,12,30,909.0,127.0,1.5,20.7,1002.0,914.96,669.11
2018,6,17,12,45,906.5,126.5,1.55,20.75,993.5,936.91,683.7
2018,6,17,13,0,904.0,126.0,1.6,20.8,985.0,955.43,696.2
2018,6,17,13,15,899.5,126.0,1.6,20.7,969.5,968.99,705.34
2018,6,17,13,30,895.0,126.0,1.6,20.6,954.0,978.9,712.3
2018,6,17,13,45,889.0,126.0,1.65,20.5,932.5,983.69,716.83
2018,6,17,14,0,883.0,126.0,1.7,20.4,911.0,984.78,719.16
2018,6,17,14,15,875.5,124.5,1.7,20.2,882.5,979.27,716.99
2018,6,17,14,30,868.0,123.0,1.7,20.0,854.0,970.12,712.65
2018,6,17,14,45,858.0,122.0,1.7,19.8,820.0,955.56,704.91
2018,6,17,15,0,848.0,121.0,1.7,19.6,786.0,937.63,695.08
2018,6,17,15,15,836.5,118.5,1.7,19.6,747.0,924.32,687.85
2018,6,17,15,30,825.0,116.0,1.7,19.6,708.0,896.75,671.14
2018,6,17,15,45,811.5,112.5,1.65,19.05,665.0,863.41,651.4
2018,6,17,16,0,798.0,109.0,1.6,18.5,622.0,827.5,629.76
2018,6,17,16,15,781.0,105.0,1.55,18.15,576.0,785.79,603.37
2018,6,17,16,30,764.0,101.0,1.5,17.8,530.0,742.23,575.34
2018,6,17,16,45,741.0,96.5,1.45,17.4,481.5,691.96,542.12
2018,6,17,17,0,718.0,92.0,1.4,17.0,433.0,643.81,509.52
2018,6,17,17,15,686.5,87.5,1.35,16.6,384.0,586.51,468.05
2018,6,17,17,30,655.0,83.0,1.3,16.2,335.0,529.85,425.77
2018,6,17,17,45,612.0,77.0,1.3,15.75,286.0,465.76,376.53
2018,6,17,18,0,569.0,71.0,1.3,15.3,237.0,404.21,327.36
2018,6,17,18,15,508.5,63.5,1.25,14.85,191.0,335.54,270.46
2018,6,17,18,30,448.0,56.0,1.2,14.4,145.0,272.1,216.02
2018,6,17,18,45,360.0,46.5,1.15,13.95,105.5,202.13,155.52
2018,6,17,19,0,272.0,37.0,1.1,13.5,66.0,140.95,100.9
2018,6,17,19,15,166.0,24.0,1.05,13.25,39.0,77.76,25.73
2018,6,17,19,30,60.0,11.0,1.0,13.0,12.0,21.37,0.0
2018,6,17,19,45,30.0,5.5,0.95,12.75,6.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,0.6,11.25,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,0.6,11.5,4.0,3.41,0.0
2018,6,18,5,15,0.0,11.0,0.65,12.0,11.0,9.05,0.0
2018,6,18,5,30,0.0,18.0,0.7,12.5,18.0,14.82,7.13
2018,6,18,5,45,0.0,29.0,0.7,12.95,29.0,23.93,15.59
2018,6,18,6,0,0.0,40.0,0.7,13.4,40.0,33.06,23.99
2018,6,18,6,15,0.0,49.0,0.7,13.9,49.0,40.54,30.78
2018,6,18,6,30,0.0,58.0,0.7,14.4,58.0,48.03,37.44
2018,6,18,6,45,0.0,70.5,0.75,14.9,70.5,58.28,46.39
2018,6,18,7,0,0.0,83.0,0.8,15.4,83.0,68.23,54.92
2018,6,18,7,15,3.0,114.0,0.8,15.8,115.5,91.7,75.07
2018,6,18,7,30,6.0,145.0,0.8,16.2,148.0,114.48,94.21
2018,6,18,7,45,131.5,169.0,0.8,16.65,243.5,121.31,99.47
2018,6,18,8,0,257.0,193.0,0.8,17.1,339.0,128.27,104.81
2018,6,18,8,15,524.0,150.5,0.8,17.6,480.5,109.78,75.17
2018,6,18,8,30,791.0,108.0,0.8,18.1,622.0,151.63,86.7
2018,6,18,8,45,833.0,100.0,0.85,18.55,673.5,211.36,128.31
2018,6,18,9,0,875.0,92.0,0.9,19.0,725.0,267.2,172.71
2018,6,18,9,15,876.5,98.5,0.95,19.4,761.5,325.78,223.0
2018,6,18,9,30,878.0,105.0,1.0,19.8,798.0,383.61,272.58
2018,6,18,9,45,875.0,113.0,1.05,20.15,828.5,439.78,319.9
2018,6,18,10,0,872.0,121.0,1.1,20.5,859.0,494.29,364.48
2018,6,18,10,15,878.5,122.0,1.15,20.7,886.0,546.62,406.21
2018,6,18,10,30,885.0,123.0,1.2,20.9,913.0,597.8,445.81
2018,6,18,10,45,889.5,124.0,1.3,21.05,934.0,646.42,482.91
2018,6,18,11,0,894.0,125.0,1.4,21.2,955.0,693.29,517.88
2018,6,18,11,15,897.0,125.5,1.45,21.25,969.0,736.79,549.51
2018,6,18,11,30,900.0,126.0,1.5,21.3,983.0,778.05,578.97
2018,6,18,11,45,901.5,126.0,1.6,21.35,989.5,815.37,604.35
2018,6,18,12,0,903.0,126.0,1.7,21.4,996.0,850.04,627.86
2018,6,18,12,15,904.0,125.0,1.75,21.4,996.0,880.69,648.26
2018,6,18,12,30,905.0,124.0,1.8,21.4,996.0,908.36,666.73
2018,6,18,12,45,905.5,122.5,1.85,21.35,989.0,932.0,682.73
2018,6,18,13,0,906.0,121.0,1.9,21.3,982.0,952.31,696.66
2018,6,18,13,15,903.5,120.0,1.95,21.2,967.5,966.8,707.07
2018,6,18,13,30,901.0,119.0,2.0,21.1,953.0,977.65,715.29
2018,6,18,13,45,896.5,118.0,2.0,21.0,932.0,982.89,719.45
2018,6,18,14,0,892.0,117.0,2.0,20.9,911.0,984.4,721.37
2018,6,18,14,15,886.0,115.5,2.05,20.8,883.0,980.25,720.37
2018,6,18,14,30,880.0,114.0,2.1,20.7,855.0,972.42,717.13
2018,6,18,14,45,873.0,111.5,2.1,20.55,822.0,959.0,709.92
2018,6,18,15,0,866.0,109.0,2.1,20.4,789.0,942.08,700.51
2018,6,18,15,15,855.0,106.5,2.1,20.4,750.0,918.07,686.06
2018,6,18,15,30,844.0,104.0,2.1,20.4,711.0,890.98,669.58
2018,6,18,15,45,831.0,101.5,2.2,20.05,668.5,859.22,651.65
2018,6,18,16,0,818.0,99.0,2.3,19.7,626.0,833.6,637.69
2018,6,18,16,15,802.0,95.5,2.3,19.45,580.0,792.74,611.74
2018,6,18,16,30,786.0,92.0,2.3,19.2,534.0,749.92,584.1
2018,6,18,16,45,764.0,88.0,2.35,18.9,485.5,700.26,551.41
2018,6,18,17,0,742.0,84.0,2.4,18.6,437.0,649.66,517.24
2018,6,18,17,15,712.5,79.5,2.4,18.25,387.5,592.77,475.97
2018,6,18,17,30,683.0,75.0,2.4,17.9,338.0,538.6,435.08
2018,6,18,17,45,643.0,69.5,2.4,17.55,289.5,475.64,385.87
2018,6,18,18,0,603.0,64.0,2.4,17.2,241.0,414.93,336.6
2018,6,18,18,15,544.5,58.0,2.35,16.7,195.0,347.32,280.08
2018,6,18,18,30,486.0,52.0,2.3,16.2,149.0,284.66,225.82
2018,6,18,18,45,399.0,43.0,2.3,15.75,108.5,213.64,164.01
2018,6,18,19,0,312.0,34.0,2.3,15.3,68.0,151.94,108.47
2018,6,18,19,15,194.0,22.5,2.3,14.95,40.5,84.44,29.71
2018,6,18,19,30,76.0,11.0,2.3,14.6,13.0,24.62,0.0
2018,6,18,19,45,38.0,5.5,2.3,14.3,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,19,4,45,13.5,4.5,2.0,12.7,5.0,0.0,0.0
2018,6,19,5,0,27.0,9.0,2.0,13.0,10.0,7.68,0.0
2018,6,19,5,15,62.0,23.5,1.95,13.45,29.5,18.48,5.52
2018,6,19,5,30,97.0,38.0,1.9,13.9,49.0,29.44,19.48
2018,6,19,5,45,179.5,52.5,1.85,14.4,85.0,40.43,29.89
2018,6,19,6,0,262.0,67.0,1.8,14.9,121.0,49.9,38.66
2018,6,19,6,15,325.0,78.5,1.8,15.15,163.5,57.85,45.91
2018,6,19,6,30,388.0,90.0,1.8,15.4,206.0,65.61,52.8
2018,6,19,6,45,319.5,115.5,1.8,15.65,222.5,81.34,66.52
2018,6,19,7,0,251.0,141.0,1.8,15.9,239.0,99.83,82.41
2018,6,19,7,15,435.0,128.0,1.8,16.15,326.0,88.15,71.89
2018,6,19,7,30,619.0,115.0,1.8,16.4,413.0,80.01,64.53
2018,6,19,7,45,540.0,145.0,1.85,16.65,425.0,97.31,79.17
2018,6,19,8,0,461.0,175.0,1.9,16.9,437.0,112.36,91.68
2018,6,19,8,15,468.0,194.5,1.9,17.35,479.5,135.79,97.83
2018,6,19,8,30,475.0,214.0,1.9,17.8,522.0,182.49,124.28
2018,6,19,8,45,586.5,189.5,1.9,18.2,596.0,218.07,144.9
2018,6,19,9,0,698.0,165.0,1.9,18.6,670.0,265.75,179.58
2018,6,19,9,15,792.5,132.5,1.9,19.25,735.0,320.08,222.84
2018,6,19,9,30,887.0,100.0,1.9,19.9,800.0,382.28,273.44
2018,6,19,9,45,903.0,97.0,1.9,20.55,835.5,438.37,320.76
2018,6,19,10,0,919.0,94.0,1.9,21.2,871.0,494.65,366.82
2018,6,19,10,15,925.0,95.0,1.95,21.55,899.0,548.9,410.52
2018,6,19,10,30,931.0,96.0,2.0,21.9,927.0,601.88,451.86
2018,6,19,10,45,936.0,97.0,2.05,22.3,949.0,652.76,490.3
2018,6,19,11,0,941.0,98.0,2.1,22.7,971.0,701.83,526.32
2018,6,19,11,15,944.0,98.0,2.2,22.75,985.0,746.67,559.55
2018,6,19,11,30,947.0,98.0,2.3,22.8,999.0,789.11,589.69
2018,6,19,11,45,948.0,98.0,2.45,22.85,1006.0,827.45,616.1
2018,6,19,12,0,949.0,98.0,2.6,22.9,1013.0,862.95,640.55
2018,6,19,12,15,947.0,100.0,2.7,22.85,1012.5,894.71,662.36
2018,6,19,12,30,945.0,102.0,2.8,22.8,1012.0,923.25,682.06
2018,6,19,12,45,941.0,103.5,2.9,22.7,1004.0,946.19,698.24
2018,6,19,13,0,937.0,105.0,3.0,22.6,996.0,965.57,712.19
2018,6,19,13,15,934.5,104.5,3.1,22.5,981.5,980.79,723.53
2018,6,19,13,30,932.0,104.0,3.2,22.4,967.0,992.28,732.54
2018,6,19,13,45,928.5,103.0,3.25,22.25,946.0,998.53,738.0
2018,6,19,14,0,925.0,102.0,3.3,22.1,925.0,1000.94,741.1
2018,6,19,14,15,920.0,100.5,3.35,21.9,897.5,997.57,740.67
2018,6,19,14,30,915.0,99.0,3.4,21.7,870.0,990.41,737.86
2018,6,19,14,45,908.0,97.0,3.4,21.55,836.5,977.07,730.55
2018,6,19,15,0,901.0,95.0,3.4,21.4,803.0,960.13,720.92
2018,6,19,15,15,891.0,93.0,3.4,21.4,764.0,936.92,706.7
2018,6,19,15,30,881.0,91.0,3.4,21.4,725.0,910.48,690.31
2018,6,19,15,45,868.5,89.0,3.4,20.9,682.0,878.79,671.54
2018,6,19,16,0,856.0,87.0,3.4,20.4,639.0,844.38,650.69
2018,6,19,16,15,840.5,84.0,3.4,20.05,592.5,803.85,624.86
2018,6,19,16,30,825.0,81.0,3.4,19.7,546.0,761.27,597.18
2018,6,19,16,45,804.5,77.5,3.4,19.35,497.0,719.21,569.39
2018,6,19,17,0,784.0,74.0,3.4,19.0,448.0,668.77,534.81
2018,6,19,17,15,755.5,71.0,3.35,18.55,398.5,612.66,494.33
2018,6,19,17,30,727.0,68.0,3.3,18.1,349.0,556.72,451.76
2018,6,19,17,45,687.5,64.0,3.25,17.65,299.5,493.7,402.1
2018,6,19,18,0,648.0,60.0,3.2,17.2,250.0,434.79,353.84
2018,6,19,18,15,591.0,54.0,3.1,16.65,202.5,365.65,295.68
2018,6,19,18,30,534.0,48.0,3.0,16.1,155.0,301.32,239.6
2018,6,19,18,45,446.0,40.5,2.95,15.6,113.5,228.98,176.15
2018,6,19,19,0,358.0,33.0,2.9,15.1,72.0,165.91,118.82
2018,6,19,19,15,227.5,22.5,2.85,14.7,43.0,93.51,34.96
2018,6,19,19,30,97.0,12.0,2.8,14.3,14.0,29.76,0.0
2018,6,19,19,45,48.5,6.0,2.8,13.95,7.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,20,4,45,27.0,5.5,2.45,10.85,6.0,0.0,0.0
2018,6,20,5,0,54.0,11.0,2.5,11.0,12.0,9.39,0.0
2018,6,20,5,15,203.5,23.5,2.5,11.4,44.0,19.43,5.99
2018,6,20,5,30,353.0,36.0,2.5,11.8,76.0,29.72,19.88
2018,6,20,5,45,456.0,43.0,2.55,12.25,120.0,34.89,25.27
2018,6,20,6,0,559.0,50.0,2.6,12.7,164.0,40.15,30.31
2018,6,20,6,15,616.5,55.0,2.65,13.2,212.5,43.54,33.5
2018,6,20,6,30,674.0,60.0,2.7,13.7,261.0,51.1,40.24
2018,6,20,6,45,714.0,64.0,2.7,14.25,311.5,53.79,42.5
2018,6,20,7,0,754.0,68.0,2.7,14.8,362.0,56.46,44.65
2018,6,20,7,15,783.0,71.0,2.7,15.2,413.5,58.2,45.97
2018,6,20,7,30,812.0,74.0,2.7,15.6,465.0,59.92,47.23
2018,6,20,7,45,834.0,76.5,2.7,16.05,515.0,61.13,48.03
2018,6,20,8,0,856.0,79.0,2.7,16.5,565.0,71.3,56.58
2018,6,20,8,15,873.0,81.0,2.65,16.85,612.5,93.38,56.85
2018,6,20,8,30,890.0,83.0,2.6,17.2,660.0,151.65,83.84
2018,6,20,8,45,903.0,84.5,2.6,17.6,704.0,210.59,126.0
2018,6,20,9,0,916.0,86.0,2.6,18.0,748.0,270.48,175.72
2018,6,20,9,15,922.5,89.5,2.65,18.25,787.0,330.69,228.56
2018,6,20,9,30,929.0,93.0,2.7,18.5,826.0,390.65,281.38
2018,6,20,9,45,933.0,96.5,2.75,18.75,859.0,449.12,332.18
2018,6,20,10,0,937.0,100.0,2.8,19.0,892.0,506.59,380.79
2018,6,20,10,15,943.5,100.5,2.85,19.15,920.0,561.77,426.37
2018,6,20,10,30,950.0,101.0,2.9,19.3,948.0,615.68,469.63
2018,6,20,10,45,955.5,100.5,3.0,19.45,970.0,666.68,509.73
2018,6,20,11,0,961.0,100.0,3.1,19.6,992.0,715.84,547.48
2018,6,20,11,15,963.5,100.5,3.15,19.65,1006.0,761.68,581.95
2018,6,20,11,30,966.0,101.0,3.2,19.7,1020.0,805.05,613.17
2018,6,20,11,45,968.0,100.0,3.3,19.75,1027.0,844.12,640.24
2018,6,20,12,0,970.0,99.0,3.4,19.8,1034.0,880.33,665.24
2018,6,20,12,15,968.5,100.0,3.45,19.75,1033.5,912.35,687.29
2018,6,20,12,30,967.0,101.0,3.5,19.7,1033.0,941.07,707.1
2018,6,20,12,45,964.5,101.0,3.55,19.65,1024.5,964.54,723.4
2018,6,20,13,0,962.0,101.0,3.6,19.6,1016.0,984.38,737.35
2018,6,20,13,15,960.0,100.0,3.65,19.5,1001.5,999.99,748.71
2018,6,20,13,30,958.0,99.0,3.7,19.4,987.0,1011.76,757.63
2018,6,20,13,45,955.0,97.5,3.7,19.3,965.5,1018.18,762.77
2018,6,20,14,0,952.0,96.0,3.7,19.2,944.0,1020.66,765.44
2018,6,20,14,15,946.5,94.5,3.7,19.05,915.5,1016.78,764.14
2018,6,20,14,30,941.0,93.0,3.7,18.9,887.0,1009.01,760.39
2018,6,20,14,45,934.5,91.0,3.75,18.8,853.0,995.93,753.38
2018,6,20,15,0,928.0,89.0,3.8,18.7,819.0,979.13,743.94
2018,6,20,15,15,918.0,88.0,3.8,18.7,779.5,956.6,730.02
2018,6,20,15,30,908.0,87.0,3.8,18.7,740.0,930.76,713.85
2018,6,20,15,45,895.5,85.0,3.75,18.4,696.5,898.46,693.65
2018,6,20,16,0,883.0,83.0,3.7,18.1,653.0,863.35,671.36
2018,6,20,16,15,867.0,81.0,3.7,17.8,606.0,822.76,645.18
2018,6,20,16,30,851.0,79.0,3.7,17.5,559.0,780.07,617.13
2018,6,20,16,45,829.5,76.0,3.65,17.25,509.0,736.86,587.9
2018,6,20,17,0,808.0,73.0,3.6,17.0,459.0,685.36,551.94
2018,6,20,17,15,779.5,69.5,3.55,16.65,408.0,627.68,510.06
2018,6,20,17,30,751.0,66.0,3.5,16.3,357.0,570.13,465.83
2018,6,20,17,45,712.0,62.0,3.45,15.9,306.5,506.31,415.17
2018,6,20,18,0,673.0,58.0,3.4,15.5,256.0,444.36,364.12
2018,6,20,18,15,616.0,53.0,3.35,15.05,208.0,377.06,306.89
2018,6,20,18,30,559.0,48.0,3.3,14.6,160.0,312.53,250.09
2018,6,20,18,45,471.5,40.5,3.25,14.2,117.5,238.93,184.96
2018,6,20,19,0,384.0,33.0,3.2,13.8,75.0,174.52,125.87
2018,6,20,19,15,247.0,23.0,3.2,13.45,45.0,99.39,39.14
2018,6,20,19,30,110.0,13.0,3.2,13.1,15.0,33.32,0.0
2018,6,20,19,45,55.0,6.5,3.15,12.75,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,21,4,45,36.0,6.0,3.3,10.6,7.0,0.0,0.0
2018,6,21,5,0,72.0,12.0,3.3,10.8,14.0,10.24,0.0
2018,6,21,5,15,211.0,24.5,3.3,11.2,45.0,20.38,6.33
2018,6,21,5,30,350.0,37.0,3.3,11.6,76.0,30.63,20.64
2018,6,21,5,45,452.0,43.5,3.3,12.05,119.5,35.32,25.65
2018,6,21,6,0,554.0,50.0,3.3,12.5,163.0,40.14,30.31
2018,6,21,6,15,613.5,55.5,3.25,13.15,212.0,43.93,33.84
2018,6,21,6,30,673.0,61.0,3.2,13.8,261.0,51.95,40.98
2018,6,21,6,45,714.5,64.5,3.2,14.45,312.0,54.21,42.83
2018,6,21,7,0,756.0,68.0,3.2,15.1,363.0,56.49,44.63
2018,6,21,7,15,786.0,71.5,3.2,15.8,415.0,58.63,46.23
2018,6,21,7,30,816.0,75.0,3.2,16.5,467.0,60.71,47.74
2018,6,21,7,45,838.0,77.5,3.15,17.2,517.0,61.9,48.47
2018,6,21,8,0,860.0,80.0,3.1,17.9,567.0,72.02,56.89
2018,6,21,8,15,876.0,82.0,3.05,18.6,614.5,93.35,56.83
2018,6,21,8,30,892.0,84.0,3.0,19.3,662.0,151.71,83.31
2018,6,21,8,45,905.0,85.5,2.95,20.0,706.0,210.79,124.98
2018,6,21,9,0,918.0,87.0,2.9,20.7,750.0,270.81,174.15
2018,6,21,9,15,930.0,87.5,2.85,21.25,790.0,330.52,225.65
2018,6,21,9,30,942.0,88.0,2.8,21.8,830.0,390.55,277.51
2018,6,21,9,45,952.0,87.5,2.75,22.35,865.0,449.07,327.26
2018,6,21,10,0,962.0,87.0,2.7,22.9,900.0,507.13,375.11
2018,6,21,10,15,967.5,87.5,2.7,23.15,928.0,562.99,420.3
2018,6,21,10,30,973.0,88.0,2.7,23.4,956.0,617.43,462.95
2018,6,21,10,45,977.0,89.0,2.75,23.7,978.0,669.73,502.8
2018,6,21,11,0,981.0,90.0,2.8,24.0,1000.0,720.03,540.07
2018,6,21,11,15,982.5,91.0,2.9,24.05,1014.0,766.39,574.42
2018,6,21,11,30,984.0,92.0,3.0,24.1,1028.0,810.14,605.25
2018,6,21,11,45,984.5,92.5,3.1,24.15,1035.0,849.93,632.24
2018,6,21,12,0,985.0,93.0,3.2,24.2,1042.0,886.74,657.13
2018,6,21,12,15,982.5,94.5,3.25,24.15,1041.0,918.79,678.73
2018,6,21,12,30,980.0,96.0,3.3,24.1,1040.0,947.45,698.07
2018,6,21,12,45,974.5,98.5,3.4,24.1,1031.5,970.83,714.18
2018,6,21,13,0,969.0,101.0,3.5,24.1,1023.0,990.5,727.94
2018,6,21,13,15,966.5,100.5,3.6,24.05,1008.0,1006.3,739.42
2018,6,21,13,30,964.0,100.0,3.7,24.0,993.0,1018.23,748.5
2018,6,21,13,45,960.0,99.0,3.75,24.0,971.0,1024.33,753.39
2018,6,21,14,0,956.0,98.0,3.8,24.0,949.0,1026.47,755.85
2018,6,21,14,15,950.0,96.5,3.85,23.95,920.5,1022.22,754.4
2018,6,21,14,30,944.0,95.0,3.9,23.9,892.0,1014.05,750.51
2018,6,21,14,45,937.0,93.5,3.95,23.85,858.0,1001.1,743.56
2018,6,21,15,0,930.0,92.0,4.0,23.8,824.0,984.44,734.23
2018,6,21,15,15,920.0,91.0,4.0,23.8,784.5,961.96,720.6
2018,6,21,15,30,910.0,90.0,4.0,23.8,745.0,936.17,704.76
2018,6,21,15,45,897.5,87.5,4.15,23.4,701.0,903.35,685.91
2018,6,21,16,0,885.0,85.0,4.3,23.0,657.0,867.69,664.79
2018,6,21,16,15,868.5,83.0,4.3,22.7,609.5,826.69,638.63
2018,6,21,16,30,852.0,81.0,4.3,22.4,562.0,783.6,610.63
2018,6,21,16,45,831.0,78.0,4.25,22.1,512.0,740.85,582.24
2018,6,21,17,0,810.0,75.0,4.2,21.8,462.0,689.66,547.08
2018,6,21,17,15,781.0,71.0,4.15,21.25,410.5,630.96,505.35
2018,6,21,17,30,752.0,67.0,4.1,20.7,359.0,572.43,461.31
2018,6,21,17,45,712.0,63.5,4.0,20.2,308.5,508.52,411.24
2018,6,21,18,0,672.0,60.0,3.9,19.7,258.0,446.51,360.84
2018,6,21,18,15,614.0,54.5,3.8,18.95,209.5,378.33,303.97
2018,6,21,18,30,556.0,49.0,3.7,18.2,161.0,312.82,247.35
2018,6,21,18,45,465.0,41.5,3.6,17.5,118.0,237.96,182.23
2018,6,21,19,0,374.0,34.0,3.5,16.8,75.0,172.62,123.41
2018,6,21,19,15,238.0,23.5,3.5,16.4,45.0,97.82,39.24
2018,6,21,19,30,102.0,13.0,3.5,16.0,15.0,31.79,0.0
2018,6,21,19,45,51.0,6.5,3.5,15.55,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,22,4,45,43.5,6.0,2.9,13.6,7.0,0.0,0.0
2018,6,22,5,0,87.0,12.0,2.9,13.9,14.0,10.24,0.0
2018,6,22,5,15,156.5,24.5,2.9,14.75,38.0,19.04,5.12
2018,6,22,5,30,226.0,37.0,2.9,15.6,62.0,28.51,18.46
2018,6,22,5,45,385.0,43.5,2.9,16.4,111.5,35.03,24.9
2018,6,22,6,0,544.0,50.0,2.9,17.2,161.0,40.09,29.66
2018,6,22,6,15,603.5,56.0,2.85,17.85,210.0,44.26,33.46
2018,6,22,6,30,663.0,62.0,2.8,18.5,259.0,48.4,37.07
2018,6,22,6,45,704.0,66.5,2.75,19.1,310.0,55.74,43.36
2018,6,22,7,0,745.0,71.0,2.7,19.7,361.0,58.72,45.72
2018,6,22,7,15,774.5,74.0,2.65,20.4,412.0,60.37,46.86
2018,6,22,7,30,804.0,77.0,2.6,21.1,463.0,62.0,47.95
2018,6,22,7,45,826.5,79.5,2.55,21.85,513.0,63.13,48.59
2018,6,22,8,0,849.0,82.0,2.5,22.6,563.0,73.14,56.74
2018,6,22,8,15,865.5,85.0,2.45,23.1,611.0,94.07,56.98
2018,6,22,8,30,882.0,88.0,2.4,23.6,659.0,152.57,83.03
2018,6,22,8,45,895.0,90.0,2.4,24.1,703.0,211.47,123.77
2018,6,22,9,0,908.0,92.0,2.4,24.6,747.0,271.32,171.93
2018,6,22,9,15,918.0,93.0,2.4,24.9,786.0,330.34,222.16
2018,6,22,9,30,928.0,94.0,2.4,25.2,825.0,389.45,272.7
