Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,4,15,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,7,2,4,45,0.0,2.0,0.3,14.6,2.0,0.0,0.0
2018,7,2,5,0,0.0,4.0,0.3,14.7,4.0,3.41,0.0
2018,7,2,5,15,8.5,16.0,0.3,15.2,17.0,13.33,0.0
2018,7,2,5,30,17.0,28.0,0.3,15.7,30.0,22.95,13.44
2018,7,2,5,45,89.5,44.0,0.35,16.2,60.5,33.96,23.94
2018,7,2,6,0,162.0,60.0,0.4,16.7,91.0,45.84,34.76
2018,7,2,6,15,115.0,78.5,0.4,17.2,103.5,60.33,47.67
2018,7,2,6,30,68.0,97.0,0.4,17.7,116.0,74.92,60.4
2018,7,2,6,45,85.0,118.0,0.45,18.2,147.0,87.19,70.84
2018,7,2,7,0,102.0,139.0,0.5,18.7,178.0,101.09,82.45
2018,7,2,7,15,279.0,142.0,0.55,19.35,268.5,100.56,81.51
2018,7,2,7,30,456.0,145.0,0.6,20.0,359.0,98.16,79.0
2018,7,2,7,45,621.5,120.5,0.65,20.6,446.5,82.09,64.95
2018,7,2,8,0,787.0,96.0,0.7,21.2,534.0,73.06,56.96
2018,7,2,8,15,807.0,98.5,0.75,21.9,581.5,84.35,54.99
2018,7,2,8,30,827.0,101.0,0.8,22.6,629.0,140.13,76.84
2018,7,2,8,45,843.0,103.0,0.85,23.3,673.5,197.18,114.63
2018,7,2,9,0,859.0,105.0,0.9,24.0,718.0,262.54,165.6
2018,7,2,9,15,855.5,114.5,1.0,24.3,753.5,321.32,215.02
2018,7,2,9,30,852.0,124.0,1.1,24.6,789.0,378.84,263.71
2018,7,2,9,45,842.0,136.5,1.2,24.9,818.0,431.91,308.36
2018,7,2,10,0,832.0,149.0,1.3,25.2,847.0,487.08,353.09
2018,7,2,10,15,842.5,149.5,1.4,25.2,876.5,540.9,395.79
2018,7,2,10,30,853.0,150.0,1.5,25.2,906.0,594.16,436.98
2018,7,2,10,45,862.0,149.5,1.65,25.2,929.5,641.84,473.67
2018,7,2,11,0,871.0,149.0,1.8,25.2,953.0,690.08,509.93
2018,7,2,11,15,878.5,147.5,1.85,25.1,969.5,735.07,542.75
2018,7,2,11,30,886.0,146.0,1.9,25.0,986.0,778.22,573.72
2018,7,2,11,45,892.0,144.0,1.95,24.9,995.5,817.82,601.07
2018,7,2,12,0,898.0,142.0,2.0,24.8,1005.0,855.11,625.94
2018,7,2,12,15,901.5,140.5,2.05,24.65,1007.0,888.23,648.13
2018,7,2,12,30,905.0,139.0,2.1,24.5,1009.0,918.55,668.5
2018,7,2,12,45,908.0,135.5,2.1,24.4,1003.5,943.69,684.91
2018,7,2,13,0,911.0,132.0,2.1,24.3,998.0,965.53,699.25
2018,7,2,13,15,911.5,129.0,2.1,24.1,984.5,982.03,710.52
2018,7,2,13,30,912.0,126.0,2.1,23.9,971.0,994.86,719.59
2018,7,2,13,45,912.0,122.5,2.1,23.75,951.5,1002.97,725.65
2018,7,2,14,0,912.0,119.0,2.1,23.6,932.0,1007.25,729.43
2018,7,2,14,15,909.5,116.0,2.15,23.35,905.5,1005.74,730.55
2018,7,2,14,30,907.0,113.0,2.2,23.1,879.0,1000.39,729.38
2018,7,2,14,45,904.0,108.5,2.2,22.9,846.5,989.19,723.85
2018,7,2,15,0,901.0,104.0,2.2,22.7,814.0,974.19,716.0
2018,7,2,15,15,890.5,102.0,2.2,22.7,775.0,951.21,702.45
2018,7,2,15,30,880.0,100.0,2.2,22.7,736.0,924.96,686.82
2018,7,2,15,45,871.0,96.0,2.25,22.25,693.5,894.77,670.15
2018,7,2,16,0,862.0,92.0,2.3,21.8,651.0,861.58,651.25
2018,7,2,16,15,851.0,87.5,2.35,21.5,605.5,823.37,628.2
2018,7,2,16,30,840.0,83.0,2.4,21.2,560.0,782.69,603.04
2018,7,2,16,45,821.5,79.5,2.45,20.95,511.0,742.07,577.32
2018,7,2,17,0,803.0,76.0,2.5,20.7,462.0,692.6,544.59
2018,7,2,17,15,773.5,73.0,2.5,20.3,411.0,635.04,504.69
2018,7,2,17,30,744.0,70.0,2.5,19.9,360.0,577.61,462.26
2018,7,2,17,45,703.5,65.5,2.55,19.5,309.0,512.42,412.39
2018,7,2,18,0,663.0,61.0,2.6,19.1,258.0,451.49,363.76
2018,7,2,18,15,601.0,56.0,2.6,18.5,209.5,379.79,304.81
2018,7,2,18,30,539.0,51.0,2.6,17.9,161.0,313.24,247.93
2018,7,2,18,45,444.0,44.0,2.6,17.3,118.5,237.39,182.5
2018,7,2,19,0,349.0,37.0,2.6,16.7,76.0,171.18,123.51
2018,7,2,19,15,219.0,25.0,2.6,16.3,45.5,96.91,41.93
2018,7,2,19,30,89.0,13.0,2.6,15.9,15.0,29.95,0.0
2018,7,2,19,45,44.5,6.5,2.6,15.45,7.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,3,4,45,28.5,4.0,2.65,12.9,4.5,0.0,0.0
2018,7,3,5,0,57.0,8.0,2.6,13.2,9.0,6.83,0.0
2018,7,3,5,15,176.0,21.0,2.5,13.9,36.0,17.5,0.0
2018,7,3,5,30,295.0,34.0,2.4,14.6,63.0,28.2,17.69
2018,7,3,5,45,386.5,43.5,2.35,15.3,103.5,35.42,25.2
2018,7,3,6,0,478.0,53.0,2.3,16.0,144.0,42.54,31.89
2018,7,3,6,15,539.5,59.5,2.2,16.5,190.5,46.9,35.95
2018,7,3,6,30,601.0,66.0,2.1,17.0,237.0,51.23,39.8
2018,7,3,6,45,643.5,71.5,1.95,17.55,286.5,54.57,42.63
2018,7,3,7,0,686.0,77.0,1.8,18.1,336.0,57.83,45.29
2018,7,3,7,15,717.0,81.5,1.75,18.6,386.5,60.16,47.08
2018,7,3,7,30,748.0,86.0,1.7,19.1,437.0,68.14,53.7
2018,7,3,7,45,770.5,90.0,1.6,19.6,486.0,70.02,55.0
2018,7,3,8,0,793.0,94.0,1.5,20.1,535.0,71.8,56.21
2018,7,3,8,15,809.0,98.0,1.5,20.5,581.5,83.39,55.04
2018,7,3,8,30,825.0,102.0,1.5,20.9,628.0,139.98,77.65
2018,7,3,8,45,836.5,105.5,1.5,21.3,671.0,197.32,116.32
2018,7,3,9,0,848.0,109.0,1.5,21.7,714.0,262.31,168.01
2018,7,3,9,15,845.5,117.5,1.5,22.0,749.0,314.61,213.09
2018,7,3,9,30,843.0,126.0,1.5,22.3,784.0,372.58,262.69
2018,7,3,9,45,834.0,138.5,1.5,22.6,813.0,429.86,310.75
2018,7,3,10,0,825.0,151.0,1.5,22.9,842.0,485.11,355.71
2018,7,3,10,15,831.0,153.5,1.6,23.05,869.5,537.92,397.98
2018,7,3,10,30,837.0,156.0,1.7,23.2,897.0,589.79,438.38
2018,7,3,10,45,841.5,158.0,1.8,23.4,918.5,639.19,475.86
2018,7,3,11,0,846.0,160.0,1.9,23.6,940.0,687.07,511.32
2018,7,3,11,15,848.5,161.5,2.0,23.65,954.5,731.43,543.86
2018,7,3,11,30,851.0,163.0,2.1,23.7,969.0,773.7,574.37
2018,7,3,11,45,851.5,163.5,2.2,23.7,976.0,811.32,601.36
2018,7,3,12,0,852.0,164.0,2.3,23.7,983.0,846.36,625.42
2018,7,3,12,15,852.0,164.5,2.4,23.65,983.5,878.25,647.23
2018,7,3,12,30,852.0,165.0,2.5,23.6,984.0,907.22,667.14
2018,7,3,12,45,851.0,163.5,2.6,23.5,977.0,930.35,683.39
2018,7,3,13,0,850.0,162.0,2.7,23.4,970.0,950.14,697.56
2018,7,3,13,15,848.0,160.5,2.7,23.3,956.5,965.53,708.1
2018,7,3,13,30,846.0,159.0,2.7,23.2,943.0,977.32,716.43
2018,7,3,13,45,842.5,156.5,2.75,23.05,922.5,983.05,721.52
2018,7,3,14,0,839.0,154.0,2.8,22.9,902.0,985.07,724.35
2018,7,3,14,15,834.5,151.0,2.8,22.75,875.5,981.91,723.52
2018,7,3,14,30,830.0,148.0,2.8,22.6,849.0,975.1,720.43
2018,7,3,14,45,824.5,143.5,2.8,22.45,817.0,962.17,713.44
2018,7,3,15,0,819.0,139.0,2.8,22.3,785.0,945.71,704.22
2018,7,3,15,15,806.5,136.0,2.8,22.3,746.0,920.9,689.06
2018,7,3,15,30,794.0,133.0,2.8,22.3,707.0,893.07,671.9
2018,7,3,15,45,783.0,128.0,2.85,21.8,665.5,861.63,653.82
2018,7,3,16,0,772.0,123.0,2.9,21.3,624.0,827.5,633.63
2018,7,3,16,15,759.0,117.5,2.85,20.95,579.5,788.69,608.88
2018,7,3,16,30,746.0,112.0,2.8,20.6,535.0,751.76,585.19
2018,7,3,16,45,725.0,106.0,2.8,20.25,487.0,702.08,552.11
2018,7,3,17,0,704.0,100.0,2.8,19.9,439.0,651.45,517.4
2018,7,3,17,15,674.0,94.5,2.75,19.4,389.5,594.55,476.1
2018,7,3,17,30,644.0,89.0,2.7,18.9,340.0,538.12,433.84
2018,7,3,17,45,603.5,82.0,2.6,18.45,291.0,474.57,384.34
2018,7,3,18,0,563.0,75.0,2.5,18.0,242.0,413.28,334.94
2018,7,3,18,15,504.0,66.5,2.45,17.45,195.5,343.88,277.53
2018,7,3,18,30,445.0,58.0,2.4,16.9,149.0,279.56,222.46
2018,7,3,18,45,360.0,47.5,2.35,16.4,108.5,208.81,161.27
2018,7,3,19,0,275.0,37.0,2.3,15.9,68.0,146.04,105.59
2018,7,3,19,15,168.5,24.5,2.25,15.5,40.5,82.48,34.82
2018,7,3,19,30,62.0,12.0,2.2,15.1,13.0,23.42,0.0
2018,7,3,19,45,31.0,6.0,2.2,14.75,6.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,7,4,4,45,12.5,3.0,1.55,11.25,3.0,0.0,0.0
2018,7,4,5,0,25.0,6.0,1.5,11.4,6.0,5.12,0.0
2018,7,4,5,15,125.5,18.5,1.5,11.85,29.5,14.41,0.0
2018,7,4,5,30,226.0,31.0,1.5,12.3,53.0,24.04,14.36
2018,7,4,5,45,230.5,35.0,1.5,12.7,68.5,26.88,18.0
2018,7,4,6,0,235.0,39.0,1.5,13.1,84.0,29.6,20.79
2018,7,4,6,15,138.0,43.0,1.4,13.5,71.5,33.73,24.67
2018,7,4,6,30,41.0,47.0,1.3,13.9,59.0,38.13,28.64
2018,7,4,6,45,20.5,58.5,1.25,14.25,64.5,48.4,37.76
2018,7,4,7,0,0.0,70.0,1.2,14.6,70.0,58.04,46.15
2018,7,4,7,15,0.0,86.5,1.2,14.95,86.5,71.2,57.5
2018,7,4,7,30,0.0,103.0,1.2,15.3,103.0,84.05,68.41
2018,7,4,7,45,0.0,119.5,1.2,15.65,119.5,96.76,79.04
2018,7,4,8,0,0.0,136.0,1.2,16.0,136.0,109.34,89.42
2018,7,4,8,15,0.5,145.5,1.25,16.3,146.0,116.86,91.18
2018,7,4,8,30,1.0,155.0,1.3,16.6,156.0,124.9,97.27
2018,7,4,8,45,2.5,164.0,1.35,16.85,166.0,132.8,103.2
2018,7,4,9,0,4.0,173.0,1.4,17.1,176.0,140.91,109.27
2018,7,4,9,15,6.5,189.0,1.45,17.35,194.0,154.86,119.97
2018,7,4,9,30,9.0,205.0,1.5,17.6,212.0,169.25,130.98
2018,7,4,9,45,11.5,227.5,1.5,17.8,237.0,189.1,146.24
2018,7,4,10,0,14.0,250.0,1.5,18.0,262.0,209.47,161.78
2018,7,4,10,15,25.0,302.5,1.55,18.1,324.5,254.94,196.63
2018,7,4,10,30,36.0,355.0,1.6,18.2,387.0,305.85,235.12
2018,7,4,10,45,42.0,380.0,1.6,18.35,418.0,334.67,256.41
2018,7,4,11,0,48.0,405.0,1.6,18.5,449.0,364.68,278.5
2018,7,4,11,15,69.0,429.0,1.6,18.6,493.5,405.4,308.64
2018,7,4,11,30,90.0,453.0,1.6,18.7,538.0,448.49,340.17
2018,7,4,11,45,179.0,450.0,1.6,18.75,621.0,529.14,400.11
2018,7,4,12,0,268.0,447.0,1.6,18.8,704.0,617.73,464.23
2018,7,4,12,15,428.0,373.5,1.6,18.8,784.5,711.97,533.26
2018,7,4,12,30,588.0,300.0,1.6,18.8,865.0,805.11,600.14
2018,7,4,12,45,710.5,234.0,1.6,18.85,912.0,877.62,651.08
2018,7,4,13,0,833.0,168.0,1.6,18.9,959.0,940.5,692.26
2018,7,4,13,15,872.0,144.0,1.6,18.85,961.5,959.36,704.26
2018,7,4,13,30,911.0,120.0,1.6,18.8,964.0,988.96,723.77
2018,7,4,13,45,908.5,118.0,1.6,18.75,943.5,996.09,728.72
2018,7,4,14,0,906.0,116.0,1.6,18.7,923.0,999.42,731.62
2018,7,4,14,15,900.5,114.0,1.6,18.6,895.5,996.04,730.52
2018,7,4,14,30,895.0,112.0,1.6,18.5,868.0,988.89,727.19
2018,7,4,14,45,887.5,109.5,1.6,18.4,834.5,975.6,720.02
2018,7,4,15,0,880.0,107.0,1.6,18.3,801.0,958.72,710.66
2018,7,4,15,15,869.0,105.5,1.6,18.3,762.5,936.2,697.4
2018,7,4,15,30,858.0,104.0,1.6,18.3,724.0,910.51,682.09
2018,7,4,15,45,846.5,100.5,1.6,17.95,681.0,879.22,663.87
2018,7,4,16,0,835.0,97.0,1.6,17.6,638.0,853.96,649.64
2018,7,4,16,15,821.0,92.5,1.6,17.35,592.0,813.52,624.49
2018,7,4,16,30,807.0,88.0,1.6,17.1,546.0,770.88,597.55
2018,7,4,16,45,787.0,84.0,1.6,16.85,497.5,722.25,565.83
2018,7,4,17,0,767.0,80.0,1.6,16.6,449.0,672.42,532.56
2018,7,4,17,15,739.0,76.0,1.6,16.25,399.0,616.15,493.26
2018,7,4,17,30,711.0,72.0,1.6,15.9,349.0,559.99,451.69
2018,7,4,17,45,673.5,66.5,1.65,15.5,299.5,496.94,403.47
2018,7,4,18,0,636.0,61.0,1.7,15.1,250.0,437.99,356.35
2018,7,4,18,15,580.5,55.0,1.65,14.75,203.0,369.65,299.41
2018,7,4,18,30,525.0,49.0,1.6,14.4,156.0,305.92,244.25
2018,7,4,18,45,441.5,41.0,1.6,14.0,114.5,234.19,181.62
2018,7,4,19,0,358.0,33.0,1.6,13.6,73.0,171.29,124.51
2018,7,4,19,15,228.5,22.5,1.55,13.35,43.5,97.76,41.21
2018,7,4,19,30,99.0,12.0,1.5,13.1,14.0,31.37,0.0
2018,7,4,19,45,49.5,6.0,1.45,12.8,7.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,5,4,45,43.5,4.5,0.75,10.75,5.0,0.0,0.0
2018,7,5,5,0,87.0,9.0,0.8,11.0,10.0,7.68,0.0
2018,7,5,5,15,232.5,19.0,0.85,11.5,37.5,15.83,0.0
2018,7,5,5,30,378.0,29.0,0.9,12.0,65.0,24.02,14.28
2018,7,5,5,45,470.0,35.0,0.95,12.45,106.0,28.55,19.49
2018,7,5,6,0,562.0,41.0,1.0,12.9,147.0,36.07,26.58
2018,7,5,6,15,620.0,46.0,1.0,13.35,194.5,40.01,30.3
2018,7,5,6,30,678.0,51.0,1.0,13.8,242.0,43.94,33.86
2018,7,5,6,45,717.5,54.5,1.0,14.25,292.0,46.49,36.06
2018,7,5,7,0,757.0,58.0,1.0,14.7,342.0,49.03,38.16
2018,7,5,7,15,785.5,60.5,1.0,15.15,392.5,50.68,39.42
2018,7,5,7,30,814.0,63.0,1.0,15.6,443.0,59.69,47.1
2018,7,5,7,45,835.0,65.5,1.0,16.05,492.5,61.9,48.76
2018,7,5,8,0,856.0,68.0,1.0,16.5,542.0,64.02,50.32
2018,7,5,8,15,872.0,70.0,1.0,16.9,589.0,74.47,48.96
2018,7,5,8,30,888.0,72.0,1.0,17.3,636.0,132.5,70.7
2018,7,5,8,45,900.5,73.5,1.05,17.7,680.0,191.28,110.28
2018,7,5,9,0,913.0,75.0,1.1,18.1,724.0,251.01,158.56
2018,7,5,9,15,923.5,75.5,1.1,18.4,763.5,310.18,209.5
2018,7,5,9,30,934.0,76.0,1.1,18.7,803.0,369.53,260.97
2018,7,5,9,45,942.0,77.0,1.1,19.0,837.5,428.27,311.05
2018,7,5,10,0,950.0,78.0,1.1,19.3,872.0,486.42,359.15
2018,7,5,10,15,955.5,78.5,1.15,19.55,900.5,542.11,404.17
2018,7,5,10,30,961.0,79.0,1.2,19.8,929.0,596.45,446.7
2018,7,5,10,45,965.0,79.5,1.2,20.05,951.0,648.3,485.69
2018,7,5,11,0,969.0,80.0,1.2,20.3,973.0,698.21,522.03
2018,7,5,11,15,971.5,80.5,1.25,20.5,988.0,744.91,555.69
2018,7,5,11,30,974.0,81.0,1.3,20.7,1003.0,789.13,585.78
2018,7,5,11,45,975.5,81.0,1.3,20.9,1011.0,829.49,611.46
2018,7,5,12,0,977.0,81.0,1.3,21.1,1019.0,866.94,634.99
2018,7,5,12,15,973.5,84.0,1.35,21.15,1019.0,899.88,656.46
2018,7,5,12,30,970.0,87.0,1.4,21.2,1019.0,929.42,675.75
2018,7,5,12,45,964.0,91.0,1.45,21.3,1011.5,954.17,691.86
2018,7,5,13,0,958.0,95.0,1.5,21.4,1004.0,975.25,705.71
2018,7,5,13,15,957.0,93.5,1.5,21.4,990.5,991.93,716.41
2018,7,5,13,30,956.0,92.0,1.5,21.4,977.0,1004.8,724.82
2018,7,5,13,45,954.0,90.5,1.5,21.4,957.0,1012.82,730.32
2018,7,5,14,0,952.0,89.0,1.5,21.4,937.0,1016.91,733.51
2018,7,5,14,15,948.0,87.5,1.5,21.4,910.0,1015.12,733.17
2018,7,5,14,30,944.0,86.0,1.5,21.4,883.0,1009.4,730.55
2018,7,5,14,45,939.5,83.0,1.55,21.35,850.0,997.7,725.18
2018,7,5,15,0,935.0,80.0,1.6,21.3,817.0,982.16,717.48
2018,7,5,15,15,925.5,79.5,1.6,21.3,778.5,961.03,705.39
2018,7,5,15,30,916.0,79.0,1.6,21.3,740.0,936.54,691.18
2018,7,5,15,45,906.0,76.0,1.6,21.2,697.0,905.53,672.93
2018,7,5,16,0,896.0,73.0,1.6,21.1,654.0,871.48,652.58
2018,7,5,16,15,883.0,70.5,1.6,20.9,607.5,832.69,629.05
2018,7,5,16,30,870.0,68.0,1.6,20.7,561.0,791.51,603.58
2018,7,5,16,45,851.0,65.5,1.65,20.55,512.0,743.57,573.27
2018,7,5,17,0,832.0,63.0,1.7,20.4,463.0,694.25,541.26
2018,7,5,17,15,806.0,60.0,1.7,20.1,412.0,638.4,503.55
2018,7,5,17,30,780.0,57.0,1.7,19.8,361.0,587.54,466.82
2018,7,5,17,45,744.5,53.5,1.7,19.45,310.5,524.97,419.4
2018,7,5,18,0,709.0,50.0,1.7,19.1,260.0,463.87,371.17
2018,7,5,18,15,656.5,46.0,1.7,18.3,212.0,395.58,315.73
2018,7,5,18,30,604.0,42.0,1.7,17.5,164.0,331.28,261.07
2018,7,5,18,45,521.0,36.0,1.75,16.75,121.0,257.38,197.21
2018,7,5,19,0,438.0,30.0,1.8,16.0,78.0,195.03,140.22
2018,7,5,19,15,290.5,21.0,1.85,15.7,46.5,113.39,46.43
2018,7,5,19,30,143.0,12.0,1.9,15.4,15.0,40.87,0.0
2018,7,5,19,45,71.5,6.0,2.0,15.15,7.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,6,4,45,9.5,2.5,1.7,15.25,2.5,0.0,0.0
2018,7,6,5,0,19.0,5.0,1.7,15.5,5.0,4.27,0.0
2018,7,6,5,15,20.0,18.0,1.75,15.85,19.0,14.51,0.0
2018,7,6,5,30,21.0,31.0,1.8,16.2,33.0,24.92,14.56
2018,7,6,5,45,49.5,49.0,1.8,16.5,57.5,38.02,27.24
2018,7,6,6,0,78.0,67.0,1.8,16.8,82.0,51.24,39.34
2018,7,6,6,15,98.5,86.0,1.85,17.15,110.0,64.83,51.56
2018,7,6,6,30,119.0,105.0,1.9,17.5,138.0,78.16,63.3
2018,7,6,6,45,128.0,123.0,1.95,17.85,165.0,90.5,73.94
2018,7,6,7,0,137.0,141.0,2.0,18.2,192.0,102.54,84.09
2018,7,6,7,15,106.5,157.5,2.0,18.45,200.5,112.9,92.64
2018,7,6,7,30,76.0,174.0,2.0,18.7,209.0,128.18,105.25
2018,7,6,7,45,60.0,192.0,2.05,18.95,221.5,139.9,114.68
2018,7,6,8,0,44.0,210.0,2.1,19.2,234.0,151.31,123.75
2018,7,6,8,15,77.0,244.5,2.15,19.45,291.5,173.69,135.04
2018,7,6,8,30,110.0,279.0,2.2,19.7,349.0,206.63,157.14
2018,7,6,8,45,84.5,283.0,2.25,19.95,339.0,217.9,165.6
2018,7,6,9,0,59.0,287.0,2.3,20.2,329.0,225.31,172.06
2018,7,6,9,15,35.5,258.5,2.35,20.45,284.0,207.61,158.97
2018,7,6,9,30,12.0,230.0,2.4,20.7,239.0,189.29,145.2
2018,7,6,9,45,9.0,200.0,2.45,20.95,207.0,166.72,127.39
2018,7,6,10,0,6.0,170.0,2.5,21.2,175.0,142.73,108.42
2018,7,6,10,15,27.0,266.5,2.45,21.5,290.0,228.39,174.7
2018,7,6,10,30,48.0,363.0,2.4,21.8,405.0,318.56,242.57
2018,7,6,10,45,90.5,405.0,2.4,22.1,487.0,383.23,290.42
2018,7,6,11,0,133.0,447.0,2.4,22.4,569.0,454.09,342.19
2018,7,6,11,15,141.5,456.0,2.45,22.5,588.0,480.09,360.93
2018,7,6,11,30,150.0,465.0,2.5,22.6,607.0,506.64,380.18
2018,7,6,11,45,271.0,444.5,2.5,22.7,703.5,600.51,449.44
2018,7,6,12,0,392.0,424.0,2.5,22.8,800.0,698.37,519.76
2018,7,6,12,15,445.5,408.5,2.55,22.8,836.0,756.56,560.74
2018,7,6,12,30,499.0,393.0,2.6,22.8,872.0,810.98,599.13
2018,7,6,12,45,463.5,401.0,2.65,22.8,843.5,806.43,595.63
2018,7,6,13,0,428.0,409.0,2.7,22.8,815.0,798.15,590.01
2018,7,6,13,15,528.0,346.5,2.75,22.8,840.0,849.13,628.37
2018,7,6,13,30,628.0,284.0,2.8,22.8,865.0,899.51,665.64
2018,7,6,13,45,622.0,277.0,2.85,22.75,842.0,898.25,665.58
2018,7,6,14,0,616.0,270.0,2.9,22.7,819.0,893.72,663.82
2018,7,6,14,15,452.0,317.5,2.95,22.65,713.5,782.79,585.8
2018,7,6,14,30,288.0,365.0,3.0,22.6,608.0,657.47,496.03
2018,7,6,14,45,201.0,356.5,3.05,22.5,523.0,548.41,417.91
2018,7,6,15,0,114.0,348.0,3.1,22.4,438.0,457.79,350.53
2018,7,6,15,15,146.0,339.0,3.1,22.4,448.0,479.38,368.62
2018,7,6,15,30,178.0,330.0,3.1,22.4,458.0,499.28,384.95
2018,7,6,15,45,200.0,304.5,3.2,22.15,440.5,490.46,380.63
2018,7,6,16,0,222.0,279.0,3.3,21.9,423.0,479.49,374.79
2018,7,6,16,15,179.5,259.5,3.3,21.7,370.5,418.48,329.01
2018,7,6,16,30,137.0,240.0,3.3,21.5,318.0,359.28,283.94
2018,7,6,16,45,113.0,213.0,3.35,21.3,273.5,308.33,245.04
2018,7,6,17,0,89.0,186.0,3.4,21.1,229.0,244.8,195.44
2018,7,6,17,15,246.5,147.0,3.35,20.75,247.0,335.78,271.91
2018,7,6,17,30,404.0,108.0,3.3,20.4,265.0,398.42,323.77
2018,7,6,17,45,452.0,92.5,3.3,20.05,245.0,390.32,317.39
2018,7,6,18,0,500.0,77.0,3.3,19.7,225.0,382.5,310.15
2018,7,6,18,15,442.0,66.5,3.25,19.25,179.5,314.57,253.5
2018,7,6,18,30,384.0,56.0,3.2,18.8,134.0,251.85,199.79
2018,7,6,18,45,380.0,43.5,3.15,18.35,103.0,213.82,164.28
2018,7,6,19,0,376.0,31.0,3.1,17.9,72.0,175.99,126.12
2018,7,6,19,15,238.0,21.5,3.1,17.6,43.0,99.65,38.91
2018,7,6,19,30,100.0,12.0,3.1,17.3,14.0,31.73,0.0
2018,7,6,19,45,50.0,6.0,3.05,16.95,7.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,7,4,45,13.5,3.0,3.45,13.05,3.0,0.0,0.0
2018,7,7,5,0,27.0,6.0,3.5,13.4,6.0,5.12,0.0
2018,7,7,5,15,29.5,18.5,3.5,13.9,20.0,14.84,0.0
2018,7,7,5,30,32.0,31.0,3.5,14.4,34.0,24.58,14.26
2018,7,7,5,45,122.0,45.5,3.5,14.95,66.5,35.08,24.82
2018,7,7,6,0,212.0,60.0,3.5,15.5,99.0,46.04,34.96
2018,7,7,6,15,255.0,75.5,3.45,16.05,136.5,55.55,43.61
2018,7,7,6,30,298.0,91.0,3.4,16.6,174.0,65.93,52.81
2018,7,7,6,45,391.5,96.5,3.35,17.15,228.5,69.59,55.89
2018,7,7,7,0,485.0,102.0,3.3,17.7,283.0,73.31,58.91
2018,7,7,7,15,562.5,102.5,3.3,18.3,341.5,73.47,58.73
2018,7,7,7,30,640.0,103.0,3.3,18.9,400.0,72.76,57.76
2018,7,7,7,45,603.0,123.5,3.35,19.55,428.0,84.24,67.27
2018,7,7,8,0,566.0,144.0,3.4,20.2,456.0,94.95,75.96
2018,7,7,8,15,596.0,153.5,3.4,20.65,507.5,104.54,83.67
2018,7,7,8,30,626.0,163.0,3.4,21.1,559.0,154.28,96.93
2018,7,7,8,45,623.0,178.0,3.45,21.55,595.5,206.7,133.3
2018,7,7,9,0,620.0,193.0,3.5,22.0,632.0,258.8,175.04
2018,7,7,9,15,755.5,148.0,3.55,22.25,713.5,310.77,214.48
2018,7,7,9,30,891.0,103.0,3.6,22.5,795.0,374.53,265.51
2018,7,7,9,45,922.0,93.5,3.65,22.75,837.0,432.35,315.06
2018,7,7,10,0,953.0,84.0,3.7,23.0,879.0,491.75,364.93
2018,7,7,10,15,964.5,81.0,3.75,23.1,909.0,547.99,411.56
2018,7,7,10,30,976.0,78.0,3.8,23.2,939.0,603.38,456.24
2018,7,7,10,45,973.0,82.0,3.8,23.35,958.5,654.82,496.43
2018,7,7,11,0,970.0,86.0,3.8,23.5,978.0,703.68,533.57
2018,7,7,11,15,893.0,137.5,3.8,23.55,969.0,737.12,557.69
2018,7,7,11,30,816.0,189.0,3.8,23.6,960.0,769.71,580.1
2018,7,7,11,45,630.0,279.5,3.8,23.6,878.0,743.42,558.99
2018,7,7,12,0,444.0,370.0,3.8,23.6,796.0,700.67,525.72
2018,7,7,12,15,338.5,393.5,3.8,23.6,718.5,646.8,486.34
2018,7,7,12,30,233.0,417.0,3.8,23.6,641.0,592.77,445.93
2018,7,7,12,45,238.5,419.5,3.85,23.55,647.0,612.65,460.97
2018,7,7,13,0,244.0,422.0,3.9,23.5,653.0,631.6,474.97
2018,7,7,13,15,377.0,367.0,3.95,23.4,718.5,727.22,546.87
2018,7,7,13,30,510.0,312.0,4.0,23.3,784.0,812.52,610.28
2018,7,7,13,45,568.5,283.5,4.05,23.15,798.5,853.34,640.66
2018,7,7,14,0,627.0,255.0,4.1,23.0,813.0,890.82,669.01
2018,7,7,14,15,750.5,188.0,4.15,22.75,836.0,948.23,711.05
2018,7,7,14,30,874.0,121.0,4.2,22.5,859.0,979.67,733.89
2018,7,7,14,45,820.0,141.5,4.25,22.2,812.0,958.29,721.35
2018,7,7,15,0,766.0,162.0,4.3,21.9,765.0,921.71,698.71
2018,7,7,15,15,702.0,177.5,4.3,21.9,709.0,876.55,668.9
2018,7,7,15,30,638.0,193.0,4.3,21.9,653.0,822.55,632.55
2018,7,7,15,45,644.0,174.0,4.35,21.35,614.5,795.14,616.37
2018,7,7,16,0,650.0,155.0,4.4,20.8,576.0,764.31,597.4
2018,7,7,16,15,731.0,117.5,4.4,20.55,558.0,772.25,605.64
2018,7,7,16,30,812.0,80.0,4.4,20.3,540.0,760.35,599.33
2018,7,7,16,45,685.5,102.0,4.4,20.05,466.0,669.77,534.63
2018,7,7,17,0,559.0,124.0,4.4,19.8,392.0,574.3,462.73
2018,7,7,17,15,557.5,107.0,4.35,19.45,349.0,530.52,430.58
2018,7,7,17,30,556.0,90.0,4.3,19.1,306.0,484.87,395.71
2018,7,7,17,45,625.0,70.5,4.3,18.7,281.0,476.82,389.86
2018,7,7,18,0,694.0,51.0,4.3,18.3,256.0,458.18,373.88
2018,7,7,18,15,640.5,47.0,4.25,17.85,208.5,390.01,316.11
2018,7,7,18,30,587.0,43.0,4.2,17.4,161.0,325.93,259.86
2018,7,7,18,45,503.0,36.5,4.15,16.9,118.5,254.43,196.5
2018,7,7,19,0,419.0,30.0,4.1,16.4,76.0,189.61,136.68
2018,7,7,19,15,275.5,21.0,4.05,16.05,45.5,109.55,41.7
2018,7,7,19,30,132.0,12.0,4.0,15.7,15.0,38.71,0.0
2018,7,7,19,45,66.0,6.0,4.0,15.4,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,8,4,45,43.5,4.0,3.65,12.55,4.5,0.0,0.0
2018,7,8,5,0,87.0,8.0,3.7,12.7,9.0,6.83,0.0
2018,7,8,5,15,234.5,18.0,3.7,13.15,36.0,15.04,0.0
2018,7,8,5,30,382.0,28.0,3.7,13.6,63.0,23.27,13.11
2018,7,8,5,45,474.0,35.0,3.65,14.05,104.5,28.66,19.31
2018,7,8,6,0,566.0,42.0,3.6,14.5,146.0,37.08,27.19
2018,7,8,6,15,624.5,47.0,3.65,15.1,193.5,40.98,30.86
2018,7,8,6,30,683.0,52.0,3.7,15.7,241.0,44.88,34.37
2018,7,8,6,45,722.0,56.0,3.7,16.3,291.5,47.79,36.86
2018,7,8,7,0,761.0,60.0,3.7,16.9,342.0,50.67,39.23
2018,7,8,7,15,789.5,63.0,3.7,17.55,393.0,52.64,40.72
2018,7,8,7,30,818.0,66.0,3.7,18.2,444.0,61.82,48.45
2018,7,8,7,45,839.0,68.0,3.75,18.8,493.5,63.67,49.75
2018,7,8,8,0,860.0,70.0,3.8,19.4,543.0,65.43,50.96
2018,7,8,8,15,876.0,72.5,3.8,19.9,591.0,74.16,58.14
2018,7,8,8,30,892.0,75.0,3.8,20.4,639.0,132.96,70.81
2018,7,8,8,45,904.5,76.5,3.8,20.85,683.0,192.18,110.25
2018,7,8,9,0,917.0,78.0,3.8,21.3,727.0,252.35,158.84
2018,7,8,9,15,925.5,80.0,3.8,21.65,766.5,312.53,211.01
2018,7,8,9,30,934.0,82.0,3.8,22.0,806.0,372.72,263.8
2018,7,8,9,45,941.0,83.5,3.85,22.4,840.5,431.71,314.96
2018,7,8,10,0,948.0,85.0,3.9,22.8,875.0,490.02,364.27
2018,7,8,10,15,954.5,85.5,3.9,22.9,904.0,546.38,411.0
2018,7,8,10,30,961.0,86.0,3.9,23.0,933.0,601.49,455.37
2018,7,8,10,45,966.5,85.0,3.95,23.15,955.0,653.3,496.11
2018,7,8,11,0,972.0,84.0,4.0,23.3,977.0,703.25,534.39
2018,7,8,11,15,975.0,84.0,4.0,23.35,992.5,750.26,569.65
2018,7,8,11,30,978.0,84.0,4.0,23.4,1008.0,794.81,601.32
2018,7,8,11,45,979.0,84.5,4.0,23.45,1016.0,835.62,629.04
2018,7,8,12,0,980.0,85.0,4.0,23.5,1024.0,873.48,654.55
2018,7,8,12,15,978.5,86.0,4.0,23.5,1024.0,906.62,676.84
2018,7,8,12,30,977.0,87.0,4.0,23.5,1024.0,936.4,696.81
2018,7,8,12,45,973.5,88.0,4.05,23.5,1016.5,960.91,713.52
2018,7,8,13,0,970.0,89.0,4.1,23.5,1009.0,981.73,727.83
2018,7,8,13,15,968.5,88.5,4.1,23.45,995.5,999.17,739.83
2018,7,8,13,30,967.0,88.0,4.1,23.4,982.0,1012.77,749.39
2018,7,8,13,45,964.0,86.5,4.1,23.35,961.0,1020.0,754.85
2018,7,8,14,0,961.0,85.0,4.1,23.3,940.0,1023.23,757.83
2018,7,8,14,15,956.0,84.0,4.1,23.2,912.5,1021.07,757.53
2018,7,8,14,30,951.0,83.0,4.1,23.1,885.0,1014.96,754.77
2018,7,8,14,45,944.5,81.0,4.1,23.0,851.0,1002.44,747.85
2018,7,8,15,0,938.0,79.0,4.1,22.9,817.0,986.11,738.52
2018,7,8,15,15,928.5,78.0,4.1,22.9,778.5,964.44,725.35
2018,7,8,15,30,919.0,77.0,4.1,22.9,740.0,939.37,709.92
2018,7,8,15,45,907.5,75.0,4.1,22.4,696.5,908.11,691.56
2018,7,8,16,0,896.0,73.0,4.1,21.9,653.0,873.91,670.98
2018,7,8,16,15,881.5,71.0,4.1,21.55,606.0,834.46,646.06
2018,7,8,16,30,867.0,69.0,4.1,21.2,559.0,792.72,619.17
2018,7,8,16,45,847.5,66.0,4.1,20.85,509.5,743.88,586.63
2018,7,8,17,0,828.0,63.0,4.1,20.5,460.0,693.68,552.45
2018,7,8,17,15,801.0,61.0,4.05,19.95,409.5,638.48,513.94
2018,7,8,17,30,774.0,59.0,4.0,19.4,359.0,588.42,476.7
2018,7,8,17,45,737.0,55.5,4.0,18.9,308.5,525.08,427.26
2018,7,8,18,0,700.0,52.0,4.0,18.4,258.0,463.35,377.17
2018,7,8,18,15,645.5,47.0,3.9,17.8,209.5,393.13,318.27
2018,7,8,18,30,591.0,42.0,3.8,17.2,161.0,327.19,260.77
2018,7,8,18,45,505.5,36.5,3.7,16.6,118.5,253.26,195.58
2018,7,8,19,0,420.0,31.0,3.6,16.0,76.0,191.42,138.02
2018,7,8,19,15,276.0,21.5,3.6,15.6,45.5,110.23,40.04
2018,7,8,19,30,132.0,12.0,3.6,15.2,15.0,38.81,0.0
2018,7,8,19,45,66.0,6.0,3.55,14.8,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,9,4,45,36.5,3.5,3.35,12.4,3.5,0.0,0.0
2018,7,9,5,0,73.0,7.0,3.4,12.5,7.0,5.97,0.0
2018,7,9,5,15,229.0,17.0,3.4,13.0,34.0,14.16,0.0
2018,7,9,5,30,385.0,27.0,3.4,13.5,61.0,22.43,12.29
2018,7,9,5,45,477.0,33.5,3.4,14.0,102.0,27.43,18.23
2018,7,9,6,0,569.0,40.0,3.4,14.5,143.0,35.33,25.63
2018,7,9,6,15,626.5,44.0,3.4,15.15,190.0,38.43,28.59
2018,7,9,6,30,684.0,48.0,3.4,15.8,237.0,41.6,31.45
2018,7,9,6,45,722.0,52.0,3.4,16.5,287.0,44.62,34.03
2018,7,9,7,0,760.0,56.0,3.4,17.2,337.0,47.6,36.49
2018,7,9,7,15,787.5,59.0,3.4,17.95,387.0,56.17,43.75
2018,7,9,7,30,815.0,62.0,3.4,18.7,437.0,58.96,45.88
2018,7,9,7,45,835.5,64.5,3.4,19.5,486.5,61.2,47.49
2018,7,9,8,0,856.0,67.0,3.4,20.3,536.0,63.34,48.98
2018,7,9,8,15,871.0,68.5,3.4,20.95,582.5,70.72,54.97
2018,7,9,8,30,886.0,70.0,3.4,21.6,629.0,128.39,67.15
2018,7,9,8,45,898.0,71.5,3.4,22.25,672.5,187.11,105.89
2018,7,9,9,0,910.0,73.0,3.4,22.9,716.0,246.74,153.64
2018,7,9,9,15,917.0,76.0,3.45,23.35,755.0,306.82,205.33
2018,7,9,9,30,924.0,79.0,3.5,23.8,794.0,366.78,257.49
2018,7,9,9,45,929.0,81.0,3.5,24.25,827.5,424.83,307.42
2018,7,9,10,0,934.0,83.0,3.5,24.7,861.0,482.02,355.3
2018,7,9,10,15,940.5,84.0,3.55,24.95,890.0,538.05,401.15
2018,7,9,10,30,947.0,85.0,3.6,25.2,919.0,592.88,444.71
2018,7,9,10,45,952.5,84.5,3.6,25.45,941.5,644.44,484.49
2018,7,9,11,0,958.0,84.0,3.6,25.7,964.0,694.21,521.81
2018,7,9,11,15,961.0,84.5,3.65,25.75,979.5,741.08,556.69
2018,7,9,11,30,964.0,85.0,3.7,25.8,995.0,785.55,588.17
2018,7,9,11,45,966.0,85.0,3.7,25.9,1003.5,826.22,615.35
2018,7,9,12,0,968.0,85.0,3.7,26.0,1012.0,864.05,640.41
2018,7,9,12,15,968.0,85.0,3.75,26.0,1012.5,897.21,662.7
2018,7,9,12,30,968.0,85.0,3.8,26.0,1013.0,927.1,682.79
2018,7,9,12,45,966.0,86.0,3.8,26.0,1006.5,952.74,699.78
2018,7,9,13,0,964.0,87.0,3.8,26.0,1000.0,974.79,714.43
2018,7,9,13,15,962.0,86.0,3.8,25.9,986.0,991.16,725.71
2018,7,9,13,30,960.0,85.0,3.8,25.8,972.0,1003.69,734.58
2018,7,9,13,45,957.0,84.0,3.85,25.7,951.5,1011.35,740.73
2018,7,9,14,0,954.0,83.0,3.9,25.6,931.0,1015.05,744.46
2018,7,9,14,15,949.0,81.5,3.9,25.45,903.5,1012.34,743.93
2018,7,9,14,30,944.0,80.0,3.9,25.3,876.0,1005.69,740.98
2018,7,9,14,45,937.0,78.5,3.95,25.1,842.0,993.25,734.79
2018,7,9,15,0,930.0,77.0,4.0,24.9,808.0,977.06,726.2
2018,7,9,15,15,921.0,75.5,4.0,24.9,769.5,955.39,713.12
2018,7,9,15,30,912.0,74.0,4.0,24.9,731.0,930.31,697.78
2018,7,9,15,45,899.5,72.5,4.0,24.3,687.5,898.86,679.67
2018,7,9,16,0,887.0,71.0,4.0,23.7,644.0,864.55,659.39
2018,7,9,16,15,871.5,68.0,4.0,23.3,596.5,823.29,633.45
2018,7,9,16,30,856.0,65.0,4.0,22.9,549.0,779.81,605.55
2018,7,9,16,45,836.0,62.5,4.0,22.55,499.5,731.52,573.55
2018,7,9,17,0,816.0,60.0,4.0,22.2,450.0,681.96,539.96
2018,7,9,17,15,790.0,57.0,4.0,21.75,400.0,626.67,501.45
2018,7,9,17,30,764.0,54.0,4.0,21.3,350.0,571.3,460.6
2018,7,9,17,45,728.5,50.5,3.95,20.85,300.5,514.52,416.12
2018,7,9,18,0,693.0,47.0,3.9,20.4,251.0,454.13,367.18
2018,7,9,18,15,641.0,43.0,3.9,19.9,204.0,386.8,310.92
2018,7,9,18,30,589.0,39.0,3.9,19.4,157.0,323.52,255.86
2018,7,9,18,45,509.0,33.5,3.85,18.9,115.5,252.05,192.95
2018,7,9,19,0,429.0,28.0,3.8,18.4,74.0,188.54,134.25
2018,7,9,19,15,285.5,19.5,3.75,18.1,44.0,111.01,37.33
2018,7,9,19,30,142.0,11.0,3.7,17.8,14.0,40.22,0.0
2018,7,9,19,45,71.0,5.5,3.7,17.45,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.65,16.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.55,16.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.45,16.2,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.0,2.9,13.45,3.0,0.0,0.0
2018,7,10,5,0,66.0,6.0,2.9,13.6,6.0,5.12,0.0
2018,7,10,5,15,225.5,16.0,2.95,14.1,33.0,13.66,0.0
2018,7,10,5,30,385.0,26.0,3.0,14.6,60.0,21.58,11.37
2018,7,10,5,45,478.0,33.0,3.0,15.15,101.5,29.45,19.85
2018,7,10,6,0,571.0,40.0,3.0,15.7,143.0,35.38,25.52
2018,7,10,6,15,629.5,45.0,3.05,16.35,190.5,39.34,29.24
2018,7,10,6,30,688.0,50.0,3.1,17.0,238.0,43.31,32.79
2018,7,10,6,45,727.0,53.5,3.1,17.65,288.5,45.88,34.98
2018,7,10,7,0,766.0,57.0,3.1,18.3,339.0,48.46,37.07
2018,7,10,7,15,794.5,60.0,3.2,19.05,390.0,50.51,38.62
2018,7,10,7,30,823.0,63.0,3.3,19.8,441.0,59.77,46.37
2018,7,10,7,45,843.5,65.0,3.35,20.6,490.5,61.66,47.67
2018,7,10,8,0,864.0,67.0,3.4,21.4,540.0,63.46,48.87
2018,7,10,8,15,879.0,69.5,3.5,21.9,587.5,70.94,54.94
2018,7,10,8,30,894.0,72.0,3.6,22.4,635.0,129.86,68.0
2018,7,10,8,45,906.0,74.0,3.65,22.9,679.0,189.52,107.23
2018,7,10,9,0,918.0,76.0,3.7,23.4,723.0,250.1,155.68
2018,7,10,9,15,926.0,78.0,3.8,23.65,762.5,310.3,207.57
2018,7,10,9,30,934.0,80.0,3.9,23.9,802.0,370.44,260.17
2018,7,10,9,45,939.5,82.5,3.95,24.2,836.5,429.73,311.39
2018,7,10,10,0,945.0,85.0,4.0,24.5,871.0,488.2,360.69
2018,7,10,10,15,951.0,85.5,4.05,24.65,899.5,544.28,406.98
2018,7,10,10,30,957.0,86.0,4.1,24.8,928.0,599.07,450.94
2018,7,10,10,45,961.5,86.5,4.2,24.95,950.5,651.44,491.99
2018,7,10,11,0,966.0,87.0,4.3,25.1,973.0,701.93,530.59
2018,7,10,11,15,969.0,87.0,4.35,25.2,988.5,748.85,565.71
2018,7,10,11,30,972.0,87.0,4.4,25.3,1004.0,793.32,597.4
2018,7,10,11,45,974.0,87.5,4.45,25.35,1013.0,834.84,625.76
2018,7,10,12,0,976.0,88.0,4.5,25.4,1022.0,873.51,651.97
2018,7,10,12,15,975.0,88.5,4.55,25.35,1022.0,906.66,674.72
2018,7,10,12,30,974.0,89.0,4.6,25.3,1022.0,936.47,695.23
2018,7,10,12,45,971.5,90.0,4.65,25.25,1015.5,961.94,712.86
2018,7,10,13,0,969.0,91.0,4.7,25.2,1009.0,983.77,728.14
2018,7,10,13,15,966.5,91.0,4.7,25.05,995.0,1000.89,740.25
2018,7,10,13,30,964.0,91.0,4.7,24.9,981.0,1014.15,749.92
2018,7,10,13,45,960.0,90.0,4.75,24.8,960.0,1021.05,755.77
2018,7,10,14,0,956.0,89.0,4.8,24.7,939.0,1023.97,759.15
2018,7,10,14,15,950.5,88.5,4.75,24.5,911.5,1021.98,758.85
2018,7,10,14,30,945.0,88.0,4.7,24.3,884.0,1016.08,756.09
2018,7,10,14,45,937.5,87.0,4.7,24.1,850.5,1003.87,749.67
2018,7,10,15,0,930.0,86.0,4.7,23.9,817.0,987.93,740.84
2018,7,10,15,15,920.5,84.5,4.7,23.9,778.0,965.94,727.39
2018,7,10,15,30,911.0,83.0,4.7,23.9,739.0,940.55,711.67
2018,7,10,15,45,898.5,81.5,4.65,23.3,695.5,909.25,693.13
2018,7,10,16,0,886.0,80.0,4.6,22.7,652.0,875.07,672.45
2018,7,10,16,15,870.5,77.5,4.55,22.35,605.0,834.56,646.38
2018,7,10,16,30,855.0,75.0,4.5,22.0,558.0,791.82,618.43
2018,7,10,16,45,834.5,72.0,4.5,21.65,508.0,742.68,585.62
2018,7,10,17,0,814.0,69.0,4.5,21.3,458.0,698.6,555.95
2018,7,10,17,15,786.0,66.0,4.4,20.8,407.0,641.5,515.62
2018,7,10,17,30,758.0,63.0,4.3,20.3,356.0,584.41,472.59
2018,7,10,17,45,718.5,59.5,4.25,19.8,305.5,520.15,422.38
2018,7,10,18,0,679.0,56.0,4.2,19.3,255.0,457.71,371.74
2018,7,10,18,15,622.0,51.0,4.1,18.7,206.5,387.02,312.62
2018,7,10,18,30,565.0,46.0,4.0,18.1,158.0,323.58,257.28
2018,7,10,18,45,475.0,39.0,3.9,17.5,115.5,247.84,190.97
2018,7,10,19,0,385.0,32.0,3.8,16.9,73.0,181.53,130.21
2018,7,10,19,15,246.5,22.0,3.7,16.45,43.5,102.57,31.95
2018,7,10,19,30,108.0,12.0,3.6,16.0,14.0,33.77,0.0
2018,7,10,19,45,54.0,6.0,3.55,15.55,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,11,4,45,23.5,3.0,0.75,13.5,3.0,0.0,0.0
2018,7,11,5,0,47.0,6.0,0.7,13.7,6.0,5.12,0.0
2018,7,11,5,15,186.5,17.5,0.65,14.45,31.5,14.94,0.0
2018,7,11,5,30,326.0,29.0,0.6,15.2,57.0,24.17,13.21
2018,7,11,5,45,426.5,37.0,0.55,16.0,98.0,30.31,20.55
2018,7,11,6,0,527.0,45.0,0.5,16.8,139.0,36.44,26.39
2018,7,11,6,15,591.0,51.0,0.45,17.35,187.0,40.72,30.4
2018,7,11,6,30,655.0,57.0,0.4,17.9,235.0,48.97,37.71
2018,7,11,6,45,698.5,60.5,0.35,18.5,285.5,51.3,39.65
2018,7,11,7,0,742.0,64.0,0.3,19.1,336.0,53.67,41.54
2018,7,11,7,15,772.5,67.5,0.3,19.7,387.5,55.89,43.22
2018,7,11,7,30,803.0,71.0,0.3,20.3,439.0,58.06,44.82
2018,7,11,7,45,826.5,73.5,0.25,20.9,489.5,59.37,45.65
2018,7,11,8,0,850.0,76.0,0.2,21.5,540.0,69.27,53.76
2018,7,11,8,15,867.5,78.5,0.25,22.1,588.5,75.99,59.06
2018,7,11,8,30,885.0,81.0,0.3,22.7,637.0,134.67,71.74
2018,7,11,8,45,899.0,82.5,0.35,23.3,682.0,193.96,109.53
2018,7,11,9,0,913.0,84.0,0.4,23.9,727.0,254.38,156.23
2018,7,11,9,15,918.0,88.5,0.45,24.2,766.0,315.48,206.98
2018,7,11,9,30,923.0,93.0,0.5,24.5,805.0,376.25,257.79
2018,7,11,9,45,924.5,98.0,0.6,24.85,838.5,435.47,306.8
2018,7,11,10,0,926.0,103.0,0.7,25.2,872.0,493.48,353.54
2018,7,11,10,15,931.5,104.5,0.75,25.35,901.0,549.37,397.19
2018,7,11,10,30,937.0,106.0,0.8,25.5,930.0,603.97,438.51
2018,7,11,10,45,941.0,107.0,0.9,25.6,952.0,655.78,477.22
2018,7,11,11,0,945.0,108.0,1.0,25.7,974.0,705.7,513.65
2018,7,11,11,15,947.0,109.0,1.05,25.75,989.0,752.16,546.46
2018,7,11,11,30,949.0,110.0,1.1,25.8,1004.0,796.18,576.67
2018,7,11,11,45,950.0,110.5,1.1,25.85,1012.0,836.42,601.84
2018,7,11,12,0,951.0,111.0,1.1,25.9,1020.0,873.83,625.0
2018,7,11,12,15,953.0,109.5,1.15,25.85,1021.0,907.35,646.55
2018,7,11,12,30,955.0,108.0,1.2,25.8,1022.0,937.75,666.15
2018,7,11,12,45,957.5,105.0,1.25,25.75,1016.5,963.92,683.15
2018,7,11,13,0,960.0,102.0,1.3,25.7,1011.0,986.58,698.07
2018,7,11,13,15,957.0,101.5,1.3,25.55,996.5,1002.84,708.6
2018,7,11,13,30,954.0,101.0,1.3,25.4,982.0,1015.25,716.92
2018,7,11,13,45,950.5,100.0,1.35,25.25,961.0,1022.76,723.24
2018,7,11,14,0,947.0,99.0,1.4,25.1,940.0,1026.33,727.31
2018,7,11,14,15,941.5,98.0,1.4,24.9,912.5,1024.01,727.23
2018,7,11,14,30,936.0,97.0,1.4,24.7,885.0,1017.79,724.93
2018,7,11,14,45,928.5,95.5,1.4,24.5,851.0,1005.26,718.85
2018,7,11,15,0,921.0,94.0,1.4,24.3,817.0,989.0,710.59
2018,7,11,15,15,911.5,92.0,1.4,24.3,778.0,966.72,698.05
2018,7,11,15,30,902.0,90.0,1.4,24.3,739.0,941.04,683.41
2018,7,11,15,45,889.5,88.0,1.4,23.8,695.5,909.46,666.23
2018,7,11,16,0,877.0,86.0,1.4,23.3,652.0,875.0,647.02
2018,7,11,16,15,861.5,83.0,1.4,23.05,604.5,834.23,622.71
2018,7,11,16,30,846.0,80.0,1.4,22.8,557.0,791.25,596.57
2018,7,11,16,45,825.0,77.0,1.4,22.5,507.5,749.06,570.6
2018,7,11,17,0,804.0,74.0,1.4,22.2,458.0,698.11,537.87
2018,7,11,17,15,775.0,71.0,1.4,21.75,407.0,640.64,499.93
2018,7,11,17,30,746.0,68.0,1.4,21.3,356.0,583.25,458.99
2018,7,11,17,45,707.0,63.5,1.35,20.9,305.0,518.53,410.49
2018,7,11,18,0,668.0,59.0,1.3,20.5,254.0,455.6,361.41
2018,7,11,18,15,609.5,53.5,1.3,19.8,205.5,386.61,306.06
2018,7,11,18,30,551.0,48.0,1.3,19.1,157.0,320.17,250.43
2018,7,11,18,45,460.5,40.5,1.25,18.4,114.5,244.25,185.77
2018,7,11,19,0,370.0,33.0,1.2,17.7,72.0,177.8,126.12
2018,7,11,19,15,227.5,21.5,1.15,17.2,41.5,96.86,26.73
2018,7,11,19,30,85.0,10.0,1.1,16.7,11.0,27.11,0.0
2018,7,11,19,45,42.5,5.0,1.1,16.25,5.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
