Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,19,45,18.5,2.5,1.25,16.55,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,7,22,4,45,3.5,0.5,0.4,14.35,0.5,0.0,0.0
2018,7,22,5,0,7.0,1.0,0.4,14.4,1.0,0.0,0.0
2018,7,22,5,15,41.5,9.0,0.45,14.65,11.5,7.68,0.0
2018,7,22,5,30,76.0,17.0,0.5,14.9,22.0,13.15,0.58
2018,7,22,5,45,178.5,31.5,0.55,15.15,56.0,24.23,14.87
2018,7,22,6,0,281.0,46.0,0.6,15.4,90.0,35.17,25.19
2018,7,22,6,15,228.0,52.5,0.65,15.85,96.5,39.24,29.15
2018,7,22,6,30,175.0,59.0,0.7,16.3,103.0,45.44,34.78
2018,7,22,6,45,126.5,82.0,0.75,16.75,117.5,63.83,50.97
2018,7,22,7,0,78.0,105.0,0.8,17.2,132.0,79.17,64.18
2018,7,22,7,15,243.0,117.0,0.85,17.7,220.0,84.62,68.59
2018,7,22,7,30,408.0,129.0,0.9,18.2,308.0,88.38,71.46
2018,7,22,7,45,535.0,121.0,1.0,18.7,385.0,82.92,66.39
2018,7,22,8,0,662.0,113.0,1.1,19.2,462.0,76.94,60.92
2018,7,22,8,15,722.0,106.5,1.15,19.55,520.0,78.81,62.23
2018,7,22,8,30,782.0,100.0,1.2,19.9,578.0,126.82,71.32
2018,7,22,8,45,705.0,137.5,1.25,20.3,593.0,187.52,115.02
2018,7,22,9,0,628.0,175.0,1.3,20.7,608.0,245.72,164.2
2018,7,22,9,15,721.0,147.0,1.35,20.9,672.0,293.31,201.32
2018,7,22,9,30,814.0,119.0,1.4,21.1,736.0,354.31,250.63
2018,7,22,9,45,839.5,113.5,1.45,21.35,775.5,414.14,300.67
2018,7,22,10,0,865.0,108.0,1.5,21.6,815.0,471.02,347.52
2018,7,22,10,15,873.0,108.5,1.5,21.7,844.0,524.9,391.03
2018,7,22,10,30,881.0,109.0,1.5,21.8,873.0,577.86,432.45
2018,7,22,10,45,887.0,109.5,1.55,21.95,895.5,628.47,471.1
2018,7,22,11,0,893.0,110.0,1.6,22.1,918.0,677.5,507.56
2018,7,22,11,15,897.5,110.0,1.65,22.15,934.0,723.3,541.06
2018,7,22,11,30,902.0,110.0,1.7,22.2,950.0,766.98,572.11
2018,7,22,11,45,904.5,109.5,1.7,22.25,958.5,806.37,597.9
2018,7,22,12,0,907.0,109.0,1.7,22.3,967.0,843.12,621.73
2018,7,22,12,15,909.0,107.5,1.75,22.35,968.0,875.76,643.25
2018,7,22,12,30,911.0,106.0,1.8,22.4,969.0,905.37,662.76
2018,7,22,12,45,912.0,104.5,1.85,22.4,963.5,930.89,679.77
2018,7,22,13,0,913.0,103.0,1.9,22.4,958.0,953.03,694.66
2018,7,22,13,15,879.0,119.5,1.9,22.4,933.0,955.9,696.62
2018,7,22,13,30,845.0,136.0,1.9,22.4,908.0,954.31,696.02
2018,7,22,13,45,831.5,141.5,1.95,22.4,887.0,958.11,699.65
2018,7,22,14,0,818.0,147.0,2.0,22.4,866.0,972.39,710.15
2018,7,22,14,15,842.0,128.0,2.0,22.35,848.0,967.9,708.05
2018,7,22,14,30,866.0,109.0,2.0,22.3,830.0,972.77,712.36
2018,7,22,14,45,870.0,100.5,2.05,22.2,800.0,964.62,708.95
2018,7,22,15,0,874.0,92.0,2.1,22.1,770.0,952.42,703.12
2018,7,22,15,15,863.5,90.0,2.1,22.1,731.5,929.78,689.68
2018,7,22,15,30,853.0,88.0,2.1,22.1,693.0,903.91,674.2
2018,7,22,15,45,839.5,86.0,2.15,21.85,650.5,872.29,655.92
2018,7,22,16,0,826.0,84.0,2.2,21.6,608.0,838.01,635.62
2018,7,22,16,15,809.0,81.5,2.2,21.4,562.0,797.72,610.34
2018,7,22,16,30,792.0,79.0,2.2,21.2,516.0,763.25,588.85
2018,7,22,16,45,769.5,76.0,2.2,21.0,467.5,713.9,556.31
2018,7,22,17,0,747.0,73.0,2.2,20.8,419.0,663.56,522.44
2018,7,22,17,15,717.0,69.5,2.2,20.5,370.0,606.65,483.02
2018,7,22,17,30,687.0,66.0,2.2,20.2,321.0,550.07,441.14
2018,7,22,17,45,645.0,61.0,2.2,19.95,272.0,485.09,390.91
2018,7,22,18,0,603.0,56.0,2.2,19.7,223.0,424.9,342.42
2018,7,22,18,15,541.5,50.0,2.2,19.3,177.0,354.18,283.84
2018,7,22,18,30,480.0,44.0,2.2,18.9,131.0,288.87,227.59
2018,7,22,18,45,387.5,36.0,2.15,18.5,92.5,214.86,163.17
2018,7,22,19,0,295.0,28.0,2.1,18.1,54.0,151.06,100.6
2018,7,22,19,15,169.0,16.5,2.1,17.8,29.5,61.55,0.0
2018,7,22,19,30,43.0,5.0,2.1,17.5,5.0,13.94,0.0
2018,7,22,19,45,21.5,2.5,2.1,17.2,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,23,5,15,106.5,11.0,1.9,14.35,17.5,9.39,0.0
2018,7,23,5,30,213.0,22.0,1.9,14.8,35.0,18.3,1.72
2018,7,23,5,45,325.5,31.5,1.9,15.3,71.5,25.81,16.04
2018,7,23,6,0,438.0,41.0,1.9,15.8,108.0,33.23,23.38
2018,7,23,6,15,466.5,50.0,1.85,16.4,145.0,39.69,29.41
2018,7,23,6,30,495.0,59.0,1.8,17.0,182.0,45.87,35.02
2018,7,23,6,45,508.5,71.0,1.75,17.6,222.0,53.99,42.14
2018,7,23,7,0,522.0,83.0,1.7,18.2,262.0,61.66,48.7
2018,7,23,7,15,583.0,87.5,1.7,18.75,317.5,63.89,50.4
2018,7,23,7,30,644.0,92.0,1.7,19.3,373.0,66.17,52.09
2018,7,23,7,45,715.0,86.0,1.7,19.8,433.0,67.27,52.73
2018,7,23,8,0,786.0,80.0,1.7,20.3,493.0,62.8,48.6
2018,7,23,8,15,805.0,82.5,1.7,20.75,540.5,63.76,49.16
2018,7,23,8,30,824.0,85.0,1.7,21.2,588.0,127.99,70.65
2018,7,23,8,45,838.5,87.5,1.7,21.6,632.0,185.17,107.13
2018,7,23,9,0,853.0,90.0,1.7,22.0,676.0,243.61,153.14
2018,7,23,9,15,865.0,91.5,1.75,22.35,716.0,301.72,202.46
2018,7,23,9,30,877.0,93.0,1.8,22.7,756.0,360.32,252.84
2018,7,23,9,45,886.5,94.0,1.85,23.05,791.0,417.81,301.76
2018,7,23,10,0,896.0,95.0,1.9,23.4,826.0,474.99,349.13
2018,7,23,10,15,903.0,95.5,1.95,23.65,855.0,529.97,393.59
2018,7,23,10,30,910.0,96.0,2.0,23.9,884.0,583.87,435.82
2018,7,23,10,45,915.0,97.0,2.05,24.1,907.0,635.67,475.32
2018,7,23,11,0,920.0,98.0,2.1,24.3,930.0,685.73,512.45
2018,7,23,11,15,923.5,98.5,2.15,24.5,946.0,732.4,546.26
2018,7,23,11,30,927.0,99.0,2.2,24.7,962.0,776.78,577.03
2018,7,23,11,45,929.0,99.0,2.25,24.9,970.5,817.11,603.5
2018,7,23,12,0,931.0,99.0,2.3,25.1,979.0,854.68,627.97
2018,7,23,12,15,930.0,100.5,2.35,25.15,980.0,888.16,649.99
2018,7,23,12,30,929.0,102.0,2.4,25.2,981.0,918.44,669.89
2018,7,23,12,45,926.0,103.0,2.45,25.2,974.5,943.12,686.28
2018,7,23,13,0,923.0,104.0,2.5,25.2,968.0,964.26,700.47
2018,7,23,13,15,920.0,103.5,2.55,25.1,954.0,980.3,711.75
2018,7,23,13,30,917.0,103.0,2.6,25.0,940.0,992.58,720.75
2018,7,23,13,45,912.0,103.0,2.65,24.85,919.5,999.63,726.68
2018,7,23,14,0,907.0,103.0,2.7,24.7,899.0,1002.84,730.31
2018,7,23,14,15,901.5,101.5,2.75,24.45,872.0,1000.17,730.58
2018,7,23,14,30,896.0,100.0,2.8,24.2,845.0,993.69,728.54
2018,7,23,14,45,775.0,136.0,2.85,24.0,761.5,923.22,684.11
2018,7,23,15,0,654.0,172.0,2.9,23.8,678.0,846.4,634.88
2018,7,23,15,15,700.0,147.5,2.9,23.8,664.5,855.64,643.08
2018,7,23,15,30,746.0,123.0,2.9,23.8,651.0,854.82,643.87
2018,7,23,15,45,790.5,105.0,2.9,23.4,633.0,860.1,650.08
2018,7,23,16,0,835.0,87.0,2.9,23.0,615.0,850.4,646.09
2018,7,23,16,15,820.0,83.5,2.95,22.8,569.0,810.39,620.95
2018,7,23,16,30,805.0,80.0,3.0,22.6,523.0,776.06,599.68
2018,7,23,16,45,784.0,76.5,3.0,22.4,474.5,726.77,566.97
2018,7,23,17,0,763.0,73.0,3.0,22.2,426.0,676.32,532.83
2018,7,23,17,15,733.0,69.5,3.0,21.85,376.0,618.67,492.75
2018,7,23,17,30,703.0,66.0,3.0,21.5,326.0,561.29,450.26
2018,7,23,17,45,661.5,61.5,2.95,21.15,276.5,496.34,399.85
2018,7,23,18,0,620.0,57.0,2.9,20.8,227.0,436.26,351.25
2018,7,23,18,15,559.0,50.5,2.9,20.25,180.0,364.19,291.59
2018,7,23,18,30,498.0,44.0,2.9,19.7,133.0,297.47,234.11
2018,7,23,18,45,404.0,36.0,2.85,19.15,93.5,221.76,168.11
2018,7,23,19,0,310.0,28.0,2.8,18.6,54.0,155.81,102.2
2018,7,23,19,15,178.5,16.5,2.8,18.25,29.5,64.28,0.0
2018,7,23,19,30,47.0,5.0,2.8,17.9,5.0,4.27,0.0
2018,7,23,19,45,23.5,2.5,2.8,17.55,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,24,5,15,91.5,11.0,2.9,15.15,16.5,9.39,0.0
2018,7,24,5,30,183.0,22.0,2.9,15.5,33.0,18.32,0.15
2018,7,24,5,45,292.5,33.0,2.9,15.8,69.0,27.11,16.97
2018,7,24,6,0,402.0,44.0,2.9,16.1,105.0,35.72,25.45
2018,7,24,6,15,474.5,51.5,2.85,16.65,149.5,41.03,30.53
2018,7,24,6,30,547.0,59.0,2.8,17.2,194.0,46.31,35.35
2018,7,24,6,45,597.5,64.5,2.75,17.75,243.0,49.79,38.41
2018,7,24,7,0,648.0,70.0,2.7,18.3,292.0,53.23,41.31
2018,7,24,7,15,684.5,74.0,2.7,19.05,342.0,55.39,42.95
2018,7,24,7,30,721.0,78.0,2.7,19.8,392.0,62.71,49.01
2018,7,24,7,45,748.5,81.0,2.7,20.55,441.5,64.12,49.88
2018,7,24,8,0,776.0,84.0,2.7,21.3,491.0,65.49,50.71
2018,7,24,8,15,796.0,87.0,2.75,21.9,538.5,66.69,51.43
2018,7,24,8,30,816.0,90.0,2.8,22.5,586.0,122.28,66.08
2018,7,24,8,45,832.0,92.0,2.8,23.05,630.5,187.26,108.74
2018,7,24,9,0,848.0,94.0,2.8,23.6,675.0,245.43,154.35
2018,7,24,9,15,858.5,96.0,2.85,23.95,714.5,303.35,203.62
2018,7,24,9,30,869.0,98.0,2.9,24.3,754.0,361.59,253.87
2018,7,24,9,45,876.5,100.5,2.95,24.65,788.5,419.14,303.01
2018,7,24,10,0,884.0,103.0,3.0,25.0,823.0,476.19,350.52
2018,7,24,10,15,892.0,103.0,3.05,25.3,852.0,530.82,394.89
2018,7,24,10,30,900.0,103.0,3.1,25.6,881.0,584.47,437.15
2018,7,24,10,45,906.5,103.0,3.2,25.85,904.0,636.01,476.88
2018,7,24,11,0,913.0,103.0,3.3,26.1,927.0,685.96,514.4
2018,7,24,11,15,917.0,103.0,3.3,26.25,943.0,732.37,548.33
2018,7,24,11,30,921.0,103.0,3.3,26.4,959.0,776.55,579.3
2018,7,24,11,45,924.5,101.5,3.35,26.55,967.5,816.62,606.03
2018,7,24,12,0,928.0,100.0,3.4,26.7,976.0,854.0,630.8
2018,7,24,12,15,926.0,101.5,3.45,26.7,976.5,886.6,652.62
2018,7,24,12,30,924.0,103.0,3.5,26.7,977.0,915.94,672.26
2018,7,24,12,45,920.5,105.0,3.55,26.7,970.5,941.03,689.11
2018,7,24,13,0,917.0,107.0,3.6,26.7,964.0,962.59,703.71
2018,7,24,13,15,915.5,106.0,3.6,26.6,951.0,979.53,715.32
2018,7,24,13,30,914.0,105.0,3.6,26.5,938.0,992.76,724.63
2018,7,24,13,45,911.5,103.0,3.65,26.45,918.0,1000.23,730.5
2018,7,24,14,0,909.0,101.0,3.7,26.4,898.0,1003.82,734.01
2018,7,24,14,15,904.5,99.0,3.7,26.2,871.0,1001.59,733.95
2018,7,24,14,30,900.0,97.0,3.7,26.0,844.0,995.5,731.53
2018,7,24,14,45,894.0,95.0,3.7,25.85,811.5,984.16,725.65
2018,7,24,15,0,888.0,93.0,3.7,25.7,779.0,969.14,717.45
2018,7,24,15,15,877.5,91.0,3.7,25.7,740.0,946.27,703.66
2018,7,24,15,30,867.0,89.0,3.7,25.7,701.0,920.13,687.72
2018,7,24,15,45,856.5,86.0,3.65,25.15,659.0,889.74,670.04
2018,7,24,16,0,846.0,83.0,3.6,24.6,617.0,856.45,650.22
2018,7,24,16,15,833.0,79.5,3.55,24.3,571.5,817.73,625.77
2018,7,24,16,30,820.0,76.0,3.5,24.0,526.0,776.7,599.41
2018,7,24,16,45,800.5,72.5,3.5,23.7,477.0,735.71,572.88
2018,7,24,17,0,781.0,69.0,3.5,23.4,428.0,685.7,539.22
2018,7,24,17,15,752.5,65.5,3.45,22.95,378.0,628.33,499.4
2018,7,24,17,30,724.0,62.0,3.4,22.5,328.0,571.09,457.34
2018,7,24,17,45,684.0,57.5,3.35,22.1,278.5,506.07,406.98
2018,7,24,18,0,644.0,53.0,3.3,21.7,229.0,443.07,356.2
2018,7,24,18,15,583.5,47.0,3.25,21.15,181.5,370.32,295.84
2018,7,24,18,30,523.0,41.0,3.2,20.6,134.0,305.73,239.82
2018,7,24,18,45,428.0,33.5,3.15,20.05,94.0,228.89,172.72
2018,7,24,19,0,333.0,26.0,3.1,19.5,54.0,161.34,103.56
2018,7,24,19,15,192.0,15.5,3.05,19.2,29.5,67.29,0.0
2018,7,24,19,30,51.0,5.0,3.0,18.9,5.0,4.27,0.0
2018,7,24,19,45,25.5,2.5,3.0,18.55,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.0,18.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.95,17.7,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.8,17.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,25,5,15,126.0,10.0,2.9,17.75,17.0,8.54,0.0
2018,7,25,5,30,252.0,20.0,2.9,18.4,34.0,16.67,0.0
2018,7,25,5,45,371.0,28.0,2.85,19.0,71.5,23.0,13.21
2018,7,25,6,0,490.0,36.0,2.8,19.6,109.0,29.34,19.57
2018,7,25,6,15,558.5,41.5,2.75,20.1,154.5,36.34,25.99
2018,7,25,6,30,627.0,47.0,2.7,20.6,200.0,40.76,30.0
2018,7,25,6,45,671.5,51.5,2.65,21.15,249.5,44.15,32.96
2018,7,25,7,0,716.0,56.0,2.6,21.7,299.0,47.51,35.77
2018,7,25,7,15,747.5,59.0,2.6,22.35,349.0,49.54,37.32
2018,7,25,7,30,779.0,62.0,2.6,23.0,399.0,51.55,38.81
2018,7,25,7,45,802.5,64.5,2.6,23.7,449.0,60.63,46.28
2018,7,25,8,0,826.0,67.0,2.6,24.4,499.0,62.83,47.82
2018,7,25,8,15,843.5,69.5,2.65,25.05,546.5,64.82,49.19
2018,7,25,8,30,861.0,72.0,2.7,25.7,594.0,121.75,63.39
2018,7,25,8,45,875.0,73.0,2.75,26.35,638.0,179.97,99.84
2018,7,25,9,0,889.0,74.0,2.8,27.0,682.0,239.37,146.08
2018,7,25,9,15,892.0,79.5,2.85,27.3,720.5,300.18,197.55
2018,7,25,9,30,895.0,85.0,2.9,27.6,759.0,360.49,249.25
2018,7,25,9,45,893.5,92.0,2.95,27.9,791.5,419.49,299.25
2018,7,25,10,0,892.0,99.0,3.0,28.2,824.0,477.01,346.73
2018,7,25,10,15,898.0,101.0,3.05,28.35,853.5,532.67,391.55
2018,7,25,10,30,904.0,103.0,3.1,28.5,883.0,587.19,434.15
2018,7,25,10,45,908.5,104.0,3.15,28.65,905.5,638.62,473.33
2018,7,25,11,0,913.0,105.0,3.2,28.8,928.0,688.28,510.19
2018,7,25,11,15,915.0,106.0,3.3,28.8,943.0,734.23,544.08
2018,7,25,11,30,917.0,107.0,3.4,28.8,958.0,777.81,575.15
2018,7,25,11,45,918.0,108.0,3.45,28.8,966.5,818.07,602.15
2018,7,25,12,0,919.0,109.0,3.5,28.8,975.0,855.55,627.15
2018,7,25,12,15,921.0,108.0,3.55,28.65,976.5,889.18,649.89
2018,7,25,12,30,923.0,107.0,3.6,28.5,978.0,919.75,670.6
2018,7,25,12,45,924.0,105.0,3.6,28.4,972.0,945.24,687.57
2018,7,25,13,0,925.0,103.0,3.6,28.3,966.0,967.26,702.32
2018,7,25,13,15,922.0,103.5,3.6,28.15,953.0,984.34,714.08
2018,7,25,13,30,919.0,104.0,3.6,28.0,940.0,997.68,723.54
2018,7,25,13,45,915.0,103.0,3.6,27.85,919.5,1004.75,729.06
2018,7,25,14,0,911.0,102.0,3.6,27.7,899.0,1007.94,732.25
2018,7,25,14,15,905.5,100.0,3.6,27.5,871.5,1004.74,731.58
2018,7,25,14,30,900.0,98.0,3.6,27.3,844.0,997.68,728.57
2018,7,25,14,45,892.0,97.0,3.65,27.1,811.0,985.48,722.66
2018,7,25,15,0,884.0,96.0,3.7,26.9,778.0,969.67,714.46
2018,7,25,15,15,874.0,93.5,3.7,26.9,739.0,946.8,700.75
2018,7,25,15,30,864.0,91.0,3.7,26.9,700.0,920.62,684.87
2018,7,25,15,45,850.5,89.0,3.65,26.3,657.0,888.7,666.38
2018,7,25,16,0,837.0,87.0,3.6,25.7,614.0,854.07,645.86
2018,7,25,16,15,820.0,84.5,3.6,25.3,567.5,821.81,626.53
2018,7,25,16,30,803.0,82.0,3.6,24.9,521.0,778.61,599.17
2018,7,25,16,45,780.0,79.0,3.6,24.45,472.0,728.3,566.34
2018,7,25,17,0,757.0,76.0,3.6,24.0,423.0,676.96,532.02
2018,7,25,17,15,726.0,72.0,3.55,23.55,372.5,618.09,491.01
2018,7,25,17,30,695.0,68.0,3.5,23.1,322.0,559.58,447.61
2018,7,25,17,45,652.0,63.0,3.5,22.6,272.5,495.97,398.49
2018,7,25,18,0,609.0,58.0,3.5,22.1,223.0,432.39,347.45
2018,7,25,18,15,545.0,52.0,3.45,21.55,176.5,359.77,287.2
2018,7,25,18,30,481.0,46.0,3.4,21.0,130.0,292.74,229.41
2018,7,25,18,45,381.0,37.0,3.35,20.45,90.5,214.21,161.28
2018,7,25,19,0,281.0,28.0,3.3,19.9,51.0,144.76,90.61
2018,7,25,19,15,158.0,17.0,3.3,19.6,28.0,59.05,0.0
2018,7,25,19,30,35.0,6.0,3.3,19.3,5.0,0.0,0.0
2018,7,25,19,45,17.5,3.0,3.3,19.05,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.35,18.25,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.45,17.9,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.5,17.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.55,17.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,26,5,15,61.0,9.5,3.15,16.5,13.0,8.11,0.0
2018,7,26,5,30,122.0,19.0,3.1,17.2,26.0,14.79,0.0
2018,7,26,5,45,199.5,34.0,3.05,17.85,58.0,26.23,15.82
2018,7,26,6,0,277.0,49.0,3.0,18.5,90.0,37.43,26.59
2018,7,26,6,15,338.0,62.5,2.95,19.05,131.5,47.22,35.54
2018,7,26,6,30,399.0,76.0,2.9,19.6,173.0,56.75,44.07
2018,7,26,6,45,434.0,90.5,2.8,20.1,218.0,66.5,52.57
2018,7,26,7,0,469.0,105.0,2.7,20.6,263.0,75.89,60.54
2018,7,26,7,15,500.5,116.5,2.6,21.2,310.0,82.87,66.24
2018,7,26,7,30,532.0,128.0,2.5,21.8,357.0,89.55,71.56
2018,7,26,7,45,552.0,139.5,2.4,22.35,403.0,95.78,76.42
2018,7,26,8,0,572.0,151.0,2.3,22.9,449.0,101.67,80.92
2018,7,26,8,15,593.5,160.0,2.25,23.45,495.0,105.45,83.61
2018,7,26,8,30,615.0,169.0,2.2,24.0,541.0,153.84,97.33
2018,7,26,8,45,629.5,177.5,2.15,24.55,583.0,204.69,129.95
2018,7,26,9,0,644.0,186.0,2.1,25.1,625.0,257.31,170.19
2018,7,26,9,15,688.5,177.0,2.1,25.5,672.0,306.87,209.83
2018,7,26,9,30,733.0,168.0,2.1,25.9,719.0,361.02,254.02
2018,7,26,9,45,782.5,151.0,2.15,26.3,764.0,418.73,300.8
2018,7,26,10,0,832.0,134.0,2.2,26.7,809.0,475.74,346.52
2018,7,26,10,15,841.5,134.5,2.25,26.95,838.5,530.57,390.03
2018,7,26,10,30,851.0,135.0,2.3,27.2,868.0,583.37,430.79
2018,7,26,10,45,859.0,135.0,2.35,27.45,891.5,633.93,468.8
2018,7,26,11,0,867.0,135.0,2.4,27.7,915.0,683.16,504.81
2018,7,26,11,15,873.0,133.5,2.45,27.7,931.0,728.26,537.63
2018,7,26,11,30,879.0,132.0,2.5,27.7,947.0,771.38,568.46
2018,7,26,11,45,884.0,130.5,2.6,27.7,956.5,811.56,595.76
2018,7,26,12,0,889.0,129.0,2.7,27.7,966.0,849.32,621.1
2018,7,26,12,15,889.5,129.0,2.75,27.65,967.0,881.95,642.77
2018,7,26,12,30,890.0,129.0,2.8,27.6,968.0,911.57,662.47
2018,7,26,12,45,889.0,128.5,2.9,27.5,962.0,936.23,679.48
2018,7,26,13,0,888.0,128.0,3.0,27.4,956.0,957.51,694.41
2018,7,26,13,15,889.5,125.0,3.05,27.35,944.0,975.32,706.67
2018,7,26,13,30,891.0,122.0,3.1,27.3,932.0,989.52,716.73
2018,7,26,13,45,892.5,117.5,3.2,27.2,913.0,998.53,724.1
2018,7,26,14,0,894.0,113.0,3.3,27.1,894.0,1003.68,729.15
2018,7,26,14,15,892.0,109.5,3.35,26.95,868.0,1002.53,730.03
2018,7,26,14,30,890.0,106.0,3.4,26.8,842.0,997.51,728.56
2018,7,26,14,45,887.0,102.0,3.45,26.7,810.0,987.13,723.58
2018,7,26,15,0,884.0,98.0,3.5,26.6,778.0,972.96,716.23
2018,7,26,15,15,873.5,96.0,3.5,26.6,739.0,950.17,702.61
2018,7,26,15,30,863.0,94.0,3.5,26.6,700.0,924.11,686.88
2018,7,26,15,45,853.0,90.5,3.6,26.15,658.0,893.7,669.95
2018,7,26,16,0,843.0,87.0,3.7,25.7,616.0,860.35,650.77
2018,7,26,16,15,829.0,83.5,3.75,25.35,570.0,820.83,626.48
2018,7,26,16,30,815.0,80.0,3.8,25.0,524.0,786.98,605.84
2018,7,26,16,45,792.5,77.0,3.8,24.7,474.5,736.58,572.57
2018,7,26,17,0,770.0,74.0,3.8,24.4,425.0,685.09,537.87
2018,7,26,17,15,738.0,70.0,3.8,23.9,374.0,624.9,496.19
2018,7,26,17,30,706.0,66.0,3.8,23.4,323.0,565.17,452.21
2018,7,26,17,45,660.5,62.0,3.8,22.85,273.0,497.93,400.33
2018,7,26,18,0,615.0,58.0,3.8,22.3,223.0,436.29,350.66
2018,7,26,18,15,549.0,52.0,3.8,21.7,176.0,362.26,289.25
2018,7,26,18,30,483.0,46.0,3.8,21.1,129.0,294.0,230.4
2018,7,26,18,45,380.0,36.5,3.75,20.5,89.0,213.56,160.56
2018,7,26,19,0,277.0,27.0,3.7,19.9,49.0,141.96,86.33
2018,7,26,19,15,155.5,16.0,3.7,19.55,26.5,57.53,0.0
2018,7,26,19,30,34.0,5.0,3.7,19.2,4.0,0.0,0.0
2018,7,26,19,45,17.0,2.5,3.65,18.85,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.65,18.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.75,17.55,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.8,17.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.8,16.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.85,16.6,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,5,15,87.0,10.0,3.6,14.95,14.5,8.54,0.0
2018,7,27,5,30,174.0,20.0,3.6,15.3,29.0,16.68,0.0
2018,7,27,5,45,286.0,31.5,3.55,15.6,64.5,25.97,15.63
2018,7,27,6,0,398.0,43.0,3.5,15.9,100.0,35.05,24.79
2018,7,27,6,15,470.0,51.5,3.5,16.45,145.0,41.21,30.65
2018,7,27,6,30,542.0,60.0,3.5,17.0,190.0,47.26,36.19
2018,7,27,6,45,590.5,67.5,3.5,17.55,239.5,52.22,40.58
2018,7,27,7,0,639.0,75.0,3.5,18.1,289.0,57.04,44.68
2018,7,27,7,15,674.0,80.5,3.45,18.85,339.5,60.1,47.1
2018,7,27,7,30,709.0,86.0,3.4,19.6,390.0,63.05,49.36
2018,7,27,7,45,733.5,91.5,3.4,20.35,440.0,65.74,51.34
2018,7,27,8,0,758.0,97.0,3.4,21.1,490.0,74.71,58.66
2018,7,27,8,15,778.5,101.0,3.4,21.7,538.5,76.25,59.61
2018,7,27,8,30,799.0,105.0,3.4,22.3,587.0,131.33,74.12
2018,7,27,8,45,814.0,109.0,3.4,22.85,632.0,189.36,111.36
2018,7,27,9,0,829.0,113.0,3.4,23.4,677.0,248.91,158.2
2018,7,27,9,15,837.0,117.5,3.45,23.8,716.5,308.28,208.64
2018,7,27,9,30,845.0,122.0,3.5,24.2,756.0,367.86,259.88
2018,7,27,9,45,849.0,127.5,3.55,24.65,790.0,426.64,309.82
2018,7,27,10,0,853.0,133.0,3.6,25.1,824.0,484.72,357.87
2018,7,27,10,15,863.5,133.0,3.65,25.4,854.5,540.94,403.29
2018,7,27,10,30,874.0,133.0,3.7,25.7,885.0,595.14,445.91
2018,7,27,10,45,883.0,132.5,3.7,26.0,909.5,647.15,485.59
2018,7,27,11,0,892.0,132.0,3.7,26.3,934.0,697.85,523.2
2018,7,27,11,15,897.5,132.0,3.8,26.35,951.0,744.97,558.2
2018,7,27,11,30,903.0,132.0,3.9,26.4,968.0,790.05,591.1
2018,7,27,11,45,907.5,131.0,3.95,26.45,977.5,831.29,619.12
2018,7,27,12,0,912.0,130.0,4.0,26.5,987.0,869.99,645.14
2018,7,27,12,15,913.0,129.0,4.05,26.45,988.0,903.01,667.49
2018,7,27,12,30,914.0,128.0,4.1,26.4,989.0,932.93,687.76
2018,7,27,12,45,913.5,127.5,4.2,26.35,983.0,958.69,705.56
2018,7,27,13,0,913.0,127.0,4.3,26.3,977.0,981.0,721.15
2018,7,27,13,15,912.0,125.0,4.3,26.2,963.5,997.84,732.82
2018,7,27,13,30,911.0,123.0,4.3,26.1,950.0,1010.94,742.15
2018,7,27,13,45,909.0,120.5,4.35,26.0,929.5,1018.76,748.43
2018,7,27,14,0,907.0,118.0,4.4,25.9,909.0,1022.68,752.3
2018,7,27,14,15,901.5,116.0,4.4,25.8,881.5,1019.76,751.53
2018,7,27,14,30,896.0,114.0,4.4,25.7,854.0,1012.97,748.37
2018,7,27,14,45,889.5,111.5,4.4,25.6,820.5,1000.88,741.82
2018,7,27,15,0,883.0,109.0,4.4,25.5,787.0,985.09,732.92
2018,7,27,15,15,871.5,107.0,4.4,25.5,747.5,961.49,718.55
2018,7,27,15,30,860.0,105.0,4.4,25.5,708.0,934.63,702.03
2018,7,27,15,45,838.5,105.5,4.4,25.15,662.5,908.52,686.95
2018,7,27,16,0,817.0,106.0,4.4,24.8,617.0,869.48,662.76
2018,7,27,16,15,776.0,110.0,4.4,24.4,565.0,815.38,627.77
2018,7,27,16,30,735.0,114.0,4.4,24.0,513.0,765.44,595.19
2018,7,27,16,45,686.0,115.5,4.4,23.65,459.5,701.77,551.69
2018,7,27,17,0,637.0,117.0,4.4,23.3,406.0,638.83,507.06
2018,7,27,17,15,589.5,111.5,4.35,22.65,354.0,570.76,457.12
2018,7,27,17,30,542.0,106.0,4.3,22.0,302.0,504.62,407.06
2018,7,27,17,45,479.5,97.5,4.3,21.35,251.0,424.54,344.47
2018,7,27,18,0,417.0,89.0,4.3,20.7,200.0,355.21,288.22
2018,7,27,18,15,353.5,75.0,4.25,20.05,155.0,284.62,229.21
2018,7,27,18,30,290.0,61.0,4.2,19.4,110.0,220.32,173.89
2018,7,27,18,45,211.5,44.5,4.1,18.7,74.0,153.93,116.08
2018,7,27,19,0,133.0,28.0,4.0,18.0,38.0,92.92,54.0
2018,7,27,19,15,70.5,15.0,3.95,17.65,20.0,32.71,0.0
2018,7,27,19,30,8.0,2.0,3.9,17.3,2.0,0.0,0.0
2018,7,27,19,45,4.0,1.0,3.9,16.9,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.9,16.35,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,28,5,15,16.0,5.0,3.1,14.85,6.0,4.27,0.0
2018,7,28,5,30,32.0,10.0,3.1,15.3,12.0,8.17,0.0
2018,7,28,5,45,66.0,26.5,3.1,15.75,34.5,20.91,11.34
2018,7,28,6,0,100.0,43.0,3.1,16.2,57.0,33.26,23.18
2018,7,28,6,15,133.5,65.5,3.05,16.75,92.5,49.41,37.77
2018,7,28,6,30,167.0,88.0,3.0,17.3,128.0,65.03,51.73
2018,7,28,6,45,196.5,113.0,2.9,17.9,170.5,81.7,66.32
2018,7,28,7,0,226.0,138.0,2.8,18.5,213.0,97.77,80.07
2018,7,28,7,15,253.5,161.0,2.8,18.9,258.5,112.03,92.04
2018,7,28,7,30,281.0,184.0,2.8,19.3,304.0,125.76,103.33
2018,7,28,7,45,305.0,205.0,2.75,19.7,350.0,137.75,112.97
2018,7,28,8,0,329.0,226.0,2.7,20.1,396.0,149.23,122.04
2018,7,28,8,15,351.0,244.0,2.65,20.55,441.0,158.54,129.15
2018,7,28,8,30,373.0,262.0,2.6,21.0,486.0,199.14,142.54
2018,7,28,8,45,374.5,277.5,2.55,21.5,517.0,239.18,169.39
2018,7,28,9,0,376.0,293.0,2.5,22.0,548.0,279.48,200.22
2018,7,28,9,15,402.0,299.5,2.5,22.6,587.0,320.59,232.22
2018,7,28,9,30,428.0,306.0,2.5,23.2,626.0,360.49,263.87
2018,7,28,9,45,468.0,308.5,2.55,23.75,674.0,410.28,302.71
2018,7,28,10,0,508.0,311.0,2.6,24.3,722.0,464.06,344.09
2018,7,28,10,15,516.0,320.5,2.65,24.5,751.0,510.75,380.27
2018,7,28,10,30,524.0,330.0,2.7,24.7,780.0,557.59,415.73
2018,7,28,10,45,527.5,338.5,2.75,24.9,801.5,600.94,447.89
2018,7,28,11,0,531.0,347.0,2.8,25.1,823.0,643.62,478.88
2018,7,28,11,15,535.0,351.0,2.9,25.15,838.0,682.25,507.0
2018,7,28,11,30,539.0,355.0,3.0,25.2,853.0,719.79,533.96
2018,7,28,11,45,539.0,358.5,3.05,25.2,860.5,752.54,557.13
2018,7,28,12,0,539.0,362.0,3.1,25.2,868.0,783.53,578.85
2018,7,28,12,15,596.0,326.0,3.15,25.25,886.0,826.47,609.96
2018,7,28,12,30,653.0,290.0,3.2,25.3,904.0,869.48,640.84
2018,7,28,12,45,727.0,242.0,3.3,25.4,921.0,917.34,675.45
2018,7,28,13,0,801.0,194.0,3.4,25.5,938.0,953.63,700.18
2018,7,28,13,15,783.0,202.5,3.4,25.45,921.0,963.4,706.84
2018,7,28,13,30,765.0,211.0,3.4,25.4,904.0,979.86,718.23
2018,7,28,13,45,741.0,219.5,3.45,25.35,878.0,977.23,717.45
2018,7,28,14,0,717.0,228.0,3.5,25.3,852.0,970.78,714.41
2018,7,28,14,15,700.0,229.0,3.55,25.2,822.5,960.12,708.85
2018,7,28,14,30,683.0,230.0,3.6,25.1,793.0,946.06,701.12
2018,7,28,14,45,661.0,230.5,3.6,24.95,757.0,923.37,687.3
2018,7,28,15,0,639.0,231.0,3.6,24.8,721.0,897.7,671.29
2018,7,28,15,15,623.5,225.5,3.6,24.8,683.0,869.71,653.51
2018,7,28,15,30,608.0,220.0,3.6,24.8,645.0,839.13,633.85
2018,7,28,15,45,588.0,212.5,3.6,24.25,602.0,794.51,605.67
2018,7,28,16,0,568.0,205.0,3.6,23.7,559.0,754.37,580.07
2018,7,28,16,15,548.5,193.5,3.65,23.25,513.5,708.99,550.27
2018,7,28,16,30,529.0,182.0,3.7,22.8,468.0,662.57,519.03
2018,7,28,16,45,506.5,168.0,3.7,22.3,420.5,610.31,482.66
2018,7,28,17,0,484.0,154.0,3.7,21.8,373.0,557.85,445.18
2018,7,28,17,15,455.0,140.0,3.65,21.25,326.0,500.93,403.08
2018,7,28,17,30,426.0,126.0,3.6,20.7,279.0,445.09,360.52
2018,7,28,17,45,389.0,110.0,3.6,20.15,233.0,383.56,312.06
2018,7,28,18,0,352.0,94.0,3.6,19.6,187.0,324.66,264.06
2018,7,28,18,15,303.0,77.0,3.6,19.05,145.0,261.52,210.99
2018,7,28,18,30,254.0,60.0,3.6,18.5,103.0,203.12,160.47
2018,7,28,18,45,191.0,43.0,3.55,17.95,69.0,144.31,108.65
2018,7,28,19,0,128.0,26.0,3.5,17.4,35.0,88.21,48.69
2018,7,28,19,15,67.5,13.5,3.5,17.15,18.0,30.6,0.0
2018,7,28,19,30,7.0,1.0,3.5,16.9,1.0,0.0,0.0
2018,7,28,19,45,3.5,0.5,3.55,16.6,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,29,5,15,19.0,5.5,2.85,15.55,6.5,4.69,0.0
2018,7,29,5,30,38.0,11.0,2.8,15.9,13.0,8.94,0.0
2018,7,29,5,45,74.0,29.0,2.8,16.25,37.5,22.73,12.6
2018,7,29,6,0,110.0,47.0,2.8,16.6,62.0,36.09,25.53
2018,7,29,6,15,160.0,69.5,2.75,16.9,101.5,52.22,40.18
2018,7,29,6,30,210.0,92.0,2.7,17.2,141.0,67.91,54.25
2018,7,29,6,45,249.5,112.5,2.6,17.55,185.0,81.8,66.49
2018,7,29,7,0,289.0,133.0,2.5,17.9,229.0,95.3,78.1
2018,7,29,7,15,325.0,150.5,2.5,18.2,275.0,106.51,87.53
2018,7,29,7,30,361.0,168.0,2.5,18.5,321.0,117.36,96.46
2018,7,29,7,45,393.5,182.5,2.45,18.8,368.5,126.03,103.39
2018,7,29,8,0,426.0,197.0,2.4,19.1,416.0,128.2,104.72
2018,7,29,8,15,455.0,208.0,2.4,19.65,462.5,132.71,107.94
2018,7,29,8,30,484.0,219.0,2.4,20.2,509.0,175.58,120.61
2018,7,29,8,45,511.0,226.5,2.4,20.8,553.5,220.73,149.63
2018,7,29,9,0,538.0,234.0,2.4,21.4,598.0,269.14,186.28
2018,7,29,9,15,594.5,222.5,2.45,22.05,647.5,315.51,222.7
2018,7,29,9,30,651.0,211.0,2.5,22.7,697.0,367.01,264.24
2018,7,29,9,45,716.5,188.0,2.5,23.3,746.5,418.95,306.23
2018,7,29,10,0,782.0,165.0,2.5,23.9,796.0,479.34,354.14
2018,7,29,10,15,789.0,168.5,2.55,24.1,825.0,532.97,397.1
2018,7,29,10,30,796.0,172.0,2.6,24.3,854.0,585.88,438.29
2018,7,29,10,45,789.5,181.0,2.6,24.5,873.0,634.11,474.66
2018,7,29,11,0,783.0,190.0,2.6,24.7,892.0,679.96,508.25
2018,7,29,11,15,792.5,189.0,2.65,24.65,910.0,726.36,542.35
2018,7,29,11,30,802.0,188.0,2.7,24.6,928.0,771.35,574.82
2018,7,29,11,45,769.0,210.0,2.75,24.5,925.0,806.47,599.14
2018,7,29,12,0,736.0,232.0,2.8,24.4,922.0,833.33,617.59
2018,7,29,12,15,748.0,224.0,2.85,24.2,925.5,867.15,641.96
2018,7,29,12,30,760.0,216.0,2.9,24.0,929.0,898.58,664.25
2018,7,29,12,45,699.5,253.5,2.95,23.8,906.5,904.06,667.66
2018,7,29,13,0,639.0,291.0,3.0,23.6,884.0,903.1,666.65
2018,7,29,13,15,629.0,293.0,3.0,23.4,869.5,913.01,674.15
2018,7,29,13,30,619.0,295.0,3.0,23.2,855.0,919.56,679.36
2018,7,29,13,45,633.5,276.0,3.05,23.0,837.5,927.65,686.94
2018,7,29,14,0,648.0,257.0,3.1,22.8,820.0,932.23,692.27
2018,7,29,14,15,678.5,232.0,3.15,22.6,805.0,943.02,702.21
2018,7,29,14,30,709.0,207.0,3.2,22.4,790.0,949.54,708.38
2018,7,29,14,45,685.0,209.0,3.2,22.15,753.0,926.37,694.48
2018,7,29,15,0,661.0,211.0,3.2,21.9,716.0,900.22,678.79
2018,7,29,15,15,666.0,198.0,3.2,21.9,684.5,883.9,669.18
2018,7,29,15,30,671.0,185.0,3.2,21.9,653.0,864.17,657.19
2018,7,29,15,45,639.5,181.5,3.25,21.3,604.5,817.53,628.15
2018,7,29,16,0,608.0,178.0,3.3,20.7,556.0,769.41,597.36
2018,7,29,16,15,580.0,173.5,3.3,20.35,511.0,714.93,560.42
2018,7,29,16,30,552.0,169.0,3.3,20.0,466.0,668.1,528.1
2018,7,29,16,45,481.5,164.5,3.35,19.65,405.5,587.35,469.12
2018,7,29,17,0,411.0,160.0,3.4,19.3,345.0,510.08,411.22
2018,7,29,17,15,379.0,141.5,3.4,18.9,296.0,449.18,365.24
2018,7,29,17,30,347.0,123.0,3.4,18.5,247.0,389.78,318.99
2018,7,29,17,45,326.5,108.5,3.4,18.15,210.5,343.85,282.13
2018,7,29,18,0,306.0,94.0,3.4,17.8,174.0,299.1,244.89
2018,7,29,18,15,256.5,77.0,3.4,17.5,134.0,227.42,184.38
2018,7,29,18,30,207.0,60.0,3.4,17.2,94.0,172.48,136.45
2018,7,29,18,45,149.0,42.0,3.35,16.9,62.0,117.85,88.11
2018,7,29,19,0,91.0,24.0,3.3,16.6,30.0,65.36,32.64
2018,7,29,19,15,48.0,12.5,3.3,16.5,15.5,24.25,0.0
2018,7,29,19,30,5.0,1.0,3.3,16.4,1.0,0.0,0.0
2018,7,29,19,45,2.5,0.5,3.25,16.25,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,30,5,15,13.0,4.5,3.1,14.7,5.0,3.84,0.0
2018,7,30,5,30,26.0,9.0,3.1,14.9,10.0,7.36,0.0
2018,7,30,5,45,60.5,26.0,3.1,15.05,33.0,20.49,10.69
2018,7,30,6,0,95.0,43.0,3.1,15.2,56.0,33.2,23.15
2018,7,30,6,15,133.0,67.5,3.1,15.6,94.0,50.71,39.04
2018,7,30,6,30,171.0,92.0,3.1,16.0,132.0,67.61,54.25
2018,7,30,6,45,206.5,116.0,3.1,16.4,176.0,83.63,68.41
2018,7,30,7,0,242.0,140.0,3.1,16.8,220.0,99.12,81.81
2018,7,30,7,15,277.0,160.0,3.05,17.4,266.0,111.69,92.33
2018,7,30,7,30,312.0,180.0,3.0,18.0,312.0,123.83,102.26
2018,7,30,7,45,344.5,197.0,3.0,18.6,359.5,133.78,110.14
2018,7,30,8,0,377.0,214.0,3.0,19.2,407.0,143.33,117.57
2018,7,30,8,15,399.0,227.5,2.95,19.85,450.0,150.39,122.78
2018,7,30,8,30,421.0,241.0,2.9,20.5,493.0,184.51,129.75
2018,7,30,8,45,438.0,255.0,2.85,21.2,534.5,228.88,159.05
2018,7,30,9,0,455.0,269.0,2.8,21.9,576.0,275.52,194.39
2018,7,30,9,15,466.0,279.5,2.85,22.5,611.0,320.36,230.48
2018,7,30,9,30,477.0,290.0,2.9,23.1,646.0,366.36,267.81
2018,7,30,9,45,483.5,301.5,2.9,23.7,677.0,412.33,304.71
2018,7,30,10,0,490.0,313.0,2.9,24.3,708.0,458.67,341.01
2018,7,30,10,15,493.5,324.0,3.0,24.5,734.0,503.37,375.95
2018,7,30,10,30,497.0,335.0,3.1,24.7,760.0,547.82,409.9
2018,7,30,10,45,496.0,345.0,3.15,24.95,779.0,588.41,440.1
2018,7,30,11,0,495.0,355.0,3.2,25.2,798.0,628.0,468.91
2018,7,30,11,15,495.5,361.5,3.3,25.2,811.5,664.75,495.85
2018,7,30,11,30,496.0,368.0,3.4,25.2,825.0,700.29,521.57
2018,7,30,11,45,492.5,373.5,3.45,25.15,831.0,730.52,543.16
2018,7,30,12,0,489.0,379.0,3.5,25.1,837.0,758.93,563.29
2018,7,30,12,15,538.0,350.5,3.55,25.2,854.5,800.66,593.49
2018,7,30,12,30,587.0,322.0,3.6,25.3,872.0,841.87,623.07
2018,7,30,12,45,649.5,283.0,3.65,25.35,888.0,886.18,655.12
2018,7,30,13,0,712.0,244.0,3.7,25.4,904.0,929.58,686.36
2018,7,30,13,15,685.5,256.0,3.7,25.2,883.5,934.2,689.58
2018,7,30,13,30,659.0,268.0,3.7,25.0,863.0,934.8,690.43
2018,7,30,13,45,623.0,282.0,3.75,24.8,834.0,924.01,683.82
2018,7,30,14,0,587.0,296.0,3.8,24.6,805.0,907.35,673.39
2018,7,30,14,15,563.0,296.5,3.75,24.25,772.0,889.19,662.27
2018,7,30,14,30,539.0,297.0,3.7,23.9,739.0,868.22,649.21
2018,7,30,14,45,507.5,297.5,3.7,23.55,700.0,837.37,629.45
2018,7,30,15,0,476.0,298.0,3.7,23.2,661.0,804.42,608.09
2018,7,30,15,15,461.5,287.5,3.7,23.2,624.5,774.91,588.73
2018,7,30,15,30,447.0,277.0,3.7,23.2,588.0,743.49,567.86
2018,7,30,15,45,423.5,265.5,3.65,22.55,545.0,701.13,540.01
2018,7,30,16,0,400.0,254.0,3.6,21.9,502.0,640.92,499.09
2018,7,30,16,15,379.5,237.5,3.6,21.5,458.0,595.05,467.44
2018,7,30,16,30,359.0,221.0,3.6,21.1,414.0,548.88,434.84
2018,7,30,16,45,340.0,202.0,3.6,20.75,370.5,501.05,400.26
2018,7,30,17,0,321.0,183.0,3.6,20.4,327.0,453.37,365.0
2018,7,30,17,15,301.5,163.5,3.6,19.9,285.5,405.17,328.63
2018,7,30,17,30,282.0,144.0,3.6,19.4,244.0,357.7,291.79
2018,7,30,17,45,258.5,122.0,3.6,18.9,202.5,305.67,250.13
2018,7,30,18,0,235.0,100.0,3.6,18.4,161.0,255.12,208.38
2018,7,30,18,15,200.0,78.5,3.6,18.0,122.5,200.95,162.29
2018,7,30,18,30,165.0,57.0,3.6,17.6,84.0,149.74,117.78
2018,7,30,18,45,122.5,39.0,3.65,17.15,55.0,103.42,76.52
2018,7,30,19,0,80.0,21.0,3.7,16.7,26.0,57.07,25.32
2018,7,30,19,15,42.0,11.0,3.7,16.5,13.5,21.28,0.0
2018,7,30,19,30,4.0,1.0,3.7,16.3,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,3.75,16.1,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,31,5,15,11.5,3.5,3.15,14.65,4.0,2.99,0.0
2018,7,31,5,30,23.0,7.0,3.2,15.0,8.0,5.97,0.0
2018,7,31,5,45,53.5,21.5,3.2,15.35,27.5,17.13,7.8
2018,7,31,6,0,84.0,36.0,3.2,15.7,47.0,28.14,18.69
2018,7,31,6,15,116.0,59.0,3.15,16.2,81.5,44.82,33.76
2018,7,31,6,30,148.0,82.0,3.1,16.7,116.0,60.89,48.19
2018,7,31,6,45,178.0,107.0,3.0,17.25,158.0,77.69,62.98
2018,7,31,7,0,208.0,132.0,2.9,17.8,200.0,93.88,76.93
2018,7,31,7,15,236.0,155.5,2.9,18.25,245.0,108.55,89.32
2018,7,31,7,30,264.0,179.0,2.9,18.7,290.0,122.66,100.99
2018,7,31,7,45,289.5,200.0,2.85,19.2,336.0,134.76,110.72
2018,7,31,8,0,315.0,221.0,2.8,19.7,382.0,146.35,119.87
2018,7,31,8,15,339.5,238.0,2.75,20.15,427.0,155.22,126.67
2018,7,31,8,30,364.0,255.0,2.7,20.6,472.0,194.69,139.64
2018,7,31,8,45,386.0,267.5,2.7,21.05,513.5,235.25,166.28
2018,7,31,9,0,408.0,280.0,2.7,21.5,555.0,278.48,198.81
2018,7,31,9,15,476.5,268.5,2.7,22.3,608.5,316.17,227.06
2018,7,31,9,30,545.0,257.0,2.7,23.1,662.0,366.19,266.0
2018,7,31,9,45,629.0,226.5,2.75,23.95,715.5,415.03,304.33
2018,7,31,10,0,713.0,196.0,2.8,24.8,769.0,471.17,348.21
2018,7,31,10,15,724.0,198.0,2.85,25.15,798.5,523.44,389.6
2018,7,31,10,30,735.0,200.0,2.9,25.5,828.0,575.54,429.7
2018,7,31,10,45,743.0,202.0,2.95,25.85,851.5,625.43,467.11
2018,7,31,11,0,751.0,204.0,3.0,26.2,875.0,674.39,502.85
2018,7,31,11,15,755.5,206.0,3.05,26.3,891.0,719.74,535.71
2018,7,31,11,30,760.0,208.0,3.1,26.4,907.0,763.39,566.76
2018,7,31,11,45,762.0,209.5,3.2,26.45,916.0,802.74,594.69
2018,7,31,12,0,764.0,211.0,3.3,26.5,925.0,839.78,620.71
2018,7,31,12,15,781.0,200.0,3.35,26.55,930.5,868.6,640.77
2018,7,31,12,30,798.0,189.0,3.4,26.6,936.0,902.06,663.13
2018,7,31,12,45,818.0,175.0,3.45,26.65,936.0,932.9,683.68
2018,7,31,13,0,838.0,161.0,3.5,26.7,936.0,960.77,702.27
2018,7,31,13,15,828.5,163.5,3.6,26.65,920.0,973.55,711.61
2018,7,31,13,30,819.0,166.0,3.7,26.6,904.0,982.56,718.72
2018,7,31,13,45,805.5,169.0,3.75,26.5,881.0,984.39,721.07
2018,7,31,14,0,792.0,172.0,3.8,26.4,858.0,982.44,721.11
2018,7,31,14,15,782.5,171.5,3.85,26.2,831.0,977.3,719.47
