Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,14,30,773.0,171.0,3.9,26.0,804.0,968.57,715.57
2018,7,31,14,45,760.5,168.5,3.95,25.8,769.5,959.65,711.67
2018,7,31,15,0,748.0,166.0,4.0,25.6,735.0,939.25,700.13
2018,7,31,15,15,733.5,162.0,4.0,25.6,696.0,912.17,683.3
2018,7,31,15,30,719.0,158.0,4.0,25.6,657.0,882.25,664.53
2018,7,31,15,45,700.0,153.0,4.05,25.0,613.0,844.47,641.97
2018,7,31,16,0,681.0,148.0,4.1,24.4,569.0,804.55,617.57
2018,7,31,16,15,653.5,143.5,4.1,23.9,521.5,755.96,586.09
2018,7,31,16,30,626.0,139.0,4.1,23.4,474.0,706.34,553.27
2018,7,31,16,45,591.5,133.0,4.1,22.9,424.5,648.86,513.25
2018,7,31,17,0,557.0,127.0,4.1,22.4,375.0,591.59,472.12
2018,7,31,17,15,514.0,118.5,4.05,21.8,325.5,520.36,419.23
2018,7,31,17,30,471.0,110.0,4.0,21.2,276.0,458.57,371.88
2018,7,31,17,45,416.5,98.0,3.95,20.55,227.5,388.35,316.27
2018,7,31,18,0,362.0,86.0,3.9,19.9,179.0,322.51,262.38
2018,7,31,18,15,301.0,71.5,3.8,19.35,137.0,255.35,205.7
2018,7,31,18,30,240.0,57.0,3.7,18.8,95.0,194.39,152.9
2018,7,31,18,45,169.0,39.5,3.65,18.25,61.5,132.48,98.32
2018,7,31,19,0,98.0,22.0,3.6,17.7,28.0,71.51,29.03
2018,7,31,19,15,51.0,11.5,3.6,17.4,14.5,24.26,0.0
2018,7,31,19,30,4.0,1.0,3.6,17.1,1.0,0.0,0.0
2018,7,31,19,45,2.0,0.5,3.55,16.75,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,1,5,15,27.5,6.5,3.4,13.8,7.5,5.55,0.0
2018,8,1,5,30,55.0,13.0,3.4,14.1,15.0,11.1,0.0
2018,8,1,5,45,123.5,31.0,3.35,14.45,44.5,24.19,13.08
2018,8,1,6,0,192.0,49.0,3.3,14.8,74.0,37.22,26.56
2018,8,1,6,15,255.0,65.5,3.25,15.3,114.5,49.12,37.63
2018,8,1,6,30,318.0,82.0,3.2,15.8,155.0,60.68,48.16
2018,8,1,6,45,369.5,96.5,3.15,16.3,201.5,70.41,56.81
2018,8,1,7,0,421.0,111.0,3.1,16.8,248.0,79.81,64.95
2018,8,1,7,15,460.0,123.5,3.05,17.4,296.5,87.42,71.29
2018,8,1,7,30,499.0,136.0,3.0,18.0,345.0,94.72,77.22
2018,8,1,7,45,529.5,145.5,2.95,18.65,392.5,99.69,81.01
2018,8,1,8,0,560.0,155.0,2.9,19.3,440.0,104.42,84.55
2018,8,1,8,15,582.5,164.0,2.95,20.0,486.0,108.47,87.46
2018,8,1,8,30,605.0,173.0,3.0,20.7,532.0,156.92,101.62
2018,8,1,8,45,621.5,181.0,3.05,21.45,575.0,207.49,134.47
2018,8,1,9,0,638.0,189.0,3.1,22.2,618.0,260.12,175.29
2018,8,1,9,15,687.0,178.5,3.15,22.7,666.0,309.83,215.61
2018,8,1,9,30,736.0,168.0,3.2,23.2,714.0,364.7,261.11
2018,8,1,9,45,790.5,149.0,3.3,23.75,761.0,423.34,309.42
2018,8,1,10,0,845.0,130.0,3.4,24.3,808.0,481.86,357.16
2018,8,1,10,15,847.0,134.5,3.5,24.6,835.5,537.13,402.04
2018,8,1,10,30,849.0,139.0,3.6,24.9,863.0,589.5,443.45
2018,8,1,10,45,847.0,145.0,3.7,25.25,883.5,642.18,483.64
2018,8,1,11,0,845.0,151.0,3.8,25.6,904.0,691.21,520.11
2018,8,1,11,15,840.5,157.0,3.9,25.65,917.5,736.22,553.45
2018,8,1,11,30,836.0,163.0,4.0,25.7,931.0,778.57,584.28
2018,8,1,11,45,827.0,170.5,4.1,25.75,936.0,815.95,611.05
2018,8,1,12,0,818.0,178.0,4.2,25.8,941.0,850.13,634.59
2018,8,1,12,15,830.5,170.5,4.25,25.8,946.0,886.02,659.01
2018,8,1,12,30,843.0,163.0,4.3,25.8,951.0,919.38,681.64
2018,8,1,12,45,857.5,153.0,4.35,25.75,949.5,936.39,693.39
2018,8,1,13,0,872.0,143.0,4.4,25.7,948.0,963.46,712.1
2018,8,1,13,15,859.0,148.0,4.4,25.6,931.0,974.9,720.22
2018,8,1,13,30,846.0,153.0,4.4,25.5,914.0,997.02,735.68
2018,8,1,13,45,827.0,159.5,4.4,25.35,889.0,997.21,736.71
2018,8,1,14,0,808.0,166.0,4.4,25.2,864.0,993.47,735.4
2018,8,1,14,15,792.5,167.5,4.4,24.95,834.0,984.38,730.94
2018,8,1,14,30,777.0,169.0,4.4,24.7,804.0,971.68,724.19
2018,8,1,14,45,756.0,171.0,4.4,24.45,767.5,959.14,717.65
2018,8,1,15,0,735.0,173.0,4.4,24.2,731.0,935.41,703.56
2018,8,1,15,15,720.5,169.0,4.4,24.2,692.0,908.48,686.64
2018,8,1,15,30,706.0,165.0,4.4,24.2,653.0,878.73,667.75
2018,8,1,15,45,682.0,162.0,4.35,23.4,608.5,838.74,643.38
2018,8,1,16,0,658.0,159.0,4.3,22.6,564.0,796.83,617.31
2018,8,1,16,15,628.5,154.0,4.3,22.05,516.0,746.44,584.23
2018,8,1,16,30,599.0,149.0,4.3,21.5,468.0,695.15,549.45
2018,8,1,16,45,567.5,142.0,4.3,21.0,420.0,632.43,505.04
2018,8,1,17,0,536.0,135.0,4.3,20.5,372.0,578.37,465.81
2018,8,1,17,15,502.0,123.5,4.25,19.85,324.0,518.17,420.87
2018,8,1,17,30,468.0,112.0,4.2,19.2,276.0,459.41,375.65
2018,8,1,17,45,424.0,99.5,4.2,18.6,229.5,395.2,324.4
2018,8,1,18,0,380.0,87.0,4.2,18.0,183.0,334.31,274.06
2018,8,1,18,15,324.0,71.5,4.1,17.45,140.5,267.57,217.16
2018,8,1,18,30,268.0,56.0,4.0,16.9,98.0,206.42,163.57
2018,8,1,18,45,193.5,39.5,3.95,16.35,64.0,142.81,106.52
2018,8,1,19,0,119.0,23.0,3.9,15.8,30.0,79.75,27.57
2018,8,1,19,15,60.0,11.5,3.85,15.55,15.0,26.82,0.0
2018,8,1,19,30,1.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,1,19,45,0.5,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,2,5,15,19.5,7.0,3.5,13.45,7.5,0.0,0.0
2018,8,2,5,30,39.0,14.0,3.5,13.7,15.0,11.95,0.0
2018,8,2,5,45,113.5,31.0,3.5,14.0,43.5,24.13,12.69
2018,8,2,6,0,188.0,48.0,3.5,14.3,72.0,36.48,25.92
2018,8,2,6,15,243.0,65.0,3.5,14.7,110.5,48.72,37.35
2018,8,2,6,30,298.0,82.0,3.5,15.1,149.0,60.59,48.2
2018,8,2,6,45,347.0,96.5,3.55,15.55,194.0,70.27,56.86
2018,8,2,7,0,396.0,111.0,3.6,16.0,239.0,79.63,65.0
2018,8,2,7,15,445.5,125.0,3.65,16.6,292.0,88.33,72.33
2018,8,2,7,30,495.0,139.0,3.7,17.2,345.0,96.7,79.22
2018,8,2,7,45,525.0,149.5,3.75,17.8,393.5,102.25,83.54
2018,8,2,8,0,555.0,160.0,3.8,18.4,442.0,107.53,87.57
2018,8,2,8,15,578.5,168.5,3.8,18.9,488.0,111.22,90.24
2018,8,2,8,30,602.0,177.0,3.8,19.4,534.0,159.81,104.66
2018,8,2,8,45,619.0,185.5,3.8,19.85,577.0,210.71,138.16
2018,8,2,9,0,636.0,194.0,3.8,20.3,620.0,263.74,179.81
2018,8,2,9,15,677.0,188.0,3.85,20.75,667.0,314.56,221.68
2018,8,2,9,30,718.0,182.0,3.9,21.2,714.0,369.72,268.02
2018,8,2,9,45,763.0,169.0,3.95,21.65,758.5,425.05,314.42
2018,8,2,10,0,808.0,156.0,4.0,22.1,803.0,486.57,364.84
2018,8,2,10,15,809.0,163.0,4.05,22.3,831.0,541.63,409.89
2018,8,2,10,30,810.0,170.0,4.1,22.5,859.0,595.33,452.57
2018,8,2,10,45,806.5,177.5,4.15,22.7,879.5,645.16,491.18
2018,8,2,11,0,803.0,185.0,4.2,22.9,900.0,692.83,527.17
2018,8,2,11,15,798.0,192.5,4.25,22.9,913.5,737.16,560.29
2018,8,2,11,30,793.0,200.0,4.3,22.9,927.0,778.91,590.93
2018,8,2,11,45,782.5,209.0,4.35,22.9,932.0,814.92,616.92
2018,8,2,12,0,772.0,218.0,4.4,22.9,937.0,855.12,645.23
2018,8,2,12,15,784.5,211.0,4.4,22.9,942.0,883.5,665.47
2018,8,2,12,30,797.0,204.0,4.4,22.9,947.0,916.97,688.31
2018,8,2,12,45,811.5,193.5,4.45,22.85,945.5,946.5,708.69
2018,8,2,13,0,826.0,183.0,4.5,22.8,944.0,973.05,727.29
2018,8,2,13,15,809.0,190.5,4.45,22.75,926.5,983.3,734.22
2018,8,2,13,30,792.0,198.0,4.4,22.7,909.0,989.56,738.74
2018,8,2,13,45,768.5,207.0,4.35,22.65,883.5,997.74,744.71
2018,8,2,14,0,745.0,216.0,4.3,22.6,858.0,992.41,741.68
2018,8,2,14,15,727.5,216.5,4.25,22.45,827.0,980.66,734.82
2018,8,2,14,30,710.0,217.0,4.2,22.3,796.0,965.4,725.72
2018,8,2,14,45,687.0,218.0,4.2,22.15,759.0,941.92,711.36
2018,8,2,15,0,664.0,219.0,4.2,22.0,722.0,915.39,694.95
2018,8,2,15,15,648.0,213.5,4.2,22.0,683.0,886.35,676.31
2018,8,2,15,30,632.0,208.0,4.2,22.0,644.0,854.66,655.58
2018,8,2,15,45,605.5,203.5,4.15,21.45,599.0,805.38,623.32
2018,8,2,16,0,579.0,199.0,4.1,20.9,554.0,761.99,594.63
2018,8,2,16,15,548.0,191.5,4.15,20.4,506.0,710.43,559.63
2018,8,2,16,30,517.0,184.0,4.2,19.9,458.0,658.55,523.6
2018,8,2,16,45,485.0,172.5,4.25,19.45,409.5,601.61,482.84
2018,8,2,17,0,453.0,161.0,4.3,19.0,361.0,545.29,441.51
2018,8,2,17,15,419.5,146.5,4.25,18.45,313.5,485.68,396.36
2018,8,2,17,30,386.0,132.0,4.2,17.9,266.0,427.66,351.13
2018,8,2,17,45,344.0,115.0,4.15,17.35,220.0,363.67,299.59
2018,8,2,18,0,302.0,98.0,4.1,16.8,174.0,292.24,240.52
2018,8,2,18,15,255.0,78.5,4.0,16.35,132.5,230.88,187.87
2018,8,2,18,30,208.0,59.0,3.9,15.9,91.0,173.99,137.83
2018,8,2,18,45,147.5,40.5,3.8,15.45,59.0,117.81,87.04
2018,8,2,19,0,87.0,22.0,3.7,15.0,27.0,61.03,14.35
2018,8,2,19,15,43.5,11.0,3.7,14.8,13.5,21.72,0.0
2018,8,2,19,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,3,5,15,10.5,3.5,3.1,13.4,4.0,0.0,0.0
2018,8,3,5,30,21.0,7.0,3.1,13.8,8.0,5.97,0.0
2018,8,3,5,45,54.5,22.0,3.1,14.15,28.0,17.46,7.3
2018,8,3,6,0,88.0,37.0,3.1,14.5,48.0,28.83,19.26
2018,8,3,6,15,126.5,60.5,3.05,15.1,84.5,45.84,34.73
2018,8,3,6,30,165.0,84.0,3.0,15.7,121.0,62.26,49.54
2018,8,3,6,45,201.0,108.5,2.9,16.3,165.0,78.78,64.16
2018,8,3,7,0,237.0,133.0,2.8,16.9,209.0,94.74,77.97
2018,8,3,7,15,272.0,154.5,2.75,17.45,256.0,108.34,89.43
2018,8,3,7,30,307.0,176.0,2.7,18.0,303.0,121.46,100.26
2018,8,3,7,45,339.0,194.0,2.6,18.55,351.0,132.05,108.72
2018,8,3,8,0,371.0,212.0,2.5,19.1,399.0,142.23,116.69
2018,8,3,8,15,396.5,227.0,2.5,19.8,445.0,150.23,122.67
2018,8,3,8,30,422.0,242.0,2.5,20.5,491.0,192.12,135.7
2018,8,3,8,45,445.0,251.5,2.45,21.2,532.5,228.82,158.61
2018,8,3,9,0,468.0,261.0,2.4,21.9,574.0,274.4,192.91
2018,8,3,9,15,538.0,247.0,2.35,22.6,628.0,319.32,227.08
2018,8,3,9,30,608.0,233.0,2.3,23.3,682.0,371.88,268.3
2018,8,3,9,45,692.5,201.5,2.3,24.05,736.5,422.92,308.61
2018,8,3,10,0,777.0,170.0,2.3,24.8,791.0,484.42,356.55
2018,8,3,10,15,774.0,178.0,2.3,25.15,816.0,536.7,397.79
2018,8,3,10,30,771.0,186.0,2.3,25.5,841.0,587.26,436.38
2018,8,3,10,45,762.0,197.0,2.3,25.85,859.0,635.74,472.11
2018,8,3,11,0,753.0,208.0,2.3,26.2,877.0,682.09,505.17
2018,8,3,11,15,743.5,217.5,2.4,26.3,888.0,724.29,535.51
2018,8,3,11,30,734.0,227.0,2.5,26.4,899.0,763.79,563.4
2018,8,3,11,45,717.5,239.5,2.6,26.45,901.5,797.57,586.94
2018,8,3,12,0,701.0,252.0,2.7,26.5,904.0,827.99,607.91
2018,8,3,12,15,683.0,263.5,2.85,26.45,899.0,852.84,625.5
2018,8,3,12,30,665.0,275.0,3.0,26.4,894.0,874.13,640.62
2018,8,3,12,45,654.0,279.5,3.1,26.35,884.5,892.02,653.37
2018,8,3,13,0,643.0,284.0,3.2,26.3,875.0,906.57,663.91
2018,8,3,13,15,632.5,285.0,3.3,26.2,859.0,915.07,670.71
2018,8,3,13,30,622.0,286.0,3.4,26.1,843.0,920.17,675.34
2018,8,3,13,45,611.0,284.5,3.55,25.95,821.0,919.11,676.46
2018,8,3,14,0,600.0,283.0,3.7,25.8,799.0,914.72,675.42
2018,8,3,14,15,595.5,275.0,3.75,25.65,773.5,907.56,672.28
2018,8,3,14,30,591.0,267.0,3.8,25.5,748.0,893.1,664.4
2018,8,3,14,45,579.5,260.5,3.85,25.3,715.5,874.11,653.36
2018,8,3,15,0,568.0,254.0,3.9,25.1,683.0,852.45,640.48
2018,8,3,15,15,551.5,246.0,3.9,25.1,644.5,821.92,620.64
2018,8,3,15,30,535.0,238.0,3.9,25.1,606.0,789.29,599.23
2018,8,3,15,45,520.0,227.0,4.0,24.45,565.0,752.98,577.0
2018,8,3,16,0,505.0,216.0,4.1,23.8,524.0,715.01,553.1
2018,8,3,16,15,490.0,202.0,4.1,23.4,481.0,672.41,524.57
2018,8,3,16,30,475.0,188.0,4.1,23.0,438.0,628.65,494.63
2018,8,3,16,45,453.0,172.5,4.1,22.55,392.0,576.8,457.96
2018,8,3,17,0,431.0,157.0,4.1,22.1,346.0,524.89,420.33
2018,8,3,17,15,405.0,141.0,4.1,21.55,300.5,469.85,379.31
2018,8,3,17,30,379.0,125.0,4.1,21.0,255.0,415.79,337.74
2018,8,3,17,45,346.5,107.5,4.05,20.45,211.5,357.35,291.19
2018,8,3,18,0,314.0,90.0,4.0,19.9,168.0,301.22,244.93
2018,8,3,18,15,263.0,72.0,4.0,19.45,127.0,237.69,191.05
2018,8,3,18,30,212.0,54.0,4.0,19.0,86.0,179.23,140.22
2018,8,3,18,45,149.0,36.5,3.95,18.6,55.0,122.12,88.71
2018,8,3,19,0,86.0,19.0,3.9,18.2,24.0,62.26,7.05
2018,8,3,19,15,43.0,9.5,3.85,18.05,12.0,20.3,0.0
2018,8,3,19,30,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.65,17.4,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.55,17.15,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.5,16.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.45,16.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.4,17.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.3,16.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,5,15,16.5,4.5,3.25,16.2,5.0,0.0,0.0
2018,8,4,5,30,33.0,9.0,3.3,16.6,10.0,7.68,0.0
2018,8,4,5,45,87.0,25.5,3.35,16.95,35.0,20.07,8.62
2018,8,4,6,0,141.0,42.0,3.4,17.3,60.0,32.54,22.11
2018,8,4,6,15,197.0,62.5,3.35,17.8,99.5,47.53,35.76
2018,8,4,6,30,253.0,83.0,3.3,18.3,139.0,62.15,48.9
2018,8,4,6,45,302.5,101.5,3.3,18.8,185.5,75.09,60.31
2018,8,4,7,0,352.0,120.0,3.3,19.3,232.0,85.52,69.26
2018,8,4,7,15,398.5,133.0,3.3,19.9,281.0,93.33,75.7
2018,8,4,7,30,445.0,146.0,3.3,20.5,330.0,100.83,81.73
2018,8,4,7,45,486.5,155.5,3.3,21.1,380.5,105.73,85.42
2018,8,4,8,0,528.0,165.0,3.3,21.7,431.0,110.42,88.88
2018,8,4,8,15,562.0,170.5,3.3,22.15,479.0,112.35,90.03
2018,8,4,8,30,596.0,176.0,3.3,22.6,527.0,159.29,103.04
2018,8,4,8,45,626.5,180.0,3.35,23.05,574.5,208.64,134.43
2018,8,4,9,0,657.0,184.0,3.4,23.5,622.0,261.79,175.2
2018,8,4,9,15,705.5,175.0,3.45,23.85,672.0,313.82,217.49
2018,8,4,9,30,754.0,166.0,3.5,24.2,722.0,370.95,264.89
2018,8,4,9,45,808.0,147.0,3.55,24.5,769.0,430.58,314.22
2018,8,4,10,0,862.0,128.0,3.6,24.8,816.0,491.43,363.94
2018,8,4,10,15,838.5,147.5,3.65,24.9,837.0,545.81,408.32
2018,8,4,10,30,815.0,167.0,3.7,25.0,858.0,597.57,449.14
2018,8,4,10,45,780.0,192.0,3.75,25.05,868.0,642.66,483.76
2018,8,4,11,0,745.0,217.0,3.8,25.1,878.0,685.39,515.48
2018,8,4,11,15,722.5,235.0,3.8,25.0,885.0,725.35,544.7
2018,8,4,11,30,700.0,253.0,3.8,24.9,892.0,761.59,570.64
2018,8,4,11,45,666.5,276.0,3.85,24.8,889.0,789.64,590.39
2018,8,4,12,0,633.0,299.0,3.9,24.7,886.0,813.1,606.67
2018,8,4,12,15,668.0,278.0,3.95,24.7,898.0,853.85,636.14
2018,8,4,12,30,703.0,257.0,4.0,24.7,910.0,893.17,664.35
2018,8,4,12,45,747.5,228.0,4.0,24.7,918.0,931.67,691.62
2018,8,4,13,0,792.0,199.0,4.0,24.7,926.0,958.53,709.63
2018,8,4,13,15,757.5,215.0,4.05,24.5,902.0,969.8,718.2
2018,8,4,13,30,723.0,231.0,4.1,24.3,878.0,967.76,718.09
2018,8,4,13,45,675.0,252.0,4.1,24.05,844.5,952.9,708.91
2018,8,4,14,0,627.0,273.0,4.1,23.8,811.0,933.41,696.07
2018,8,4,14,15,612.0,270.5,4.1,23.45,781.5,920.89,689.35
2018,8,4,14,30,597.0,268.0,4.1,23.1,752.0,901.19,677.79
2018,8,4,14,45,577.0,265.0,4.1,22.8,716.5,877.41,663.13
2018,8,4,15,0,557.0,262.0,4.1,22.5,681.0,851.14,646.67
2018,8,4,15,15,540.5,254.0,4.1,22.5,643.0,820.76,626.7
2018,8,4,15,30,524.0,246.0,4.1,22.5,605.0,788.3,605.13
2018,8,4,15,45,537.5,223.5,4.05,21.9,570.5,766.23,592.9
2018,8,4,16,0,551.0,201.0,4.0,21.3,536.0,740.8,578.02
2018,8,4,16,15,588.5,171.0,3.95,21.1,502.5,724.35,569.2
2018,8,4,16,30,626.0,141.0,3.9,20.9,469.0,711.36,562.25
2018,8,4,16,45,646.5,119.5,3.9,20.7,428.5,680.69,541.84
2018,8,4,17,0,667.0,98.0,3.9,20.5,388.0,645.42,517.71
2018,8,4,17,15,642.0,88.5,3.9,20.15,339.0,587.29,475.05
2018,8,4,17,30,617.0,79.0,3.9,19.8,290.0,529.32,430.78
2018,8,4,17,45,583.0,70.0,3.85,19.45,242.5,466.9,381.08
2018,8,4,18,0,549.0,61.0,3.8,19.1,195.0,406.3,330.8
2018,8,4,18,15,471.5,53.0,3.75,18.55,149.0,326.67,263.35
2018,8,4,18,30,394.0,45.0,3.7,18.0,103.0,254.24,199.89
2018,8,4,18,45,278.0,32.5,3.6,17.5,66.0,170.33,124.14
2018,8,4,19,0,162.0,20.0,3.5,17.0,29.0,89.3,0.0
2018,8,4,19,15,81.0,10.0,3.5,16.65,14.5,31.52,0.0
2018,8,4,19,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,5,5,15,9.5,4.0,2.75,12.5,4.5,0.0,0.0
2018,8,5,5,30,19.0,8.0,2.8,12.8,9.0,6.83,0.0
2018,8,5,5,45,61.0,26.0,2.8,13.15,33.0,20.35,8.48
2018,8,5,6,0,103.0,44.0,2.8,13.5,57.0,33.76,23.49
2018,8,5,6,15,156.5,67.0,2.75,13.95,96.5,50.3,38.76
2018,8,5,6,30,210.0,90.0,2.7,14.4,136.0,66.4,53.41
2018,8,5,6,45,262.0,110.0,2.65,14.9,182.5,80.16,65.72
2018,8,5,7,0,314.0,130.0,2.6,15.4,229.0,93.58,77.4
2018,8,5,7,15,357.0,145.5,2.6,16.05,277.0,103.79,85.98
2018,8,5,7,30,400.0,161.0,2.6,16.7,325.0,110.23,91.08
2018,8,5,7,45,437.5,173.0,2.55,17.35,374.0,116.38,95.82
2018,8,5,8,0,475.0,185.0,2.5,18.0,423.0,122.24,100.23
2018,8,5,8,15,502.0,195.0,2.5,18.75,469.0,126.41,103.13
2018,8,5,8,30,529.0,205.0,2.5,19.5,515.0,171.93,116.53
2018,8,5,8,45,550.5,213.0,2.55,20.25,558.0,219.71,147.67
2018,8,5,9,0,572.0,221.0,2.6,21.0,601.0,270.08,186.37
2018,8,5,9,15,610.5,218.0,2.65,21.55,646.5,320.41,226.97
2018,8,5,9,30,649.0,215.0,2.7,22.1,692.0,373.42,270.49
2018,8,5,9,45,670.0,214.0,2.8,22.65,727.5,425.05,313.22
2018,8,5,10,0,691.0,213.0,2.9,23.2,763.0,478.2,356.23
2018,8,5,10,15,627.0,252.0,2.95,23.45,765.0,520.58,390.57
2018,8,5,10,30,563.0,291.0,3.0,23.7,767.0,555.84,418.0
2018,8,5,10,45,469.0,309.0,3.1,23.95,713.0,549.14,414.24
2018,8,5,11,0,375.0,327.0,3.2,24.2,659.0,532.29,402.23
2018,8,5,11,15,311.0,359.5,3.25,24.3,638.0,534.15,403.26
2018,8,5,11,30,247.0,392.0,3.3,24.4,617.0,534.45,402.49
2018,8,5,11,45,194.5,415.5,3.35,24.45,593.5,523.41,393.65
2018,8,5,12,0,142.0,439.0,3.4,24.5,570.0,514.23,385.84
2018,8,5,12,15,343.0,383.0,3.4,24.55,701.0,658.13,493.65
2018,8,5,12,30,544.0,327.0,3.4,24.6,832.0,814.96,606.13
2018,8,5,12,45,650.5,273.0,3.45,24.65,872.5,885.52,656.23
2018,8,5,13,0,757.0,219.0,3.5,24.7,913.0,955.53,705.02
2018,8,5,13,15,733.5,228.5,3.5,24.65,892.5,961.39,708.86
2018,8,5,13,30,710.0,238.0,3.5,24.6,872.0,963.23,710.67
2018,8,5,13,45,677.5,249.5,3.55,24.5,842.5,954.21,705.47
2018,8,5,14,0,645.0,261.0,3.6,24.4,813.0,941.19,697.45
2018,8,5,14,15,622.5,263.5,3.6,24.25,782.0,925.92,688.17
2018,8,5,14,30,600.0,266.0,3.6,24.1,751.0,903.19,673.98
2018,8,5,14,45,570.5,267.5,3.6,23.95,713.0,874.67,655.64
2018,8,5,15,0,541.0,269.0,3.6,23.8,675.0,843.84,635.62
2018,8,5,15,15,524.5,260.0,3.6,23.8,636.5,812.62,615.33
2018,8,5,15,30,508.0,251.0,3.6,23.8,598.0,779.35,593.46
2018,8,5,15,45,486.5,241.0,3.55,23.3,555.5,738.65,566.94
2018,8,5,16,0,465.0,231.0,3.5,22.8,513.0,696.7,539.15
2018,8,5,16,15,447.5,216.0,3.45,22.45,469.0,652.01,508.77
2018,8,5,16,30,430.0,201.0,3.4,22.1,425.0,606.46,477.2
2018,8,5,16,45,411.0,184.0,3.35,21.75,380.5,557.0,442.04
2018,8,5,17,0,392.0,167.0,3.3,21.4,336.0,492.12,394.6
2018,8,5,17,15,372.0,147.0,3.25,20.85,291.0,439.43,355.32
2018,8,5,17,30,352.0,127.0,3.2,20.3,246.0,400.92,325.64
2018,8,5,17,45,326.5,108.0,3.15,19.75,204.0,346.41,282.23
2018,8,5,18,0,301.0,89.0,3.1,19.2,162.0,293.52,238.62
2018,8,5,18,15,254.0,70.5,3.05,18.7,122.0,232.12,186.46
2018,8,5,18,30,207.0,52.0,3.0,18.2,82.0,175.37,136.94
2018,8,5,18,45,145.5,35.0,2.95,17.75,52.0,119.89,85.61
2018,8,5,19,0,84.0,18.0,2.9,17.3,22.0,59.53,0.0
2018,8,5,19,15,42.0,9.0,2.9,17.05,11.0,19.6,0.0
2018,8,5,19,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,6,5,15,10.5,3.5,2.7,14.6,4.0,0.0,0.0
2018,8,6,5,30,21.0,7.0,2.7,15.1,8.0,5.97,0.0
2018,8,6,5,45,63.0,23.0,2.7,15.6,30.0,18.15,6.25
2018,8,6,6,0,105.0,39.0,2.7,16.1,52.0,30.24,20.15
2018,8,6,6,15,157.0,62.0,2.6,16.9,91.0,46.92,35.32
2018,8,6,6,30,209.0,85.0,2.5,17.7,130.0,63.12,49.82
2018,8,6,6,45,258.5,104.5,2.45,18.5,175.5,76.62,61.69
2018,8,6,7,0,308.0,124.0,2.4,19.3,221.0,89.78,72.93
2018,8,6,7,15,351.0,139.5,2.35,20.05,268.5,100.05,81.41
2018,8,6,7,30,394.0,155.0,2.3,20.8,316.0,106.3,86.27
2018,8,6,7,45,432.5,167.0,2.3,21.55,365.0,112.56,91.02
2018,8,6,8,0,471.0,179.0,2.3,22.3,414.0,118.53,95.43
2018,8,6,8,15,497.5,188.5,2.3,22.9,459.0,122.49,98.18
2018,8,6,8,30,524.0,198.0,2.3,23.5,504.0,167.46,111.28
2018,8,6,8,45,545.5,206.5,2.35,24.1,547.5,215.19,142.1
2018,8,6,9,0,567.0,215.0,2.4,24.7,591.0,265.53,180.36
2018,8,6,9,15,585.0,222.0,2.45,25.1,631.0,316.34,221.5
2018,8,6,9,30,603.0,229.0,2.5,25.5,671.0,369.35,264.8
2018,8,6,9,45,618.0,233.5,2.55,25.9,706.0,420.2,306.13
2018,8,6,10,0,633.0,238.0,2.6,26.3,741.0,472.11,347.36
2018,8,6,10,15,636.0,246.0,2.65,26.5,767.5,521.47,386.0
2018,8,6,10,30,639.0,254.0,2.7,26.7,794.0,570.14,423.06
2018,8,6,10,45,637.0,263.0,2.8,26.9,813.5,615.7,457.07
2018,8,6,11,0,635.0,272.0,2.9,27.1,833.0,659.75,489.21
2018,8,6,11,15,630.0,280.5,3.0,27.15,845.5,699.65,518.06
2018,8,6,11,30,625.0,289.0,3.1,27.2,858.0,737.49,544.99
2018,8,6,11,45,614.0,299.0,3.2,27.3,862.0,769.63,567.42
2018,8,6,12,0,603.0,309.0,3.3,27.4,866.0,799.02,587.71
2018,8,6,12,15,640.0,286.0,3.4,27.5,878.0,839.18,616.35
2018,8,6,12,30,677.0,263.0,3.5,27.6,890.0,878.0,643.87
2018,8,6,12,45,723.5,233.0,3.6,27.65,898.5,917.03,671.84
2018,8,6,13,0,770.0,203.0,3.7,27.7,907.0,944.09,690.24
2018,8,6,13,15,742.0,215.5,3.75,27.6,885.5,958.07,700.21
2018,8,6,13,30,714.0,228.0,3.8,27.5,864.0,958.62,701.54
2018,8,6,13,45,674.5,244.0,3.8,27.4,833.5,947.17,694.57
2018,8,6,14,0,635.0,260.0,3.8,27.3,803.0,931.49,684.31
2018,8,6,14,15,612.5,262.5,3.85,27.05,772.0,916.15,675.59
2018,8,6,14,30,590.0,265.0,3.9,26.8,741.0,893.3,661.91
2018,8,6,14,45,559.5,267.0,3.9,26.55,703.0,864.33,643.53
2018,8,6,15,0,529.0,269.0,3.9,26.3,665.0,833.1,623.49
2018,8,6,15,15,512.5,260.5,3.9,26.3,627.0,802.52,603.67
2018,8,6,15,30,496.0,252.0,3.9,26.3,589.0,769.95,582.31
2018,8,6,15,45,486.0,237.5,3.85,25.65,549.5,735.33,560.83
2018,8,6,16,0,476.0,223.0,3.8,25.0,510.0,698.87,537.71
2018,8,6,16,15,487.0,199.5,3.75,24.65,472.5,669.34,519.18
2018,8,6,16,30,498.0,176.0,3.7,24.3,435.0,636.78,498.05
2018,8,6,16,45,504.0,156.0,3.6,23.9,395.0,601.12,473.95
2018,8,6,17,0,510.0,136.0,3.5,23.5,355.0,562.95,447.34
2018,8,6,17,15,496.0,119.5,3.45,23.0,310.0,512.1,410.19
2018,8,6,17,30,482.0,103.0,3.4,22.5,265.0,460.84,371.47
2018,8,6,17,45,463.0,87.5,3.3,21.95,221.5,407.52,329.49
2018,8,6,18,0,444.0,72.0,3.2,21.4,178.0,354.85,286.21
2018,8,6,18,15,375.0,59.5,3.2,20.85,134.0,281.24,224.3
2018,8,6,18,30,306.0,47.0,3.2,20.3,90.0,214.76,166.55
2018,8,6,18,45,208.0,32.5,3.15,19.75,56.5,142.05,99.83
2018,8,6,19,0,110.0,18.0,3.1,19.2,23.0,68.06,0.0
2018,8,6,19,15,55.0,9.0,3.1,18.9,11.5,23.29,0.0
2018,8,6,19,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,7,5,15,26.5,5.5,2.85,15.15,6.0,0.0,0.0
2018,8,7,5,30,53.0,11.0,2.8,15.8,12.0,9.39,0.0
2018,8,7,5,45,142.0,26.5,2.8,16.4,40.5,20.53,6.95
2018,8,7,6,0,231.0,42.0,2.8,17.0,69.0,32.25,21.68
2018,8,7,6,15,308.0,56.5,2.7,17.6,111.0,42.95,31.74
2018,8,7,6,30,385.0,71.0,2.6,18.2,153.0,53.43,41.26
2018,8,7,6,45,441.0,81.5,2.5,18.75,200.0,60.68,47.73
2018,8,7,7,0,497.0,92.0,2.4,19.3,247.0,67.75,53.82
2018,8,7,7,15,540.0,101.0,2.4,19.9,297.0,75.07,59.95
2018,8,7,7,30,583.0,110.0,2.4,20.5,347.0,79.94,63.82
2018,8,7,7,45,615.5,117.5,2.35,21.1,397.0,83.36,66.36
2018,8,7,8,0,648.0,125.0,2.3,21.7,447.0,86.6,68.71
2018,8,7,8,15,673.0,131.0,2.35,22.25,495.5,88.51,69.92
2018,8,7,8,30,698.0,137.0,2.4,22.8,544.0,141.1,84.87
2018,8,7,8,45,718.0,141.5,2.45,23.35,589.0,195.83,120.21
2018,8,7,9,0,738.0,146.0,2.5,23.9,634.0,252.85,164.64
2018,8,7,9,15,716.5,167.0,2.55,24.1,665.0,312.84,215.82
2018,8,7,9,30,695.0,188.0,2.6,24.3,696.0,370.04,264.79
2018,8,7,9,45,659.5,217.0,2.65,24.5,718.0,424.84,310.95
2018,8,7,10,0,624.0,246.0,2.7,24.7,740.0,475.01,351.95
2018,8,7,10,15,639.5,248.0,2.75,24.8,771.0,525.72,391.95
2018,8,7,10,30,655.0,250.0,2.8,24.9,802.0,577.0,431.39
2018,8,7,10,45,669.5,250.0,2.9,25.0,827.5,626.38,468.77
2018,8,7,11,0,684.0,250.0,3.0,25.1,853.0,675.63,505.27
2018,8,7,11,15,694.5,250.0,3.05,25.1,871.5,721.61,538.78
2018,8,7,11,30,705.0,250.0,3.1,25.1,890.0,766.53,570.98
2018,8,7,11,45,714.5,247.0,3.15,25.15,901.0,806.74,599.4
2018,8,7,12,0,724.0,244.0,3.2,25.2,912.0,845.16,626.26
2018,8,7,12,15,713.0,251.0,3.25,25.2,909.5,872.81,645.25
2018,8,7,12,30,702.0,258.0,3.3,25.2,907.0,897.17,661.93
2018,8,7,12,45,685.0,266.5,3.35,25.15,896.0,913.99,673.53
2018,8,7,13,0,668.0,275.0,3.4,25.1,885.0,927.11,682.68
2018,8,7,13,15,668.5,270.5,3.45,25.0,872.5,941.45,693.4
2018,8,7,13,30,669.0,266.0,3.5,24.9,860.0,952.53,702.0
2018,8,7,13,45,669.5,258.5,3.55,24.85,841.0,957.43,706.54
2018,8,7,14,0,670.0,251.0,3.6,24.8,822.0,958.89,708.94
2018,8,7,14,15,665.5,243.5,3.65,24.6,795.0,951.92,706.18
2018,8,7,14,30,661.0,236.0,3.7,24.4,768.0,941.54,701.26
2018,8,7,14,45,655.5,227.5,3.75,24.25,736.0,925.84,692.69
2018,8,7,15,0,650.0,219.0,3.8,24.1,704.0,906.92,681.97
2018,8,7,15,15,634.0,213.0,3.8,24.1,665.0,877.25,662.98
2018,8,7,15,30,618.0,207.0,3.8,24.1,626.0,844.97,642.12
2018,8,7,15,45,604.0,197.5,3.85,23.5,584.0,801.9,615.48
2018,8,7,16,0,590.0,188.0,3.9,22.9,542.0,763.94,591.8
2018,8,7,16,15,573.5,176.0,3.9,22.5,497.0,719.3,562.15
2018,8,7,16,30,557.0,164.0,3.9,22.1,452.0,673.34,530.94
2018,8,7,16,45,530.5,152.5,3.9,21.7,404.0,618.96,492.53
2018,8,7,17,0,504.0,141.0,3.9,21.3,356.0,564.67,453.19
2018,8,7,17,15,467.0,128.0,3.8,20.75,307.0,501.67,405.89
2018,8,7,17,30,430.0,115.0,3.7,20.2,258.0,440.5,358.56
2018,8,7,17,45,382.5,100.0,3.65,19.65,211.0,372.84,304.45
2018,8,7,18,0,335.0,85.0,3.6,19.1,164.0,309.0,251.59
2018,8,7,18,15,273.0,67.0,3.55,18.6,121.0,238.53,191.69
2018,8,7,18,30,211.0,49.0,3.5,18.1,78.0,174.37,135.78
2018,8,7,18,45,138.0,31.5,3.4,17.55,47.5,113.32,78.41
2018,8,7,19,0,65.0,14.0,3.3,17.0,17.0,34.05,0.0
2018,8,7,19,15,32.5,7.0,3.25,16.75,8.5,15.2,0.0
2018,8,7,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,8,5,15,9.0,3.0,2.25,15.05,3.0,0.0,0.0
2018,8,8,5,30,18.0,6.0,2.2,15.4,6.0,5.12,0.0
2018,8,8,5,45,54.0,20.5,2.1,15.8,25.5,16.25,3.57
2018,8,8,6,0,90.0,35.0,2.0,16.2,45.0,27.3,17.5
2018,8,8,6,15,131.0,58.0,1.95,16.8,81.0,44.02,32.75
2018,8,8,6,30,172.0,81.0,1.9,17.4,117.0,60.21,47.31
2018,8,8,6,45,209.0,105.0,1.85,18.0,161.0,76.51,61.69
2018,8,8,7,0,246.0,129.0,1.8,18.6,205.0,92.28,75.28
2018,8,8,7,15,281.0,149.0,1.75,19.1,251.0,105.09,86.04
2018,8,8,7,30,316.0,169.0,1.7,19.6,297.0,117.47,96.19
2018,8,8,7,45,347.5,186.0,1.65,20.05,344.0,127.63,104.28
2018,8,8,8,0,379.0,203.0,1.6,20.5,391.0,137.39,111.91
2018,8,8,8,15,406.5,217.5,1.55,21.0,437.5,145.31,117.87
2018,8,8,8,30,434.0,232.0,1.5,21.5,484.0,182.47,126.72
2018,8,8,8,45,459.0,242.5,1.45,22.0,528.0,227.07,155.71
2018,8,8,9,0,484.0,253.0,1.4,22.5,572.0,274.83,191.5
2018,8,8,9,15,503.5,261.5,1.35,22.95,612.0,322.78,229.47
2018,8,8,9,30,523.0,270.0,1.3,23.4,652.0,372.82,269.26
2018,8,8,9,45,540.0,276.5,1.3,23.85,687.5,422.36,308.34
2018,8,8,10,0,557.0,283.0,1.3,24.3,723.0,473.25,347.49
2018,8,8,10,15,570.0,287.5,1.3,24.6,752.5,521.74,384.13
2018,8,8,10,30,583.0,292.0,1.3,24.9,782.0,570.62,420.02
2018,8,8,10,45,594.5,294.5,1.35,25.2,806.0,617.19,453.68
2018,8,8,11,0,606.0,297.0,1.4,25.5,830.0,662.51,485.72
2018,8,8,11,15,614.0,297.0,1.45,25.7,845.5,703.86,514.58
2018,8,8,11,30,622.0,297.0,1.5,25.9,861.0,744.16,542.24
2018,8,8,11,45,628.5,294.5,1.55,26.05,869.0,779.94,566.6
2018,8,8,12,0,635.0,292.0,1.6,26.2,877.0,814.0,589.53
2018,8,8,12,15,640.5,289.0,1.7,26.25,879.5,844.79,610.85
2018,8,8,12,30,646.0,286.0,1.8,26.3,882.0,873.3,630.58
2018,8,8,12,45,651.5,281.0,1.9,26.35,878.0,897.51,647.53
2018,8,8,13,0,657.0,276.0,2.0,26.4,874.0,918.95,662.7
2018,8,8,13,15,654.0,272.5,2.1,26.4,860.0,930.63,671.63
2018,8,8,13,30,651.0,269.0,2.2,26.4,846.0,939.0,678.56
2018,8,8,13,45,646.5,264.5,2.35,26.35,826.0,941.61,682.47
2018,8,8,14,0,642.0,260.0,2.5,26.3,806.0,940.83,684.27
2018,8,8,14,15,634.0,254.5,2.6,26.15,778.5,932.27,680.84
2018,8,8,14,30,626.0,249.0,2.7,26.0,751.0,920.4,675.33
2018,8,8,14,45,616.0,242.0,2.8,25.9,718.5,901.94,665.33
2018,8,8,15,0,606.0,235.0,2.9,25.8,686.0,880.45,653.28
2018,8,8,15,15,590.0,228.0,2.9,25.8,647.0,844.59,630.56
2018,8,8,15,30,574.0,221.0,2.9,25.8,608.0,812.46,610.14
2018,8,8,15,45,555.5,211.5,3.05,25.3,565.5,773.32,586.61
2018,8,8,16,0,537.0,202.0,3.2,24.8,523.0,732.57,561.37
2018,8,8,16,15,514.5,190.0,3.25,24.45,477.0,684.31,529.37
2018,8,8,16,30,492.0,178.0,3.3,24.1,431.0,635.32,496.11
2018,8,8,16,45,462.5,165.5,3.35,23.7,383.5,579.81,457.16
2018,8,8,17,0,433.0,153.0,3.4,23.3,336.0,524.83,417.51
2018,8,8,17,15,396.0,137.5,3.4,22.6,288.0,462.11,371.0
2018,8,8,17,30,359.0,122.0,3.4,21.9,240.0,401.4,324.51
2018,8,8,17,45,313.5,104.0,3.45,21.25,194.0,322.36,261.9
2018,8,8,18,0,268.0,86.0,3.5,20.6,148.0,260.96,211.28
2018,8,8,18,15,213.5,66.0,3.45,20.0,107.5,196.35,156.51
2018,8,8,18,30,159.0,46.0,3.4,19.4,67.0,136.84,105.05
2018,8,8,18,45,102.0,28.5,3.3,18.8,40.0,85.03,56.09
2018,8,8,19,0,45.0,11.0,3.2,18.2,13.0,24.68,0.0
2018,8,8,19,15,22.5,5.5,3.15,17.95,6.5,4.69,0.0
2018,8,8,19,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.9,16.75,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,9,5,15,10.0,2.5,2.75,15.6,2.5,0.0,0.0
2018,8,9,5,30,20.0,5.0,2.7,16.0,5.0,4.27,0.0
2018,8,9,5,45,59.0,18.0,2.65,16.45,23.5,14.39,1.63
2018,8,9,6,0,98.0,31.0,2.6,16.9,42.0,24.42,14.93
2018,8,9,6,15,141.0,53.5,2.45,17.7,78.0,40.95,29.93
2018,8,9,6,30,184.0,76.0,2.3,18.5,114.0,56.95,44.23
2018,8,9,6,45,222.5,98.5,2.2,19.3,157.5,72.43,57.82
2018,8,9,7,0,261.0,121.0,2.1,20.1,201.0,87.42,70.66
2018,8,9,7,15,295.0,141.5,2.0,20.75,247.5,100.67,81.73
2018,8,9,7,30,329.0,162.0,1.9,21.4,294.0,113.47,92.15
2018,8,9,7,45,358.0,180.0,1.8,22.05,341.5,124.28,100.69
2018,8,9,8,0,387.0,198.0,1.7,22.7,389.0,134.68,108.72
2018,8,9,8,15,412.0,213.0,1.65,23.35,435.0,142.91,114.85
2018,8,9,8,30,437.0,228.0,1.6,24.0,481.0,180.59,123.92
2018,8,9,8,45,458.5,240.0,1.6,24.6,524.0,225.86,153.34
2018,8,9,9,0,480.0,252.0,1.6,25.2,567.0,273.9,189.21
2018,8,9,9,15,505.5,258.5,1.6,25.65,609.0,321.91,226.84
2018,8,9,9,30,531.0,265.0,1.6,26.1,651.0,372.68,266.95
2018,8,9,9,45,556.5,266.0,1.6,26.55,688.5,422.04,305.68
2018,8,9,10,0,582.0,267.0,1.6,27.0,726.0,473.5,345.17
2018,8,9,10,15,593.0,272.5,1.65,27.25,755.5,522.91,382.76
2018,8,9,10,30,604.0,278.0,1.7,27.5,785.0,572.16,419.25
2018,8,9,10,45,612.5,281.5,1.7,27.75,807.5,618.45,452.52
2018,8,9,11,0,621.0,285.0,1.7,28.0,830.0,664.24,484.57
2018,8,9,11,15,627.5,287.0,1.8,28.1,846.0,706.7,514.61
2018,8,9,11,30,634.0,289.0,1.9,28.2,862.0,747.99,543.39
2018,8,9,11,45,638.5,288.5,2.0,28.3,870.5,784.22,568.45
2018,8,9,12,0,643.0,288.0,2.1,28.4,879.0,818.6,592.03
2018,8,9,12,15,656.0,280.5,2.25,28.4,883.5,852.21,615.81
2018,8,9,12,30,669.0,273.0,2.4,28.4,888.0,883.79,638.15
2018,8,9,12,45,683.5,261.5,2.5,28.4,886.0,910.76,657.16
2018,8,9,13,0,698.0,250.0,2.6,28.4,884.0,935.0,674.43
2018,8,9,13,15,698.0,246.5,2.7,28.3,872.0,949.96,685.64
2018,8,9,13,30,698.0,243.0,2.8,28.2,860.0,961.58,694.84
2018,8,9,13,45,697.5,237.0,2.9,28.15,841.0,966.86,699.72
2018,8,9,14,0,697.0,231.0,3.0,28.1,822.0,968.64,702.51
2018,8,9,14,15,693.0,224.0,3.05,27.95,795.0,962.42,700.13
2018,8,9,14,30,689.0,217.0,3.1,27.8,768.0,952.71,695.64
2018,8,9,14,45,684.5,208.0,3.15,27.65,735.5,937.05,687.33
2018,8,9,15,0,680.0,199.0,3.2,27.5,703.0,918.06,676.89
2018,8,9,15,15,664.5,193.5,3.2,27.5,663.5,888.86,658.92
2018,8,9,15,30,649.0,188.0,3.2,27.5,624.0,856.98,639.13
2018,8,9,15,45,637.5,177.5,3.2,27.05,582.0,821.2,617.66
2018,8,9,16,0,626.0,167.0,3.2,26.6,540.0,783.05,594.27
2018,8,9,16,15,613.5,155.5,3.2,26.25,495.5,740.85,567.44
2018,8,9,16,30,601.0,144.0,3.2,25.9,451.0,696.82,538.72
2018,8,9,16,45,578.0,133.5,3.15,25.55,403.5,643.86,502.27
2018,8,9,17,0,555.0,123.0,3.1,25.2,356.0,583.71,459.73
2018,8,9,17,15,521.0,111.5,3.05,24.6,307.5,522.15,414.96
2018,8,9,17,30,487.0,100.0,3.0,24.0,259.0,462.03,369.69
2018,8,9,17,45,442.0,87.0,2.95,23.45,212.0,395.22,317.3
2018,8,9,18,0,397.0,74.0,2.9,22.9,165.0,331.88,265.67
2018,8,9,18,15,330.5,59.5,2.85,22.3,122.5,259.66,205.18
2018,8,9,18,30,264.0,45.0,2.8,21.7,80.0,194.4,148.66
2018,8,9,18,45,176.5,30.0,2.75,21.1,49.0,126.34,82.27
2018,8,9,19,0,89.0,15.0,2.7,20.5,18.0,43.03,0.0
2018,8,9,19,15,44.5,7.5,2.65,20.1,9.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.6,19.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.5,16.85,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,10,5,15,31.5,4.5,2.7,16.0,5.0,0.0,0.0
2018,8,10,5,30,63.0,9.0,2.7,16.6,10.0,7.68,0.0
2018,8,10,5,45,177.5,22.5,2.75,17.25,39.0,17.56,1.92
2018,8,10,6,0,292.0,36.0,2.8,17.9,68.0,29.64,19.12
2018,8,10,6,15,374.0,47.5,2.7,18.45,110.5,38.41,27.6
2018,8,10,6,30,456.0,59.0,2.6,19.0,153.0,46.96,35.44
2018,8,10,6,45,511.5,68.0,2.5,19.6,201.0,53.04,40.89
2018,8,10,7,0,567.0,77.0,2.4,20.2,249.0,58.94,45.98
2018,8,10,7,15,606.0,83.5,2.4,20.95,298.5,62.59,48.93
2018,8,10,7,30,645.0,90.0,2.4,21.7,348.0,66.13,51.68
2018,8,10,7,45,673.0,96.5,2.35,22.4,397.5,69.39,54.14
2018,8,10,8,0,701.0,103.0,2.3,23.1,447.0,72.47,56.4
2018,8,10,8,15,723.0,108.5,2.35,23.85,495.0,74.69,57.88
2018,8,10,8,30,745.0,114.0,2.4,24.6,543.0,130.57,74.12
2018,8,10,8,45,761.0,118.5,2.4,25.4,587.5,193.6,115.74
2018,8,10,9,0,777.0,123.0,2.4,26.2,632.0,251.72,160.93
2018,8,10,9,15,790.5,126.0,2.45,26.55,672.0,309.51,209.2
2018,8,10,9,30,804.0,129.0,2.5,26.9,712.0,368.19,258.67
2018,8,10,9,45,813.0,132.0,2.55,27.25,747.0,425.77,306.66
2018,8,10,10,0,822.0,135.0,2.6,27.6,782.0,483.19,353.24
2018,8,10,10,15,832.0,136.0,2.7,27.8,812.0,539.11,397.67
2018,8,10,10,30,842.0,137.0,2.8,28.0,842.0,594.44,440.38
2018,8,10,10,45,850.0,137.5,2.85,28.15,865.5,644.22,478.01
2018,8,10,11,0,858.0,138.0,2.9,28.3,889.0,694.44,514.91
2018,8,10,11,15,864.5,136.5,3.0,28.3,905.0,740.41,548.58
2018,8,10,11,30,871.0,135.0,3.1,28.3,921.0,784.41,580.08
2018,8,10,11,45,876.0,133.0,3.2,28.3,930.0,824.6,607.22
2018,8,10,12,0,881.0,131.0,3.3,28.3,939.0,862.27,632.58
2018,8,10,12,15,875.5,134.5,3.4,28.2,938.0,893.05,653.57
2018,8,10,12,30,870.0,138.0,3.5,28.1,937.0,920.47,672.4
2018,8,10,12,45,861.0,142.0,3.55,28.05,927.5,941.68,686.78
2018,8,10,13,0,852.0,146.0,3.6,28.0,918.0,959.26,698.89
2018,8,10,13,15,852.0,142.5,3.65,27.85,904.5,974.85,710.11
