Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,13,30,852.0,139.0,3.7,27.7,891.0,986.83,719.1
2018,8,10,13,45,851.5,135.5,3.75,27.55,871.5,994.62,725.51
2018,8,10,14,0,851.0,132.0,3.8,27.4,852.0,998.65,729.64
2018,8,10,14,15,845.5,129.0,3.85,27.15,824.0,994.43,728.8
2018,8,10,14,30,840.0,126.0,3.9,26.9,796.0,999.45,734.26
2018,8,10,14,45,833.0,122.5,3.9,26.7,762.5,985.45,726.75
2018,8,10,15,0,826.0,119.0,3.9,26.5,729.0,967.83,717.05
2018,8,10,15,15,813.0,116.0,3.9,26.5,689.0,941.48,701.0
2018,8,10,15,30,800.0,113.0,3.9,26.5,649.0,912.01,682.86
2018,8,10,15,45,785.5,109.0,3.9,25.8,605.5,877.08,662.75
2018,8,10,16,0,771.0,105.0,3.9,25.1,562.0,839.55,640.55
2018,8,10,16,15,752.0,101.0,3.85,24.7,515.5,795.75,612.6
2018,8,10,16,30,733.0,97.0,3.8,24.3,469.0,754.36,585.96
2018,8,10,16,45,706.0,92.0,3.75,23.9,419.5,699.78,549.16
2018,8,10,17,0,679.0,87.0,3.7,23.5,370.0,644.75,511.2
2018,8,10,17,15,641.5,81.0,3.7,22.95,320.0,580.92,465.47
2018,8,10,17,30,604.0,75.0,3.7,22.4,270.0,518.36,418.06
2018,8,10,17,45,551.0,67.5,3.65,21.9,221.0,446.15,360.91
2018,8,10,18,0,498.0,60.0,3.6,21.4,172.0,377.69,304.46
2018,8,10,18,15,418.0,50.5,3.55,20.9,128.0,297.44,236.54
2018,8,10,18,30,338.0,41.0,3.5,20.4,84.0,224.98,172.91
2018,8,10,18,45,223.0,27.5,3.4,19.95,51.0,141.33,89.41
2018,8,10,19,0,108.0,14.0,3.3,19.5,18.0,48.61,0.0
2018,8,10,19,15,54.0,7.0,3.3,19.25,9.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.25,18.45,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.05,17.85,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.8,17.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,11,5,15,27.0,4.0,2.85,16.25,4.5,0.0,0.0
2018,8,11,5,30,54.0,8.0,2.9,16.5,9.0,6.83,0.0
2018,8,11,5,45,161.0,22.5,2.95,16.8,37.5,17.53,0.35
2018,8,11,6,0,268.0,37.0,3.0,17.1,66.0,28.67,18.27
2018,8,11,6,15,352.0,49.0,3.0,17.6,108.0,39.73,28.8
2018,8,11,6,30,436.0,61.0,3.0,18.1,150.0,48.64,37.02
2018,8,11,6,45,487.0,71.0,3.05,18.6,196.5,55.41,43.12
2018,8,11,7,0,538.0,81.0,3.1,19.1,243.0,61.95,48.82
2018,8,11,7,15,585.5,87.5,3.15,19.7,294.0,65.51,51.73
2018,8,11,7,30,633.0,94.0,3.2,20.3,345.0,69.01,54.48
2018,8,11,7,45,662.0,100.5,3.25,20.9,394.5,72.16,56.88
2018,8,11,8,0,691.0,107.0,3.3,21.5,444.0,75.15,59.09
2018,8,11,8,15,713.0,112.5,3.35,22.05,492.0,77.58,60.8
2018,8,11,8,30,735.0,118.0,3.4,22.6,540.0,132.98,76.99
2018,8,11,8,45,751.0,123.0,3.45,23.15,584.5,189.92,114.52
2018,8,11,9,0,767.0,128.0,3.5,23.7,629.0,254.09,165.32
2018,8,11,9,15,777.5,133.5,3.55,24.05,669.0,312.49,214.83
2018,8,11,9,30,788.0,139.0,3.6,24.4,709.0,371.48,265.29
2018,8,11,9,45,793.5,145.0,3.65,24.75,743.5,429.26,314.2
2018,8,11,10,0,799.0,151.0,3.7,25.1,778.0,486.59,361.44
2018,8,11,10,15,808.0,153.0,3.75,25.25,807.5,541.81,406.03
2018,8,11,10,30,817.0,155.0,3.8,25.4,837.0,596.41,448.9
2018,8,11,10,45,822.5,157.0,3.8,25.55,860.0,648.01,488.28
2018,8,11,11,0,828.0,159.0,3.8,25.7,883.0,698.17,525.57
2018,8,11,11,15,831.5,160.5,3.85,25.7,898.5,744.8,559.97
2018,8,11,11,30,835.0,162.0,3.9,25.7,914.0,789.37,592.26
2018,8,11,11,45,835.5,163.5,3.9,25.7,922.0,829.28,620.13
2018,8,11,12,0,836.0,165.0,3.9,25.7,930.0,866.5,645.15
2018,8,11,12,15,836.0,165.5,3.95,25.65,931.0,899.5,667.59
2018,8,11,12,30,836.0,166.0,4.0,25.6,932.0,929.44,687.96
2018,8,11,12,45,834.0,165.0,4.0,25.55,924.0,952.85,703.73
2018,8,11,13,0,832.0,164.0,4.0,25.5,916.0,972.77,717.25
2018,8,11,13,15,827.5,163.0,4.0,25.45,901.0,986.68,726.89
2018,8,11,13,30,823.0,162.0,4.0,25.4,886.0,996.85,734.2
2018,8,11,13,45,817.0,160.0,4.0,25.3,864.0,1000.76,737.67
2018,8,11,14,0,811.0,158.0,4.0,25.2,842.0,1000.87,738.8
2018,8,11,14,15,802.0,156.5,4.0,25.05,813.5,994.74,736.09
2018,8,11,14,30,793.0,155.0,4.0,24.9,785.0,984.93,731.1
2018,8,11,14,45,781.5,151.5,4.0,24.75,750.0,966.96,720.76
2018,8,11,15,0,770.0,148.0,4.0,24.6,715.0,945.58,708.22
2018,8,11,15,15,755.0,145.0,4.0,24.6,675.5,925.22,696.02
2018,8,11,15,30,740.0,142.0,4.0,24.6,636.0,894.9,676.98
2018,8,11,15,45,720.5,138.0,4.0,24.1,591.5,856.58,653.63
2018,8,11,16,0,701.0,134.0,4.0,23.6,547.0,816.09,628.46
2018,8,11,16,15,675.0,129.0,4.0,23.2,499.0,766.91,596.4
2018,8,11,16,30,649.0,124.0,4.0,22.8,451.0,716.59,562.92
2018,8,11,16,45,616.5,117.0,3.95,22.45,401.5,658.05,522.32
2018,8,11,17,0,584.0,110.0,3.9,22.1,352.0,599.62,480.17
2018,8,11,17,15,542.5,101.5,3.9,21.6,302.5,533.68,430.99
2018,8,11,17,30,501.0,93.0,3.9,21.1,253.0,463.85,377.18
2018,8,11,17,45,446.0,82.0,3.85,20.6,205.5,392.43,319.84
2018,8,11,18,0,391.0,71.0,3.8,20.1,158.0,325.57,264.13
2018,8,11,18,15,317.5,57.5,3.75,19.6,116.0,251.31,200.69
2018,8,11,18,30,244.0,44.0,3.7,19.1,74.0,185.0,142.15
2018,8,11,18,45,154.0,28.0,3.7,18.55,44.0,113.17,67.69
2018,8,11,19,0,64.0,12.0,3.7,18.0,14.0,31.95,0.0
2018,8,11,19,15,32.0,6.0,3.65,17.7,7.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,5,15,9.5,2.5,2.75,14.9,2.5,0.0,0.0
2018,8,12,5,30,19.0,5.0,2.7,15.2,5.0,4.27,0.0
2018,8,12,5,45,70.0,20.0,2.7,15.55,26.5,15.81,0.0
2018,8,12,6,0,121.0,35.0,2.7,15.9,48.0,27.28,17.09
2018,8,12,6,15,179.5,56.0,2.6,16.35,86.5,42.74,31.54
2018,8,12,6,30,238.0,77.0,2.5,16.8,125.0,57.84,45.25
2018,8,12,6,45,289.0,95.5,2.4,17.3,170.5,70.91,56.93
2018,8,12,7,0,340.0,114.0,2.3,17.8,216.0,81.81,66.44
2018,8,12,7,15,383.0,128.0,2.25,18.4,263.0,90.39,73.64
2018,8,12,7,30,426.0,142.0,2.2,19.0,310.0,98.63,80.37
2018,8,12,7,45,461.0,153.5,2.15,19.65,358.0,104.82,85.18
2018,8,12,8,0,496.0,165.0,2.1,20.3,406.0,110.72,89.66
2018,8,12,8,15,524.0,174.5,2.05,20.95,453.0,115.58,93.2
2018,8,12,8,30,552.0,184.0,2.0,21.6,500.0,163.29,107.55
2018,8,12,8,45,574.5,191.5,2.0,22.3,544.0,212.52,139.77
2018,8,12,9,0,597.0,199.0,2.0,23.0,588.0,265.35,180.37
2018,8,12,9,15,631.0,198.0,2.0,23.45,632.5,316.32,221.59
2018,8,12,9,30,665.0,197.0,2.0,23.9,677.0,370.99,266.29
2018,8,12,9,45,700.5,190.0,2.05,24.4,718.0,425.03,310.22
2018,8,12,10,0,736.0,183.0,2.1,24.9,759.0,482.01,355.5
2018,8,12,10,15,747.5,184.5,2.2,25.1,788.5,536.08,398.23
2018,8,12,10,30,759.0,186.0,2.3,25.3,818.0,589.94,439.65
2018,8,12,10,45,768.5,187.5,2.4,25.5,842.5,641.06,478.06
2018,8,12,11,0,778.0,189.0,2.5,25.7,867.0,691.24,514.89
2018,8,12,11,15,784.0,189.5,2.6,25.7,883.5,736.94,548.26
2018,8,12,11,30,790.0,190.0,2.7,25.7,900.0,780.91,579.87
2018,8,12,11,45,794.5,189.5,2.8,25.7,909.0,820.88,608.31
2018,8,12,12,0,799.0,189.0,2.9,25.7,918.0,858.54,634.34
2018,8,12,12,15,808.5,183.5,2.95,25.65,921.5,893.53,657.82
2018,8,12,12,30,818.0,178.0,3.0,25.6,925.0,925.91,679.54
2018,8,12,12,45,828.0,170.0,3.05,25.55,921.5,953.51,698.13
2018,8,12,13,0,838.0,162.0,3.1,25.5,918.0,977.9,714.69
2018,8,12,13,15,836.5,159.5,3.15,25.3,904.0,993.28,725.88
2018,8,12,13,30,835.0,157.0,3.2,25.1,890.0,1004.93,734.86
2018,8,12,13,45,831.5,154.5,3.25,24.95,869.0,1010.83,740.11
2018,8,12,14,0,828.0,152.0,3.3,24.8,848.0,1012.9,743.05
2018,8,12,14,15,821.5,149.0,3.3,24.55,820.0,1007.64,741.25
2018,8,12,14,30,815.0,146.0,3.3,24.3,792.0,998.6,737.16
2018,8,12,14,45,806.5,143.0,3.35,24.05,758.5,983.88,729.81
2018,8,12,15,0,798.0,140.0,3.4,23.8,725.0,965.63,720.19
2018,8,12,15,15,784.0,136.5,3.4,23.8,684.5,938.09,703.31
2018,8,12,15,30,770.0,133.0,3.4,23.8,644.0,907.49,684.38
2018,8,12,15,45,753.0,128.5,3.35,23.2,600.0,876.49,666.35
2018,8,12,16,0,736.0,124.0,3.3,22.6,556.0,836.78,642.04
2018,8,12,16,15,713.5,119.0,3.25,22.2,508.0,789.58,611.6
2018,8,12,16,30,691.0,114.0,3.2,21.8,460.0,740.93,579.62
2018,8,12,16,45,658.5,108.0,3.15,21.4,409.5,682.0,539.4
2018,8,12,17,0,626.0,102.0,3.1,21.0,359.0,623.09,498.14
2018,8,12,17,15,581.0,95.0,3.1,20.45,308.0,554.55,447.5
2018,8,12,17,30,536.0,88.0,3.1,19.9,257.0,487.96,396.49
2018,8,12,17,45,474.0,78.5,3.05,19.35,208.0,410.67,334.8
2018,8,12,18,0,412.0,69.0,3.0,18.8,159.0,335.37,272.5
2018,8,12,18,15,328.5,56.5,2.95,18.25,116.0,256.1,204.91
2018,8,12,18,30,245.0,44.0,2.9,17.7,73.0,186.0,142.95
2018,8,12,18,45,149.5,28.0,2.85,17.2,43.0,110.67,61.69
2018,8,12,19,0,54.0,12.0,2.8,16.7,13.0,28.55,0.0
2018,8,12,19,15,27.0,6.0,2.75,16.4,6.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,13,5,15,11.0,3.0,2.25,12.85,3.0,0.0,0.0
2018,8,13,5,30,22.0,6.0,2.3,13.2,6.0,5.12,0.0
2018,8,13,5,45,85.0,23.0,2.3,13.6,30.5,17.95,0.0
2018,8,13,6,0,148.0,40.0,2.3,14.0,55.0,30.81,20.05
2018,8,13,6,15,214.5,59.0,2.3,14.5,94.5,44.88,33.61
2018,8,13,6,30,281.0,78.0,2.3,15.0,134.0,58.08,45.77
2018,8,13,6,45,333.5,95.0,2.25,15.55,180.5,69.68,56.25
2018,8,13,7,0,386.0,112.0,2.2,16.1,227.0,80.89,66.08
2018,8,13,7,15,429.5,125.0,2.2,16.65,275.5,88.9,72.86
2018,8,13,7,30,473.0,138.0,2.2,17.2,324.0,96.6,79.2
2018,8,13,7,45,506.5,148.5,2.2,17.75,372.0,102.26,83.64
2018,8,13,8,0,540.0,159.0,2.2,18.3,420.0,107.66,87.78
2018,8,13,8,15,567.0,167.5,2.2,18.7,467.5,112.41,91.38
2018,8,13,8,30,594.0,176.0,2.2,19.1,515.0,162.11,106.19
2018,8,13,8,45,615.5,183.5,2.15,19.55,559.5,214.71,141.35
2018,8,13,9,0,637.0,191.0,2.1,20.0,604.0,268.6,183.57
2018,8,13,9,15,650.5,198.5,2.15,20.25,644.0,322.83,228.97
2018,8,13,9,30,664.0,206.0,2.2,20.5,684.0,378.32,275.74
2018,8,13,9,45,673.0,213.0,2.2,20.75,718.0,432.7,321.01
2018,8,13,10,0,682.0,220.0,2.2,21.0,752.0,487.35,365.3
2018,8,13,10,15,694.5,222.0,2.2,21.1,782.0,539.92,407.04
2018,8,13,10,30,707.0,224.0,2.2,21.2,812.0,592.57,447.65
2018,8,13,10,45,718.0,224.0,2.25,21.25,835.0,642.46,485.56
2018,8,13,11,0,729.0,224.0,2.3,21.3,858.0,691.69,522.11
2018,8,13,11,15,736.5,223.0,2.3,21.3,873.5,736.62,554.69
2018,8,13,11,30,744.0,222.0,2.3,21.3,889.0,780.0,585.55
2018,8,13,11,45,750.5,220.0,2.35,21.3,898.0,819.89,613.86
2018,8,13,12,0,757.0,218.0,2.4,21.3,907.0,857.63,640.35
2018,8,13,12,15,778.0,205.0,2.45,21.25,913.5,887.53,661.42
2018,8,13,12,30,799.0,192.0,2.5,21.2,920.0,923.07,685.52
2018,8,13,12,45,825.5,172.5,2.5,21.15,919.5,955.0,706.66
2018,8,13,13,0,852.0,153.0,2.5,21.1,919.0,983.69,725.68
2018,8,13,13,15,847.5,152.0,2.55,21.0,904.0,997.75,735.79
2018,8,13,13,30,843.0,151.0,2.6,20.9,889.0,1008.01,743.69
2018,8,13,13,45,836.5,150.0,2.65,20.8,867.0,1012.44,747.95
2018,8,13,14,0,830.0,149.0,2.7,20.7,845.0,1013.02,749.88
2018,8,13,14,15,822.5,146.5,2.75,20.55,816.5,1007.2,747.91
2018,8,13,14,30,815.0,144.0,2.8,20.4,788.0,997.61,743.62
2018,8,13,14,45,804.5,141.5,2.85,20.25,753.5,981.36,735.01
2018,8,13,15,0,794.0,139.0,2.9,20.1,719.0,961.62,724.14
2018,8,13,15,15,779.5,135.5,2.9,20.1,678.5,933.58,706.85
2018,8,13,15,30,765.0,132.0,2.9,20.1,638.0,902.51,687.5
2018,8,13,15,45,748.5,127.0,2.95,19.7,593.5,871.38,669.39
2018,8,13,16,0,732.0,122.0,3.0,19.3,549.0,831.57,644.9
2018,8,13,16,15,709.0,117.0,3.0,19.05,501.5,783.98,613.81
2018,8,13,16,30,686.0,112.0,3.0,18.8,454.0,735.0,581.16
2018,8,13,16,45,654.0,106.0,3.0,18.55,403.5,676.59,540.78
2018,8,13,17,0,622.0,100.0,3.0,18.3,353.0,618.2,499.4
2018,8,13,17,15,574.0,94.0,3.05,17.9,302.5,548.74,447.31
2018,8,13,17,30,526.0,88.0,3.1,17.5,252.0,481.46,394.98
2018,8,13,17,45,460.5,78.5,3.1,17.05,203.0,397.85,327.56
2018,8,13,18,0,395.0,69.0,3.1,16.6,154.0,326.12,267.22
2018,8,13,18,15,310.5,55.5,3.0,16.15,111.0,246.02,198.18
2018,8,13,18,30,226.0,42.0,2.9,15.7,68.0,175.24,134.98
2018,8,13,18,45,135.5,26.0,2.85,15.25,39.5,101.6,50.85
2018,8,13,19,0,45.0,10.0,2.8,14.8,11.0,23.78,0.0
2018,8,13,19,15,22.5,5.0,2.75,14.6,5.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,14,5,15,6.5,2.5,2.3,12.9,2.5,0.0,0.0
2018,8,14,5,30,13.0,5.0,2.3,13.2,5.0,4.27,0.0
2018,8,14,5,45,57.5,20.5,2.35,13.45,25.5,16.09,0.0
2018,8,14,6,0,102.0,36.0,2.4,13.7,46.0,27.86,17.45
2018,8,14,6,15,160.0,58.5,2.4,14.2,85.0,44.26,33.07
2018,8,14,6,30,218.0,81.0,2.4,14.7,124.0,60.26,47.72
2018,8,14,6,45,271.5,99.5,2.4,15.15,169.0,73.29,59.5
2018,8,14,7,0,325.0,118.0,2.4,15.6,214.0,86.01,70.71
2018,8,14,7,15,369.5,133.0,2.4,16.15,261.5,93.8,77.3
2018,8,14,7,30,414.0,148.0,2.4,16.7,309.0,102.64,84.62
2018,8,14,7,45,451.0,159.5,2.4,17.2,357.5,108.76,89.45
2018,8,14,8,0,488.0,171.0,2.4,17.7,406.0,114.6,93.96
2018,8,14,8,15,517.0,180.5,2.35,18.1,453.0,120.02,98.1
2018,8,14,8,30,546.0,190.0,2.3,18.5,500.0,167.67,112.53
2018,8,14,8,45,570.5,196.5,2.3,18.9,544.0,216.44,145.07
2018,8,14,9,0,595.0,203.0,2.3,19.3,588.0,268.12,185.56
2018,8,14,9,15,627.0,202.0,2.3,19.6,631.0,319.89,228.32
2018,8,14,9,30,659.0,201.0,2.3,19.9,674.0,373.86,273.44
2018,8,14,9,45,691.5,194.5,2.35,20.15,713.0,426.95,317.78
2018,8,14,10,0,724.0,188.0,2.4,20.4,752.0,482.67,363.35
2018,8,14,10,15,735.0,190.5,2.4,20.5,781.5,536.83,406.81
2018,8,14,10,30,746.0,193.0,2.4,20.6,811.0,590.79,448.85
2018,8,14,10,45,755.0,193.5,2.4,20.65,834.0,641.39,487.42
2018,8,14,11,0,764.0,194.0,2.4,20.7,857.0,690.99,524.28
2018,8,14,11,15,769.5,195.0,2.4,20.7,873.0,733.85,555.7
2018,8,14,11,30,775.0,196.0,2.4,20.7,889.0,777.38,586.89
2018,8,14,11,45,778.0,196.0,2.45,20.65,897.0,816.11,614.66
2018,8,14,12,0,781.0,196.0,2.5,20.6,905.0,852.46,640.23
2018,8,14,12,15,791.5,189.0,2.5,20.5,908.0,886.54,663.18
2018,8,14,12,30,802.0,182.0,2.5,20.4,911.0,918.05,684.35
2018,8,14,12,45,813.5,173.0,2.5,20.35,907.5,945.75,702.82
2018,8,14,13,0,825.0,164.0,2.5,20.3,904.0,970.32,719.26
2018,8,14,13,15,821.5,162.5,2.5,20.15,889.5,984.48,729.18
2018,8,14,13,30,818.0,161.0,2.5,20.0,875.0,994.93,736.89
2018,8,14,13,45,812.5,159.5,2.5,19.9,853.5,999.66,740.85
2018,8,14,14,0,807.0,158.0,2.5,19.8,832.0,1000.61,742.53
2018,8,14,14,15,800.0,154.5,2.55,19.65,803.5,994.22,740.19
2018,8,14,14,30,793.0,151.0,2.6,19.5,775.0,984.13,735.57
2018,8,14,14,45,783.0,147.5,2.6,19.35,740.5,967.42,726.17
2018,8,14,15,0,773.0,144.0,2.6,19.2,706.0,947.27,714.58
2018,8,14,15,15,758.0,140.5,2.6,19.2,666.0,918.97,697.1
2018,8,14,15,30,743.0,137.0,2.6,19.2,626.0,894.65,682.37
2018,8,14,15,45,725.5,132.0,2.55,18.75,582.0,856.73,658.87
2018,8,14,16,0,708.0,127.0,2.5,18.3,538.0,816.54,633.59
2018,8,14,16,15,685.0,122.0,2.5,18.05,491.0,769.56,602.97
2018,8,14,16,30,662.0,117.0,2.5,17.8,444.0,721.25,570.83
2018,8,14,16,45,630.5,110.0,2.45,17.55,394.5,662.84,530.2
2018,8,14,17,0,599.0,103.0,2.4,17.3,345.0,604.48,488.36
2018,8,14,17,15,540.0,95.0,2.4,16.9,290.0,525.78,429.01
2018,8,14,17,30,481.0,87.0,2.4,16.5,235.0,450.49,370.23
2018,8,14,17,45,406.5,75.5,2.4,16.1,184.5,361.05,297.91
2018,8,14,18,0,332.0,64.0,2.4,15.7,134.0,284.49,233.49
2018,8,14,18,15,268.5,51.0,2.35,15.35,97.5,219.09,176.41
2018,8,14,18,30,205.0,38.0,2.3,15.0,61.0,160.78,123.16
2018,8,14,18,45,124.5,24.0,2.25,14.6,36.0,93.7,39.27
2018,8,14,19,0,44.0,10.0,2.2,14.2,11.0,23.43,0.0
2018,8,14,19,15,22.0,5.0,2.15,14.05,5.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,15,5,15,8.0,2.5,2.0,13.0,2.5,0.0,0.0
2018,8,15,5,30,16.0,5.0,2.1,13.4,5.0,4.27,0.0
2018,8,15,5,45,76.0,20.5,2.15,13.8,27.0,16.08,0.0
2018,8,15,6,0,136.0,36.0,2.2,14.2,49.0,27.91,17.26
2018,8,15,6,15,216.0,53.0,2.2,14.7,88.0,40.16,29.39
2018,8,15,6,30,296.0,70.0,2.2,15.2,127.0,52.43,40.72
2018,8,15,6,45,360.0,83.0,2.2,15.7,173.5,61.44,48.93
2018,8,15,7,0,424.0,96.0,2.2,16.2,220.0,70.21,56.67
2018,8,15,7,15,479.5,105.5,2.15,16.7,271.0,76.28,61.83
2018,8,15,7,30,535.0,115.0,2.1,17.2,322.0,82.19,66.7
2018,8,15,7,45,576.0,120.5,2.1,17.7,372.0,86.13,69.76
2018,8,15,8,0,617.0,126.0,2.1,18.2,422.0,87.92,70.91
2018,8,15,8,15,649.5,130.0,2.05,18.6,471.0,90.36,72.63
2018,8,15,8,30,682.0,134.0,2.0,19.0,520.0,142.05,86.8
2018,8,15,8,45,690.0,140.5,1.95,19.35,558.5,196.07,123.48
2018,8,15,9,0,698.0,147.0,1.9,19.7,597.0,250.93,167.72
2018,8,15,9,15,708.5,154.0,1.9,19.95,636.0,307.49,215.76
2018,8,15,9,30,719.0,161.0,1.9,20.2,675.0,364.8,264.65
2018,8,15,9,45,766.0,149.5,1.9,20.45,722.0,425.95,315.07
2018,8,15,10,0,813.0,138.0,1.9,20.7,769.0,486.84,364.47
2018,8,15,10,15,825.0,138.0,1.95,20.85,799.5,542.83,409.53
2018,8,15,10,30,837.0,138.0,2.0,21.0,830.0,598.42,452.96
2018,8,15,10,45,847.5,136.5,2.05,21.1,854.0,647.9,490.99
2018,8,15,11,0,858.0,135.0,2.1,21.2,878.0,698.31,528.66
2018,8,15,11,15,864.0,134.5,2.1,21.2,894.0,744.91,562.6
2018,8,15,11,30,870.0,134.0,2.1,21.2,910.0,789.5,593.93
2018,8,15,11,45,875.0,133.0,2.15,21.15,919.5,830.64,621.81
2018,8,15,12,0,880.0,132.0,2.2,21.1,929.0,869.26,647.87
2018,8,15,12,15,882.5,130.0,2.2,21.0,930.0,902.09,669.65
2018,8,15,12,30,885.0,128.0,2.2,20.9,931.0,931.84,689.36
2018,8,15,12,45,886.0,126.0,2.25,20.8,924.5,956.95,706.55
2018,8,15,13,0,887.0,124.0,2.3,20.7,918.0,978.6,721.58
2018,8,15,13,15,885.5,122.5,2.3,20.55,904.0,994.73,732.74
2018,8,15,13,30,884.0,121.0,2.3,20.4,890.0,1007.12,741.63
2018,8,15,13,45,881.0,118.5,2.3,20.25,868.5,1013.19,746.56
2018,8,15,14,0,878.0,116.0,2.3,20.1,847.0,1015.37,749.18
2018,8,15,14,15,872.0,114.0,2.3,20.0,819.0,1011.19,747.69
2018,8,15,14,30,866.0,112.0,2.3,19.9,791.0,1003.19,743.9
2018,8,15,14,45,858.5,109.5,2.3,19.75,757.0,989.41,736.61
2018,8,15,15,0,851.0,107.0,2.3,19.6,723.0,972.01,727.06
2018,8,15,15,15,838.0,105.0,2.3,19.6,683.0,957.69,719.26
2018,8,15,15,30,825.0,103.0,2.3,19.6,643.0,928.51,701.5
2018,8,15,15,45,810.5,99.0,2.25,19.3,598.5,892.58,679.5
2018,8,15,16,0,796.0,95.0,2.2,19.0,554.0,853.97,655.5
2018,8,15,16,15,776.5,91.0,2.2,18.8,506.5,808.58,626.62
2018,8,15,16,30,757.0,87.0,2.2,18.6,459.0,761.37,595.95
2018,8,15,16,45,728.5,82.5,2.2,18.4,408.5,704.87,557.82
2018,8,15,17,0,700.0,78.0,2.2,18.2,358.0,651.72,521.21
2018,8,15,17,15,659.0,73.5,2.15,17.85,307.5,586.06,473.94
2018,8,15,17,30,618.0,69.0,2.1,17.5,257.0,521.97,424.62
2018,8,15,17,45,558.5,62.0,2.1,17.1,207.5,445.42,363.59
2018,8,15,18,0,499.0,55.0,2.1,16.7,158.0,373.3,303.44
2018,8,15,18,15,410.5,45.5,2.05,16.3,114.5,288.59,230.77
2018,8,15,18,30,322.0,36.0,2.0,15.9,71.0,212.77,161.81
2018,8,15,18,45,195.5,22.5,2.0,15.5,40.5,119.42,38.2
2018,8,15,19,0,69.0,9.0,2.0,15.1,10.0,31.02,0.0
2018,8,15,19,15,34.5,4.5,1.95,14.85,5.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,5,15,16.0,2.5,1.35,12.1,2.5,0.0,0.0
2018,8,16,5,30,32.0,5.0,1.4,12.7,5.0,4.27,0.0
2018,8,16,5,45,123.0,19.0,1.45,13.25,29.0,14.81,0.0
2018,8,16,6,0,214.0,33.0,1.5,13.8,53.0,25.54,15.16
2018,8,16,6,15,319.0,46.0,1.55,14.35,96.5,35.42,25.28
2018,8,16,6,30,424.0,59.0,1.6,14.9,140.0,47.37,36.31
2018,8,16,6,45,412.0,74.0,1.6,15.4,172.5,55.44,43.69
2018,8,16,7,0,400.0,89.0,1.6,15.9,205.0,65.18,52.31
2018,8,16,7,15,475.5,96.5,1.55,16.4,260.5,70.17,56.55
2018,8,16,7,30,551.0,104.0,1.5,16.9,316.0,76.12,61.49
2018,8,16,7,45,618.0,105.0,1.5,17.35,374.5,75.34,60.49
2018,8,16,8,0,685.0,106.0,1.5,17.8,433.0,74.87,59.76
2018,8,16,8,15,734.5,104.5,1.45,18.2,489.0,75.23,59.76
2018,8,16,8,30,784.0,103.0,1.4,18.6,545.0,135.81,78.11
2018,8,16,8,45,806.0,104.5,1.4,19.0,591.5,193.78,116.65
2018,8,16,9,0,828.0,106.0,1.4,19.4,638.0,254.14,165.0
2018,8,16,9,15,841.5,109.0,1.35,19.7,680.0,315.44,217.31
2018,8,16,9,30,855.0,112.0,1.3,20.0,722.0,377.54,270.36
2018,8,16,9,45,865.0,114.0,1.3,20.3,758.0,440.51,323.08
2018,8,16,10,0,875.0,116.0,1.3,20.6,794.0,499.68,371.36
2018,8,16,10,15,882.5,118.5,1.35,20.85,824.5,557.45,417.29
2018,8,16,10,30,890.0,121.0,1.4,21.1,855.0,614.21,460.94
2018,8,16,10,45,896.0,121.5,1.45,21.3,878.0,667.15,500.65
2018,8,16,11,0,902.0,122.0,1.5,21.5,901.0,718.4,538.05
2018,8,16,11,15,905.5,123.0,1.55,21.55,917.0,766.37,572.54
2018,8,16,11,30,909.0,124.0,1.6,21.6,933.0,812.02,603.75
2018,8,16,11,45,911.5,124.0,1.65,21.6,941.5,853.47,631.19
2018,8,16,12,0,914.0,124.0,1.7,21.6,950.0,892.11,656.66
2018,8,16,12,15,916.5,123.0,1.75,21.65,951.5,926.86,679.38
2018,8,16,12,30,919.0,122.0,1.8,21.7,953.0,958.43,700.01
2018,8,16,12,45,920.5,119.5,1.8,21.75,946.5,984.29,716.36
2018,8,16,13,0,922.0,117.0,1.8,21.8,940.0,1006.54,730.46
2018,8,16,13,15,918.5,117.0,1.85,21.8,925.5,1022.71,741.6
2018,8,16,13,30,915.0,117.0,1.9,21.8,911.0,1034.98,750.46
2018,8,16,13,45,909.5,116.0,1.9,21.85,888.5,1040.31,754.26
2018,8,16,14,0,904.0,115.0,1.9,21.9,866.0,1041.63,755.74
2018,8,16,14,15,896.0,114.0,1.95,21.8,836.5,1036.49,754.4
2018,8,16,14,30,888.0,113.0,2.0,21.7,807.0,1027.45,750.76
2018,8,16,14,45,877.5,111.5,2.0,21.6,771.0,1011.59,742.22
2018,8,16,15,0,867.0,110.0,2.0,21.5,735.0,992.1,731.47
2018,8,16,15,15,854.0,107.5,2.0,21.5,694.0,977.1,723.48
2018,8,16,15,30,841.0,105.0,2.0,21.5,653.0,946.95,705.51
2018,8,16,15,45,821.5,103.0,2.05,21.15,607.0,908.28,683.34
2018,8,16,16,0,802.0,101.0,2.1,20.8,561.0,867.11,659.14
2018,8,16,16,15,775.0,98.5,2.15,20.55,511.0,816.6,627.7
2018,8,16,16,30,748.0,96.0,2.2,20.3,461.0,769.29,597.84
2018,8,16,16,45,713.0,92.0,2.2,20.0,409.0,708.49,557.16
2018,8,16,17,0,678.0,88.0,2.2,19.7,357.0,647.8,515.45
2018,8,16,17,15,630.0,83.0,2.15,19.25,305.0,577.14,464.27
2018,8,16,17,30,582.0,78.0,2.1,18.8,253.0,508.6,411.83
2018,8,16,17,45,514.0,70.0,2.1,18.4,202.5,426.95,346.93
2018,8,16,18,0,446.0,62.0,2.1,18.0,152.0,350.46,283.48
2018,8,16,18,15,353.0,50.0,2.05,17.5,108.5,261.85,208.18
2018,8,16,18,30,260.0,38.0,2.0,17.0,65.0,187.08,140.37
2018,8,16,18,45,152.0,23.5,2.0,16.55,37.0,102.48,16.73
2018,8,16,19,0,44.0,9.0,2.0,16.1,9.0,22.55,0.0
2018,8,16,19,15,22.0,4.5,1.95,15.9,4.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,17,5,15,9.5,2.0,1.35,13.4,2.0,0.0,0.0
2018,8,17,5,30,19.0,4.0,1.3,13.9,4.0,3.41,0.0
2018,8,17,5,45,92.0,19.5,1.25,14.35,27.0,16.64,0.0
2018,8,17,6,0,165.0,35.0,1.2,14.8,50.0,26.94,15.96
2018,8,17,6,15,248.0,51.5,1.1,15.4,90.0,39.23,28.43
2018,8,17,6,30,331.0,68.0,1.0,16.0,130.0,51.24,39.51
2018,8,17,6,45,348.5,82.0,0.95,16.6,165.5,60.73,48.11
2018,8,17,7,0,366.0,96.0,0.9,17.2,201.0,69.82,56.09
2018,8,17,7,15,409.0,110.0,0.85,17.85,249.0,78.76,63.67
2018,8,17,7,30,452.0,124.0,0.8,18.5,297.0,87.36,70.77
2018,8,17,7,45,535.5,128.0,0.8,19.15,361.5,89.64,72.3
2018,8,17,8,0,619.0,132.0,0.8,19.8,426.0,92.6,74.37
2018,8,17,8,15,657.5,135.0,0.8,20.5,477.5,95.2,76.09
2018,8,17,8,30,696.0,138.0,0.8,21.2,529.0,147.41,89.34
2018,8,17,8,45,720.5,142.0,0.8,21.85,576.0,203.2,125.94
2018,8,17,9,0,745.0,146.0,0.8,22.5,623.0,261.87,171.44
2018,8,17,9,15,772.0,144.5,0.85,23.0,667.0,319.75,218.95
2018,8,17,9,30,799.0,143.0,0.9,23.5,711.0,384.06,271.55
2018,8,17,9,45,825.0,139.0,0.9,24.0,751.5,443.24,319.34
2018,8,17,10,0,851.0,135.0,0.9,24.5,792.0,504.07,366.93
2018,8,17,10,15,860.5,136.0,0.95,24.75,822.5,561.86,411.52
2018,8,17,10,30,870.0,137.0,1.0,25.0,853.0,618.91,454.11
2018,8,17,10,45,877.0,138.5,1.05,25.3,877.0,670.37,491.52
2018,8,17,11,0,884.0,140.0,1.1,25.6,901.0,722.48,528.21
2018,8,17,11,15,887.5,141.0,1.15,25.7,917.0,769.92,561.24
2018,8,17,11,30,891.0,142.0,1.2,25.8,933.0,815.07,591.63
2018,8,17,11,45,893.5,142.0,1.25,25.9,941.5,856.11,617.83
2018,8,17,12,0,896.0,142.0,1.3,26.0,950.0,894.4,642.14
2018,8,17,12,15,901.5,139.5,1.35,26.0,952.5,930.16,665.02
2018,8,17,12,30,907.0,137.0,1.4,26.0,955.0,962.93,685.98
2018,8,17,12,45,913.0,132.0,1.45,26.0,950.0,990.62,703.81
2018,8,17,13,0,919.0,127.0,1.5,26.0,945.0,1014.84,719.57
2018,8,17,13,15,916.0,125.5,1.55,25.95,929.5,1030.09,730.05
2018,8,17,13,30,913.0,124.0,1.6,25.9,914.0,1041.42,738.33
2018,8,17,13,45,908.0,123.0,1.65,25.85,891.5,1047.29,743.43
2018,8,17,14,0,903.0,122.0,1.7,25.8,869.0,1049.18,746.26
2018,8,17,14,15,895.0,121.0,1.7,25.7,839.5,1044.08,744.35
2018,8,17,14,30,887.0,120.0,1.7,25.6,810.0,1035.09,740.22
2018,8,17,14,45,876.0,118.5,1.75,25.5,774.0,1018.76,732.36
2018,8,17,15,0,865.0,117.0,1.8,25.4,738.0,1011.09,730.13
2018,8,17,15,15,851.5,114.5,1.8,25.4,696.5,983.71,714.35
2018,8,17,15,30,838.0,112.0,1.8,25.4,655.0,953.05,696.63
2018,8,17,15,45,818.5,109.5,1.8,25.05,608.5,913.74,674.1
2018,8,17,16,0,799.0,107.0,1.8,24.7,562.0,871.91,649.63
2018,8,17,16,15,772.5,104.0,1.8,24.45,512.0,821.16,618.45
2018,8,17,16,30,746.0,101.0,1.8,24.2,462.0,774.3,589.34
2018,8,17,16,45,712.0,96.5,1.75,23.9,410.0,713.59,549.44
2018,8,17,17,0,678.0,92.0,1.7,23.6,358.0,652.9,508.53
2018,8,17,17,15,632.5,85.0,1.7,22.85,305.0,581.49,458.87
2018,8,17,17,30,587.0,78.0,1.7,22.1,252.0,512.06,407.7
2018,8,17,17,45,522.0,69.5,1.65,21.35,202.0,431.39,345.07
2018,8,17,18,0,457.0,61.0,1.6,20.6,152.0,355.59,283.48
2018,8,17,18,15,364.5,49.0,1.6,19.75,108.0,268.01,210.29
2018,8,17,18,30,272.0,37.0,1.6,18.9,64.0,191.79,141.23
2018,8,17,18,45,160.5,22.5,1.55,18.1,36.0,103.72,0.0
2018,8,17,19,0,49.0,8.0,1.5,17.3,8.0,23.37,0.0
2018,8,17,19,15,24.5,4.0,1.5,17.05,4.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,18,5,15,6.5,1.5,0.75,16.8,1.5,0.0,0.0
2018,8,18,5,30,13.0,3.0,0.7,17.0,3.0,2.56,0.0
2018,8,18,5,45,69.0,17.0,0.65,17.25,22.5,14.51,0.0
2018,8,18,6,0,125.0,31.0,0.6,17.5,42.0,24.24,13.35
2018,8,18,6,15,193.0,51.0,0.6,17.95,81.0,39.14,28.0
2018,8,18,6,30,261.0,71.0,0.6,18.4,120.0,53.08,40.69
2018,8,18,6,45,320.0,89.0,0.6,18.85,167.5,65.57,51.85
2018,8,18,7,0,379.0,107.0,0.6,19.3,215.0,77.66,62.37
2018,8,18,7,15,429.5,120.0,0.6,19.85,265.5,85.84,69.22
2018,8,18,7,30,480.0,133.0,0.6,20.4,316.0,93.74,75.64
2018,8,18,7,45,523.0,142.0,0.6,21.0,367.0,98.66,79.38
2018,8,18,8,0,566.0,151.0,0.6,21.6,418.0,103.4,82.89
2018,8,18,8,15,597.5,158.0,0.6,22.25,467.5,109.61,87.56
2018,8,18,8,30,629.0,165.0,0.6,22.9,517.0,161.92,102.26
2018,8,18,8,45,655.5,170.0,0.65,23.55,563.5,214.63,136.45
2018,8,18,9,0,682.0,175.0,0.7,24.2,610.0,270.66,179.18
2018,8,18,9,15,700.0,180.0,0.7,24.6,652.0,327.37,225.0
2018,8,18,9,30,718.0,185.0,0.7,25.0,694.0,385.78,272.15
2018,8,18,9,45,733.0,188.0,0.75,25.4,730.5,442.88,317.72
2018,8,18,10,0,748.0,191.0,0.8,25.8,767.0,500.71,362.54
2018,8,18,10,15,759.5,194.0,0.9,26.0,798.5,557.22,405.71
2018,8,18,10,30,771.0,197.0,1.0,26.2,830.0,613.53,447.52
2018,8,18,10,45,780.0,198.0,1.05,26.4,853.5,666.14,485.28
2018,8,18,11,0,789.0,199.0,1.1,26.6,877.0,717.71,521.32
2018,8,18,11,15,794.0,200.5,1.15,26.65,893.0,765.53,554.31
2018,8,18,11,30,799.0,202.0,1.2,26.7,909.0,806.47,582.29
2018,8,18,11,45,802.5,201.5,1.25,26.75,917.5,846.31,609.08
2018,8,18,12,0,806.0,201.0,1.3,26.8,926.0,883.69,633.5
2018,8,18,12,15,810.0,199.0,1.4,26.75,927.5,917.51,655.97
2018,8,18,12,30,814.0,197.0,1.5,26.7,929.0,948.45,676.65
2018,8,18,12,45,816.5,193.0,1.55,26.65,922.5,973.07,692.75
2018,8,18,13,0,819.0,189.0,1.6,26.6,916.0,994.3,706.87
2018,8,18,13,15,816.0,187.0,1.65,26.5,901.0,1008.55,716.92
2018,8,18,13,30,813.0,185.0,1.7,26.4,886.0,1019.05,724.83
2018,8,18,13,45,807.5,182.0,1.8,26.3,863.0,1022.28,729.09
2018,8,18,14,0,802.0,179.0,1.9,26.2,840.0,1021.66,731.1
2018,8,18,14,15,794.5,175.5,1.95,26.05,811.0,1014.69,728.76
2018,8,18,14,30,787.0,172.0,2.0,25.9,782.0,1013.36,730.18
2018,8,18,14,45,777.0,167.0,2.05,25.75,746.5,994.85,720.7
2018,8,18,15,0,767.0,162.0,2.1,25.6,711.0,972.85,709.16
2018,8,18,15,15,751.5,158.0,2.1,25.6,670.0,943.31,691.75
2018,8,18,15,30,736.0,154.0,2.1,25.6,629.0,910.84,672.4
2018,8,18,15,45,717.0,148.0,2.1,25.15,583.0,870.18,648.61
2018,8,18,16,0,698.0,142.0,2.1,24.7,537.0,827.28,622.97
2018,8,18,16,15,673.0,135.0,2.15,24.4,488.0,776.09,591.14
2018,8,18,16,30,648.0,128.0,2.2,24.1,439.0,723.69,557.69
2018,8,18,16,45,614.0,119.5,2.2,23.75,388.0,661.59,516.09
2018,8,18,17,0,580.0,111.0,2.2,23.4,337.0,599.74,472.76
2018,8,18,17,15,533.0,101.5,2.2,22.8,285.5,528.21,420.67
2018,8,18,17,30,486.0,92.0,2.2,22.2,234.0,455.22,365.41
2018,8,18,17,45,423.5,79.5,2.15,21.55,185.5,377.94,304.19
2018,8,18,18,0,361.0,67.0,2.1,20.9,137.0,306.19,244.95
2018,8,18,18,15,277.5,51.0,2.1,20.3,95.5,225.56,176.69
2018,8,18,18,30,194.0,35.0,2.1,19.7,54.0,154.31,111.52
2018,8,18,18,45,109.5,20.0,2.1,19.1,29.5,79.41,0.0
2018,8,18,19,0,25.0,5.0,2.1,18.5,5.0,12.7,0.0
2018,8,18,19,15,12.5,2.5,2.05,18.25,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.0,17.35,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,19,5,15,2.5,1.0,1.9,14.95,1.0,0.0,0.0
2018,8,19,5,30,5.0,2.0,1.9,15.2,2.0,0.0,0.0
2018,8,19,5,45,29.0,11.0,1.9,15.45,13.5,9.39,0.0
2018,8,19,6,0,53.0,20.0,1.9,15.7,25.0,16.0,6.73
2018,8,19,6,15,88.5,42.0,1.85,16.1,56.0,32.44,22.37
2018,8,19,6,30,124.0,64.0,1.8,16.5,87.0,48.28,36.77
2018,8,19,6,45,158.0,90.5,1.75,16.9,129.0,66.55,53.12
2018,8,19,7,0,192.0,117.0,1.7,17.3,171.0,84.14,68.58
2018,8,19,7,15,226.0,142.0,1.65,17.7,218.0,100.19,82.36
2018,8,19,7,30,260.0,167.0,1.6,18.1,265.0,115.66,95.35
2018,8,19,7,45,291.5,188.5,1.55,18.5,313.5,128.5,105.84
2018,8,19,8,0,323.0,210.0,1.5,18.9,362.0,140.85,115.72
2018,8,19,8,15,351.5,225.0,1.5,19.4,407.0,151.49,124.0
2018,8,19,8,30,380.0,240.0,1.5,19.9,452.0,193.0,137.28
2018,8,19,8,45,407.0,253.5,1.45,20.4,497.5,237.07,166.93
2018,8,19,9,0,434.0,267.0,1.4,20.9,543.0,284.54,202.78
2018,8,19,9,15,502.5,255.5,1.4,21.55,595.5,326.8,234.89
2018,8,19,9,30,571.0,244.0,1.4,22.2,648.0,379.82,276.2
2018,8,19,9,45,653.0,217.0,1.45,22.8,701.0,434.38,318.88
2018,8,19,10,0,735.0,190.0,1.5,23.4,754.0,495.22,366.0
2018,8,19,10,15,745.5,192.5,1.5,23.9,784.0,550.11,408.01
2018,8,19,10,30,756.0,195.0,1.5,24.4,814.0,604.7,448.36
2018,8,19,10,45,764.5,196.5,1.55,24.9,837.0,656.64,485.88
2018,8,19,11,0,773.0,198.0,1.6,25.4,860.0,707.54,521.58
2018,8,19,11,15,778.0,199.5,1.6,25.65,876.0,754.62,553.84
2018,8,19,11,30,783.0,201.0,1.6,25.9,892.0,799.84,584.09
2018,8,19,11,45,786.5,201.0,1.65,26.15,900.5,834.48,607.43
2018,8,19,12,0,790.0,201.0,1.7,26.4,909.0,871.69,631.75
2018,8,19,12,15,780.0,206.5,1.75,26.4,906.0,907.34,654.89
2018,8,19,12,30,770.0,212.0,1.8,26.4,903.0,932.66,671.37
2018,8,19,12,45,754.5,219.5,1.85,26.45,892.0,951.21,683.56
2018,8,19,13,0,739.0,227.0,1.9,26.5,881.0,965.88,693.44
2018,8,19,13,15,733.5,225.5,2.0,26.4,865.5,977.56,702.56
2018,8,19,13,30,728.0,224.0,2.1,26.3,850.0,985.63,709.53
2018,8,19,13,45,720.0,221.5,2.2,26.2,827.0,986.55,712.09
2018,8,19,14,0,712.0,219.0,2.3,26.1,804.0,983.83,712.49
2018,8,19,14,15,701.0,215.5,2.35,25.9,774.5,973.47,707.86
2018,8,19,14,30,690.0,212.0,2.4,25.7,745.0,959.63,701.11
2018,8,19,14,45,675.5,207.5,2.45,25.55,709.5,937.91,689.14
2018,8,19,15,0,661.0,203.0,2.5,25.4,674.0,913.06,675.13
2018,8,19,15,15,643.5,197.0,2.5,25.4,633.5,880.84,655.32
2018,8,19,15,30,626.0,191.0,2.5,25.4,593.0,846.02,633.7
2018,8,19,15,45,603.0,183.5,2.55,24.9,548.0,802.23,607.23
2018,8,19,16,0,580.0,176.0,2.6,24.4,503.0,750.26,574.38
2018,8,19,16,15,551.5,167.0,2.65,23.95,455.0,697.99,540.16
2018,8,19,16,30,523.0,158.0,2.7,23.5,407.0,645.34,504.68
2018,8,19,16,45,487.0,146.0,2.7,23.1,357.5,583.28,460.87
2018,8,19,17,0,451.0,134.0,2.7,22.7,308.0,522.28,416.55
2018,8,19,17,15,405.5,120.0,2.7,22.0,259.0,453.74,365.25
2018,8,19,17,30,360.0,106.0,2.7,21.3,210.0,388.12,314.31
2018,8,19,17,45,303.5,88.5,2.7,20.65,164.0,315.09,255.39
2018,8,19,18,0,247.0,71.0,2.7,20.0,118.0,235.63,189.49
2018,8,19,18,15,181.5,51.0,2.65,19.45,80.0,166.17,129.92
2018,8,19,18,30,116.0,31.0,2.6,18.9,42.0,102.73,71.89
2018,8,19,18,45,63.5,17.0,2.55,18.3,22.5,50.48,0.0
2018,8,19,19,0,11.0,3.0,2.5,17.7,3.0,2.56,0.0
2018,8,19,19,15,5.5,1.5,2.45,17.45,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,20,5,15,2.0,0.5,2.4,14.05,0.5,0.0,0.0
2018,8,20,5,30,4.0,1.0,2.4,14.2,1.0,0.0,0.0
2018,8,20,5,45,24.5,9.5,2.35,14.4,11.5,8.11,0.0
2018,8,20,6,0,45.0,18.0,2.3,14.6,22.0,14.45,5.34
2018,8,20,6,15,77.0,38.5,2.25,14.95,50.5,30.79,21.0
2018,8,20,6,30,109.0,59.0,2.2,15.3,79.0,46.03,34.94
2018,8,20,6,45,140.5,84.5,2.15,15.6,118.5,64.07,51.2
2018,8,20,7,0,172.0,110.0,2.1,15.9,158.0,81.57,66.72
2018,8,20,7,15,202.0,136.0,2.05,16.2,203.5,96.29,79.48
2018,8,20,7,30,232.0,162.0,2.0,16.5,249.0,112.39,93.19
2018,8,20,7,45,259.0,185.5,1.9,16.8,296.0,126.38,104.8
2018,8,20,8,0,286.0,209.0,1.8,17.1,343.0,139.8,115.75
2018,8,20,8,15,309.5,229.5,1.7,17.6,389.0,153.52,126.68
2018,8,20,8,30,333.0,250.0,1.6,18.1,435.0,195.37,141.82
2018,8,20,8,45,353.5,267.5,1.55,18.55,478.5,238.33,171.51
2018,8,20,9,0,374.0,285.0,1.5,19.0,522.0,284.07,206.44
