Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,9,15,431.0,281.5,1.45,19.6,572.0,325.83,238.29
2018,8,20,9,30,488.0,278.0,1.4,20.2,622.0,376.95,278.02
2018,8,20,9,45,556.5,261.5,1.3,20.85,672.5,429.2,318.21
2018,8,20,10,0,625.0,245.0,1.2,21.5,723.0,488.73,363.19
2018,8,20,10,15,637.0,249.0,1.25,21.9,753.0,540.11,402.5
2018,8,20,10,30,649.0,253.0,1.3,22.3,783.0,591.69,440.86
2018,8,20,10,45,658.5,255.5,1.3,22.7,806.0,640.45,475.82
2018,8,20,11,0,668.0,258.0,1.3,23.1,829.0,688.6,509.35
2018,8,20,11,15,673.0,260.5,1.35,23.4,844.5,732.65,539.85
2018,8,20,11,30,678.0,263.0,1.4,23.7,860.0,775.18,568.73
2018,8,20,11,45,681.0,263.5,1.45,23.95,868.0,812.63,593.87
2018,8,20,12,0,684.0,264.0,1.5,24.2,876.0,847.92,617.26
2018,8,20,12,15,718.0,244.0,1.55,24.4,886.5,889.53,645.45
2018,8,20,12,30,752.0,224.0,1.6,24.6,897.0,929.34,671.86
2018,8,20,12,45,795.5,196.0,1.7,24.8,902.5,959.06,691.32
2018,8,20,13,0,839.0,168.0,1.8,25.0,908.0,996.07,715.52
2018,8,20,13,15,830.5,169.5,1.85,25.0,891.5,1008.4,723.97
2018,8,20,13,30,822.0,171.0,1.9,25.0,875.0,1016.84,730.37
2018,8,20,13,45,810.0,172.0,1.95,24.95,850.5,1017.38,732.1
2018,8,20,14,0,798.0,173.0,2.0,24.9,826.0,1014.01,731.57
2018,8,20,14,15,784.5,172.0,2.05,24.7,795.0,1003.3,726.94
2018,8,20,14,30,771.0,171.0,2.1,24.5,764.0,998.33,726.16
2018,8,20,14,45,753.0,171.0,2.15,24.25,728.0,977.34,715.22
2018,8,20,15,0,735.0,171.0,2.2,24.0,692.0,953.1,702.26
2018,8,20,15,15,718.5,166.0,2.2,24.0,650.5,921.78,683.4
2018,8,20,15,30,702.0,161.0,2.2,24.0,609.0,887.66,662.63
2018,8,20,15,45,674.0,157.5,2.25,23.25,562.0,841.9,636.06
2018,8,20,16,0,646.0,154.0,2.3,22.5,515.0,794.39,607.71
2018,8,20,16,15,607.0,149.0,2.25,21.9,464.0,734.29,568.64
2018,8,20,16,30,568.0,144.0,2.2,21.3,413.0,667.36,523.5
2018,8,20,16,45,524.5,135.5,2.2,20.75,361.5,601.56,477.41
2018,8,20,17,0,481.0,127.0,2.2,20.2,310.0,537.33,430.89
2018,8,20,17,15,428.5,115.0,2.2,19.45,260.0,464.71,376.44
2018,8,20,17,30,376.0,103.0,2.2,18.7,210.0,395.62,322.61
2018,8,20,17,45,311.5,86.0,2.15,17.95,162.5,317.39,259.18
2018,8,20,18,0,247.0,69.0,2.1,17.2,115.0,245.11,198.44
2018,8,20,18,15,180.0,49.0,2.05,16.7,77.0,163.18,128.36
2018,8,20,18,30,113.0,29.0,2.0,16.2,39.0,98.93,68.12
2018,8,20,18,45,61.5,15.5,1.9,15.7,20.5,37.36,0.0
2018,8,20,19,0,10.0,2.0,1.8,15.2,2.0,1.71,0.0
2018,8,20,19,15,5.0,1.0,1.75,14.95,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,21,5,15,1.5,0.5,1.2,12.65,0.5,0.0,0.0
2018,8,21,5,30,3.0,1.0,1.2,12.9,1.0,0.0,0.0
2018,8,21,5,45,20.0,10.5,1.2,13.1,12.0,8.96,0.0
2018,8,21,6,0,37.0,20.0,1.2,13.3,23.0,16.48,6.64
2018,8,21,6,15,41.0,41.5,1.2,13.65,47.0,32.66,22.72
2018,8,21,6,30,45.0,63.0,1.2,14.0,71.0,49.09,37.82
2018,8,21,6,45,59.0,84.0,1.25,14.3,98.0,64.44,51.78
2018,8,21,7,0,73.0,105.0,1.3,14.6,125.0,79.55,65.26
2018,8,21,7,15,61.5,123.0,1.3,15.0,142.5,92.4,76.41
2018,8,21,7,30,50.0,141.0,1.3,15.4,160.0,104.98,87.08
2018,8,21,7,45,46.0,161.0,1.3,15.75,180.5,118.53,98.39
2018,8,21,8,0,42.0,181.0,1.3,16.1,201.0,131.78,109.25
2018,8,21,8,15,46.0,202.5,1.3,16.45,226.5,146.4,121.12
2018,8,21,8,30,50.0,224.0,1.3,16.8,252.0,167.94,130.73
2018,8,21,8,45,49.5,242.0,1.35,17.15,271.5,187.53,145.41
2018,8,21,9,0,49.0,260.0,1.4,17.5,291.0,207.28,160.59
2018,8,21,9,15,47.5,276.5,1.4,17.8,308.0,225.89,174.97
2018,8,21,9,30,46.0,293.0,1.4,18.1,325.0,244.5,189.24
2018,8,21,9,45,50.0,312.0,1.4,18.35,348.5,267.19,206.45
2018,8,21,10,0,54.0,331.0,1.4,18.6,372.0,290.71,224.14
2018,8,21,10,15,73.5,354.5,1.45,18.85,413.0,326.6,251.13
2018,8,21,10,30,93.0,378.0,1.5,19.1,454.0,365.2,279.94
2018,8,21,10,45,152.0,394.5,1.5,19.3,522.5,429.31,327.77
2018,8,21,11,0,211.0,411.0,1.5,19.5,591.0,497.09,377.49
2018,8,21,11,15,242.0,416.0,1.5,19.65,626.0,547.07,413.38
2018,8,21,11,30,273.0,421.0,1.5,19.8,661.0,594.12,446.9
2018,8,21,11,45,281.5,425.0,1.5,19.9,674.5,623.87,467.61
2018,8,21,12,0,290.0,429.0,1.5,20.0,688.0,653.29,488.02
2018,8,21,12,15,357.0,410.5,1.5,20.0,729.0,712.6,530.54
2018,8,21,12,30,424.0,392.0,1.5,20.0,770.0,785.3,581.0
2018,8,21,12,45,488.5,367.5,1.5,20.0,799.5,842.03,620.13
2018,8,21,13,0,553.0,343.0,1.5,20.0,829.0,898.44,658.73
2018,8,21,13,15,497.5,352.0,1.5,19.9,783.5,868.88,638.32
2018,8,21,13,30,442.0,361.0,1.5,19.8,738.0,835.02,615.84
2018,8,21,13,45,390.0,362.5,1.5,19.7,689.0,777.22,577.61
2018,8,21,14,0,338.0,364.0,1.5,19.6,640.0,733.23,548.01
2018,8,21,14,15,428.5,335.0,1.45,19.45,671.5,816.52,607.76
2018,8,21,14,30,519.0,306.0,1.4,19.3,703.0,880.45,652.52
2018,8,21,14,45,508.0,295.5,1.35,19.15,669.5,857.62,637.49
2018,8,21,15,0,497.0,285.0,1.3,19.0,636.0,832.26,621.78
2018,8,21,15,15,479.5,275.0,1.3,19.0,597.0,798.74,600.65
2018,8,21,15,30,462.0,265.0,1.3,19.0,558.0,763.35,578.11
2018,8,21,15,45,444.0,250.5,1.25,18.55,515.5,721.21,551.14
2018,8,21,16,0,426.0,236.0,1.2,18.1,473.0,661.27,511.54
2018,8,21,16,15,404.5,219.0,1.2,17.75,427.5,612.06,478.73
2018,8,21,16,30,383.0,202.0,1.2,17.4,382.0,562.65,444.78
2018,8,21,16,45,353.5,184.0,1.15,17.1,335.0,505.76,403.77
2018,8,21,17,0,324.0,166.0,1.1,16.8,288.0,450.02,362.51
2018,8,21,17,15,286.0,144.0,1.1,16.4,240.0,384.64,312.71
2018,8,21,17,30,248.0,122.0,1.1,16.0,192.0,321.81,263.15
2018,8,21,17,45,203.0,98.0,1.05,15.6,147.5,254.81,208.23
2018,8,21,18,0,158.0,74.0,1.0,15.2,103.0,191.47,154.69
2018,8,21,18,15,112.0,50.5,1.0,14.9,67.5,132.0,103.09
2018,8,21,18,30,66.0,27.0,1.0,14.6,32.0,74.22,48.49
2018,8,21,18,45,35.5,14.5,0.95,14.3,17.0,26.28,0.0
2018,8,21,19,0,5.0,2.0,0.9,14.0,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,0.9,13.9,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,0.8,12.55,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,0.8,12.8,1.0,0.0,0.0
2018,8,22,5,45,4.0,8.0,0.8,13.05,8.0,6.83,0.0
2018,8,22,6,0,6.0,15.0,0.8,13.3,15.0,12.69,3.51
2018,8,22,6,15,3.0,27.0,0.75,13.7,27.0,22.31,13.73
2018,8,22,6,30,0.0,39.0,0.7,14.1,39.0,32.25,22.98
2018,8,22,6,45,0.0,55.5,0.7,14.55,55.5,45.41,34.93
2018,8,22,7,0,0.0,72.0,0.7,15.0,72.0,58.37,46.49
2018,8,22,7,15,0.0,86.5,0.7,15.45,86.5,69.78,56.45
2018,8,22,7,30,0.0,101.0,0.7,15.9,101.0,81.12,66.13
2018,8,22,7,45,0.0,115.0,0.7,16.35,115.0,92.01,75.23
2018,8,22,8,0,0.0,129.0,0.7,16.8,129.0,102.82,84.11
2018,8,22,8,15,1.5,145.5,0.7,17.2,146.5,115.43,94.4
2018,8,22,8,30,3.0,162.0,0.7,17.6,164.0,129.09,100.68
2018,8,22,8,45,6.0,180.0,0.75,18.0,184.0,144.43,112.33
2018,8,22,9,0,9.0,198.0,0.8,18.4,204.0,160.36,124.37
2018,8,22,9,15,13.0,218.5,0.85,18.8,227.5,179.03,138.48
2018,8,22,9,30,17.0,239.0,0.9,19.2,251.0,198.45,153.1
2018,8,22,9,45,21.5,262.0,0.95,19.6,278.0,220.77,169.87
2018,8,22,10,0,26.0,285.0,1.0,20.0,305.0,242.88,186.35
2018,8,22,10,15,70.0,321.0,1.05,20.3,377.0,298.92,228.56
2018,8,22,10,30,114.0,357.0,1.1,20.6,449.0,363.74,276.73
2018,8,22,10,45,220.0,365.0,1.15,20.95,549.5,448.67,339.64
2018,8,22,11,0,326.0,373.0,1.2,21.3,650.0,549.28,412.39
2018,8,22,11,15,425.0,350.0,1.25,21.45,718.0,630.55,470.56
2018,8,22,11,30,524.0,327.0,1.3,21.6,786.0,714.08,529.48
2018,8,22,11,45,593.0,302.5,1.35,21.75,826.5,777.34,573.39
2018,8,22,12,0,662.0,278.0,1.4,21.9,867.0,844.45,619.35
2018,8,22,12,15,684.0,264.0,1.4,21.9,872.5,880.67,643.43
2018,8,22,12,30,706.0,250.0,1.4,21.9,878.0,914.87,666.32
2018,8,22,12,45,733.0,231.0,1.45,21.9,878.0,946.55,688.06
2018,8,22,13,0,760.0,212.0,1.5,21.9,878.0,975.35,707.13
2018,8,22,13,15,755.5,210.0,1.5,21.75,862.5,987.54,715.38
2018,8,22,13,30,751.0,208.0,1.5,21.6,847.0,996.06,721.62
2018,8,22,13,45,744.5,205.5,1.5,21.4,825.0,998.37,724.24
2018,8,22,14,0,738.0,203.0,1.5,21.2,803.0,996.98,724.73
2018,8,22,14,15,728.5,200.0,1.45,20.95,774.0,988.39,720.17
2018,8,22,14,30,719.0,197.0,1.4,20.7,745.0,976.24,713.53
2018,8,22,14,45,706.0,192.5,1.4,20.5,709.5,955.55,702.15
2018,8,22,15,0,693.0,188.0,1.4,20.3,674.0,931.63,688.79
2018,8,22,15,15,676.0,182.0,1.4,20.3,633.0,899.17,669.27
2018,8,22,15,30,659.0,176.0,1.4,20.3,592.0,864.04,647.93
2018,8,22,15,45,637.0,170.5,1.3,19.65,548.0,822.32,622.23
2018,8,22,16,0,615.0,165.0,1.2,19.0,504.0,778.66,594.89
2018,8,22,16,15,586.5,157.0,1.2,18.6,456.5,718.64,556.21
2018,8,22,16,30,558.0,149.0,1.2,18.2,409.0,665.74,521.25
2018,8,22,16,45,521.5,138.5,1.15,17.85,359.0,603.47,477.6
2018,8,22,17,0,485.0,128.0,1.1,17.5,309.0,542.25,433.42
2018,8,22,17,15,436.5,115.5,1.1,17.0,259.5,471.65,380.93
2018,8,22,17,30,388.0,103.0,1.1,16.5,210.0,404.23,328.73
2018,8,22,17,45,326.0,86.0,1.05,16.0,163.0,326.97,266.28
2018,8,22,18,0,264.0,69.0,1.0,15.5,116.0,255.45,206.21
2018,8,22,18,15,191.0,50.0,1.0,15.15,78.0,172.37,135.05
2018,8,22,18,30,118.0,31.0,1.0,14.8,40.0,104.85,67.18
2018,8,22,18,45,62.0,16.5,0.95,14.4,21.0,38.33,0.0
2018,8,22,19,0,6.0,2.0,0.9,14.0,2.0,0.0,0.0
2018,8,22,19,15,3.0,1.0,0.9,13.85,1.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,5,15,2.5,0.5,0.85,11.95,0.5,0.0,0.0
2018,8,23,5,30,5.0,1.0,0.9,12.4,1.0,0.0,0.0
2018,8,23,5,45,15.0,8.0,0.9,12.9,9.0,6.83,0.0
2018,8,23,6,0,25.0,15.0,0.9,13.4,17.0,12.6,3.07
2018,8,23,6,15,12.5,25.5,0.95,13.9,26.5,21.45,12.92
2018,8,23,6,30,0.0,36.0,1.0,14.4,36.0,29.75,20.7
2018,8,23,6,45,0.0,51.0,1.0,14.9,51.0,42.03,31.84
2018,8,23,7,0,0.0,66.0,1.0,15.4,66.0,53.94,42.48
2018,8,23,7,15,0.0,74.5,1.0,15.75,74.5,60.97,48.63
2018,8,23,7,30,0.0,83.0,1.0,16.1,83.0,67.95,54.58
2018,8,23,7,45,0.0,89.0,1.0,16.5,89.0,73.0,58.73
2018,8,23,8,0,0.0,95.0,1.0,16.9,95.0,77.99,62.75
2018,8,23,8,15,0.0,105.5,1.0,17.2,105.5,86.34,69.64
2018,8,23,8,30,0.0,116.0,1.0,17.5,116.0,94.89,73.18
2018,8,23,8,45,0.0,129.0,1.0,17.8,129.0,105.42,81.41
2018,8,23,9,0,0.0,142.0,1.0,18.1,142.0,116.06,89.65
2018,8,23,9,15,1.0,150.5,1.05,18.35,151.0,123.57,95.3
2018,8,23,9,30,2.0,159.0,1.1,18.6,160.0,131.25,101.1
2018,8,23,9,45,3.0,165.0,1.15,18.85,167.0,137.1,105.44
2018,8,23,10,0,4.0,171.0,1.2,19.1,174.0,143.09,109.9
2018,8,23,10,15,5.5,181.5,1.2,19.25,186.0,153.16,117.61
2018,8,23,10,30,7.0,192.0,1.2,19.4,198.0,163.48,125.49
2018,8,23,10,45,10.5,222.5,1.25,19.6,231.5,191.88,147.45
2018,8,23,11,0,14.0,253.0,1.3,19.8,265.0,221.06,169.74
2018,8,23,11,15,15.5,271.5,1.35,19.85,285.0,239.42,183.65
2018,8,23,11,30,17.0,290.0,1.4,19.9,305.0,258.18,197.85
2018,8,23,11,45,19.0,303.5,1.45,20.0,320.5,273.4,209.3
2018,8,23,12,0,21.0,317.0,1.5,20.1,336.0,288.93,220.98
2018,8,23,12,15,35.5,349.0,1.5,20.05,380.5,345.95,264.09
2018,8,23,12,30,50.0,381.0,1.5,20.0,425.0,394.05,299.84
2018,8,23,12,45,136.5,386.5,1.55,20.0,506.0,502.27,381.34
2018,8,23,13,0,223.0,392.0,1.6,20.0,587.0,616.24,464.27
2018,8,23,13,15,348.5,354.5,1.6,19.9,653.0,711.0,533.52
2018,8,23,13,30,474.0,317.0,1.6,19.8,719.0,825.94,614.46
2018,8,23,13,45,513.5,298.0,1.65,19.7,723.0,855.76,635.77
2018,8,23,14,0,553.0,279.0,1.7,19.6,727.0,882.99,656.35
2018,8,23,14,15,614.5,249.5,1.7,19.45,730.0,923.92,686.13
2018,8,23,14,30,676.0,220.0,1.7,19.3,733.0,957.61,710.46
2018,8,23,14,45,663.5,213.5,1.75,19.15,697.5,935.6,697.87
2018,8,23,15,0,651.0,207.0,1.8,19.0,662.0,910.45,683.77
2018,8,23,15,15,633.0,201.0,1.8,19.0,621.5,877.47,663.37
2018,8,23,15,30,615.0,195.0,1.8,19.0,581.0,841.91,641.13
2018,8,23,15,45,592.0,187.0,1.8,18.6,536.0,791.27,609.04
2018,8,23,16,0,569.0,179.0,1.8,18.2,491.0,746.1,580.02
2018,8,23,16,15,536.5,171.5,1.85,17.9,443.5,692.12,543.93
2018,8,23,16,30,504.0,164.0,1.9,17.6,396.0,638.08,506.81
2018,8,23,16,45,463.0,152.5,1.95,17.3,346.5,573.09,460.29
2018,8,23,17,0,422.0,141.0,2.0,17.0,297.0,509.65,413.4
2018,8,23,17,15,371.5,126.0,2.0,16.65,247.5,437.59,357.87
2018,8,23,17,30,321.0,111.0,2.0,16.3,198.0,357.15,293.89
2018,8,23,17,45,260.5,91.0,2.05,15.9,152.0,282.03,231.78
2018,8,23,18,0,200.0,71.0,2.1,15.5,106.0,212.54,172.34
2018,8,23,18,15,129.5,49.0,2.1,15.2,68.5,140.73,109.58
2018,8,23,18,30,59.0,27.0,2.1,14.9,31.0,63.24,35.93
2018,8,23,18,45,30.5,14.0,2.1,14.6,16.0,23.86,0.0
2018,8,23,19,0,2.0,1.0,2.1,14.3,1.0,0.0,0.0
2018,8,23,19,15,1.0,0.5,2.1,14.2,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,1.9,11.65,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,2.0,12.0,1.0,0.0,0.0
2018,8,24,5,45,6.0,8.5,2.05,12.35,9.0,7.26,0.0
2018,8,24,6,0,9.0,16.0,2.1,12.7,17.0,13.55,3.25
2018,8,24,6,15,4.5,32.5,2.05,13.15,33.0,26.62,17.34
2018,8,24,6,30,0.0,49.0,2.0,13.6,49.0,39.61,29.42
2018,8,24,6,45,2.5,70.0,2.0,14.0,70.5,55.69,44.04
2018,8,24,7,0,5.0,91.0,2.0,14.4,92.0,71.6,58.28
2018,8,24,7,15,4.0,105.5,1.95,14.85,106.5,82.96,68.22
2018,8,24,7,30,3.0,120.0,1.9,15.3,121.0,94.25,77.85
2018,8,24,7,45,2.5,131.5,1.85,15.75,132.5,103.4,85.43
2018,8,24,8,0,2.0,143.0,1.8,16.2,144.0,112.47,92.8
2018,8,24,8,15,6.0,161.5,1.75,16.65,164.5,126.5,99.66
2018,8,24,8,30,10.0,180.0,1.7,17.1,185.0,142.37,111.69
2018,8,24,8,45,16.5,204.5,1.7,17.55,214.0,163.61,127.86
2018,8,24,9,0,23.0,229.0,1.7,18.0,243.0,186.07,144.91
2018,8,24,9,15,38.0,262.0,1.7,18.35,287.5,213.71,165.77
2018,8,24,9,30,53.0,295.0,1.7,18.7,332.0,249.01,192.61
2018,8,24,9,45,78.5,320.0,1.7,19.1,378.0,285.45,220.01
2018,8,24,10,0,104.0,345.0,1.7,19.5,424.0,325.52,250.1
2018,8,24,10,15,237.0,343.0,1.75,19.8,531.5,407.03,311.5
2018,8,24,10,30,370.0,341.0,1.8,20.1,639.0,502.42,382.62
2018,8,24,10,45,476.5,319.0,1.8,20.4,714.0,582.42,441.4
2018,8,24,11,0,583.0,297.0,1.8,20.7,789.0,668.27,503.38
2018,8,24,11,15,595.5,297.0,1.85,20.9,807.5,712.22,534.4
2018,8,24,11,30,608.0,297.0,1.9,21.1,826.0,755.39,564.68
2018,8,24,11,45,613.5,296.5,1.95,21.35,834.5,791.77,589.7
2018,8,24,12,0,619.0,296.0,2.0,21.6,843.0,826.24,613.15
2018,8,24,12,15,620.5,295.0,2.05,21.7,843.5,854.67,632.64
2018,8,24,12,30,622.0,294.0,2.1,21.8,844.0,880.56,650.35
2018,8,24,12,45,621.0,292.0,2.15,21.9,837.0,900.49,664.06
2018,8,24,13,0,620.0,290.0,2.2,22.0,830.0,917.4,675.82
2018,8,24,13,15,618.0,285.5,2.25,21.95,815.5,927.96,683.89
2018,8,24,13,30,616.0,281.0,2.3,21.9,801.0,935.24,689.95
2018,8,24,13,45,612.0,274.5,2.35,21.9,779.5,935.37,691.3
2018,8,24,14,0,608.0,268.0,2.4,21.9,758.0,928.15,688.05
2018,8,24,14,15,602.0,260.5,2.45,21.75,730.5,918.36,683.52
2018,8,24,14,30,596.0,253.0,2.5,21.6,703.0,905.5,676.99
2018,8,24,14,45,588.0,243.0,2.55,21.45,669.5,884.96,665.37
2018,8,24,15,0,580.0,233.0,2.6,21.3,636.0,861.6,651.82
2018,8,24,15,15,562.0,225.0,2.6,21.3,596.0,828.02,630.19
2018,8,24,15,30,544.0,217.0,2.6,21.3,556.0,792.38,607.0
2018,8,24,15,45,529.0,204.0,2.6,20.8,513.5,752.22,581.66
2018,8,24,16,0,514.0,191.0,2.6,20.3,471.0,710.39,554.66
2018,8,24,16,15,497.5,176.0,2.6,19.9,426.0,663.6,523.27
2018,8,24,16,30,481.0,161.0,2.6,19.5,381.0,615.78,490.37
2018,8,24,16,45,453.5,146.5,2.6,19.15,334.0,559.01,449.49
2018,8,24,17,0,426.0,132.0,2.6,18.8,287.0,502.76,407.77
2018,8,24,17,15,385.0,116.0,2.6,18.2,239.5,436.07,356.6
2018,8,24,17,30,344.0,100.0,2.6,17.6,192.0,371.99,305.56
2018,8,24,17,45,291.0,81.5,2.6,17.0,147.5,300.69,246.57
2018,8,24,18,0,238.0,63.0,2.6,16.4,103.0,234.23,189.57
2018,8,24,18,15,169.0,43.5,2.55,15.9,67.0,152.68,118.59
2018,8,24,18,30,100.0,24.0,2.5,15.4,31.0,83.93,44.41
2018,8,24,18,45,52.5,12.5,2.45,14.9,16.0,31.14,0.0
2018,8,24,19,0,5.0,1.0,2.4,14.4,1.0,0.0,0.0
2018,8,24,19,15,2.5,0.5,2.3,14.2,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.05,12.6,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.0,12.7,1.0,0.0,0.0
2018,8,25,5,45,30.0,10.5,0.95,12.8,12.5,8.96,0.0
2018,8,25,6,0,57.0,20.0,0.9,12.9,24.0,15.91,4.12
2018,8,25,6,15,110.5,41.5,0.9,13.35,57.0,32.0,21.91
2018,8,25,6,30,164.0,63.0,0.9,13.8,90.0,47.62,36.44
2018,8,25,6,45,159.5,82.5,0.9,14.2,116.5,61.17,48.84
2018,8,25,7,0,155.0,102.0,0.9,14.6,143.0,76.17,62.24
2018,8,25,7,15,132.0,123.5,0.85,15.15,164.0,90.47,74.66
2018,8,25,7,30,109.0,145.0,0.8,15.7,185.0,104.28,86.34
2018,8,25,7,45,118.5,168.5,0.75,16.2,217.5,119.1,98.64
2018,8,25,8,0,128.0,192.0,0.7,16.7,250.0,133.45,110.28
2018,8,25,8,15,149.0,214.5,0.65,17.35,289.5,149.44,116.34
2018,8,25,8,30,170.0,237.0,0.6,18.0,329.0,181.08,135.67
2018,8,25,8,45,235.5,251.0,0.6,18.6,390.5,217.67,159.57
2018,8,25,9,0,301.0,265.0,0.6,19.2,452.0,258.46,188.44
2018,8,25,9,15,420.0,256.0,0.6,19.8,536.0,309.52,224.89
2018,8,25,9,30,539.0,247.0,0.6,20.4,620.0,377.29,275.2
2018,8,25,9,45,586.0,244.0,0.6,21.0,669.0,433.69,318.55
2018,8,25,10,0,633.0,241.0,0.6,21.6,718.0,495.74,365.12
2018,8,25,10,15,645.0,245.0,0.7,21.95,747.5,547.81,404.71
2018,8,25,10,30,657.0,249.0,0.8,22.3,777.0,600.04,443.43
2018,8,25,10,45,666.0,251.5,0.85,22.65,799.5,649.06,478.48
2018,8,25,11,0,675.0,254.0,0.9,23.0,822.0,697.36,512.15
2018,8,25,11,15,681.0,255.5,1.0,23.1,837.5,741.67,543.47
2018,8,25,11,30,687.0,257.0,1.1,23.2,853.0,784.46,573.3
2018,8,25,11,45,690.5,257.5,1.2,23.35,861.0,822.59,599.56
2018,8,25,12,0,694.0,258.0,1.3,23.5,869.0,858.52,624.11
2018,8,25,12,15,698.5,255.0,1.4,23.5,870.0,889.74,645.89
2018,8,25,12,30,703.0,252.0,1.5,23.5,871.0,918.29,665.89
2018,8,25,12,45,706.0,247.5,1.65,23.5,864.5,941.15,682.87
2018,8,25,13,0,709.0,243.0,1.8,23.5,858.0,960.85,697.87
2018,8,25,13,15,706.0,240.0,1.85,23.4,843.0,972.84,706.73
2018,8,25,13,30,703.0,237.0,1.9,23.3,828.0,981.3,713.5
2018,8,25,13,45,697.5,232.5,1.95,23.2,805.5,982.2,715.58
2018,8,25,14,0,692.0,228.0,2.0,23.1,783.0,979.49,715.55
2018,8,25,14,15,683.0,222.5,2.05,22.9,753.5,968.67,710.69
2018,8,25,14,30,674.0,217.0,2.1,22.7,724.0,954.37,703.71
2018,8,25,14,45,661.5,211.0,2.15,22.5,688.5,932.7,691.93
2018,8,25,15,0,649.0,205.0,2.2,22.3,653.0,907.88,678.08
2018,8,25,15,15,631.0,198.0,2.2,22.3,612.0,873.73,656.88
2018,8,25,15,30,613.0,191.0,2.2,22.3,571.0,837.04,633.86
2018,8,25,15,45,591.5,182.5,2.3,21.75,526.5,786.85,603.26
2018,8,25,16,0,570.0,174.0,2.4,21.2,482.0,742.34,575.69
2018,8,25,16,15,541.5,164.0,2.45,20.75,434.0,688.82,540.12
2018,8,25,16,30,513.0,154.0,2.5,20.3,386.0,635.0,503.32
2018,8,25,16,45,476.0,141.5,2.55,19.85,336.5,571.61,458.09
2018,8,25,17,0,439.0,129.0,2.6,19.4,287.0,509.46,412.26
2018,8,25,17,15,391.5,113.5,2.55,18.8,238.0,438.07,357.37
2018,8,25,17,30,344.0,98.0,2.5,18.2,189.0,369.91,303.02
2018,8,25,17,45,284.5,79.5,2.5,17.6,143.5,294.61,240.81
2018,8,25,18,0,225.0,61.0,2.5,17.0,98.0,213.24,171.92
2018,8,25,18,15,157.5,41.5,2.45,16.5,63.0,144.62,111.24
2018,8,25,18,30,90.0,22.0,2.4,16.0,28.0,75.83,33.27
2018,8,25,18,45,47.0,11.5,2.3,15.5,14.5,28.11,0.0
2018,8,25,19,0,4.0,1.0,2.2,15.0,1.0,0.0,0.0
2018,8,25,19,15,2.0,0.5,2.2,14.8,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,5,15,1.5,0.5,1.45,11.5,0.5,0.0,0.0
2018,8,26,5,30,3.0,1.0,1.4,11.8,1.0,0.0,0.0
2018,8,26,5,45,24.0,10.0,1.4,12.1,11.5,8.54,0.0
2018,8,26,6,0,45.0,19.0,1.4,12.4,22.0,15.12,2.83
2018,8,26,6,15,48.0,36.5,1.35,12.85,42.0,28.94,19.24
2018,8,26,6,30,51.0,54.0,1.3,13.3,62.0,42.0,31.52
2018,8,26,6,45,40.5,74.0,1.3,13.75,82.0,57.49,45.65
2018,8,26,7,0,30.0,94.0,1.3,14.2,102.0,71.92,58.59
2018,8,26,7,15,28.5,113.0,1.25,14.6,122.0,85.52,70.51
2018,8,26,7,30,27.0,132.0,1.2,15.0,142.0,98.86,81.94
2018,8,26,7,45,34.5,154.0,1.15,15.45,168.5,113.82,94.5
2018,8,26,8,0,42.0,176.0,1.1,15.9,195.0,128.45,106.54
2018,8,26,8,15,72.5,198.0,1.1,16.3,235.5,144.57,113.75
2018,8,26,8,30,103.0,220.0,1.1,16.7,276.0,170.66,130.95
2018,8,26,8,45,234.5,228.5,1.1,17.15,370.0,198.75,146.23
2018,8,26,9,0,366.0,237.0,1.1,17.6,464.0,254.69,185.23
2018,8,26,9,15,538.0,202.5,1.15,18.0,561.0,305.84,221.69
2018,8,26,9,30,710.0,168.0,1.2,18.4,658.0,379.47,278.01
2018,8,26,9,45,765.5,150.0,1.2,18.85,703.5,436.19,324.34
2018,8,26,10,0,821.0,132.0,1.2,19.3,749.0,499.39,374.65
2018,8,26,10,15,831.5,133.0,1.25,19.55,779.0,556.41,419.73
2018,8,26,10,30,842.0,134.0,1.3,19.8,809.0,612.83,462.94
2018,8,26,10,45,850.5,134.0,1.35,20.05,832.0,666.23,502.72
2018,8,26,11,0,859.0,134.0,1.4,20.3,855.0,713.36,537.17
2018,8,26,11,15,834.0,140.5,1.5,20.45,851.0,750.15,563.83
2018,8,26,11,30,809.0,147.0,1.6,20.6,847.0,777.4,583.55
2018,8,26,11,45,813.0,146.5,1.65,20.75,855.0,817.13,610.08
2018,8,26,12,0,817.0,146.0,1.7,20.9,863.0,854.33,634.62
2018,8,26,12,15,844.5,140.5,1.8,20.9,881.5,893.8,661.49
2018,8,26,12,30,872.0,135.0,1.9,20.9,900.0,942.04,694.01
2018,8,26,12,45,866.0,136.5,1.95,20.95,890.5,963.38,708.06
2018,8,26,13,0,860.0,138.0,2.0,21.0,881.0,981.03,720.09
2018,8,26,13,15,857.5,135.5,2.1,20.95,865.5,994.46,730.4
2018,8,26,13,30,855.0,133.0,2.2,20.9,850.0,1004.13,738.43
2018,8,26,13,45,808.5,141.5,2.3,20.85,804.5,991.18,731.86
2018,8,26,14,0,762.0,150.0,2.4,20.8,759.0,960.36,713.72
2018,8,26,14,15,690.0,165.5,2.45,20.7,701.5,915.72,685.93
2018,8,26,14,30,618.0,181.0,2.5,20.6,644.0,860.62,650.71
2018,8,26,14,45,402.5,234.0,2.55,20.45,530.0,690.52,530.23
2018,8,26,15,0,187.0,287.0,2.6,20.3,416.0,490.15,381.23
2018,8,26,15,15,422.5,212.0,2.6,20.3,479.0,678.69,528.16
2018,8,26,15,30,658.0,137.0,2.6,20.3,542.0,822.11,633.33
2018,8,26,15,45,650.5,127.5,2.65,20.0,502.5,789.19,611.67
2018,8,26,16,0,643.0,118.0,2.7,19.7,463.0,753.74,589.43
2018,8,26,16,15,634.5,104.5,2.75,19.4,417.5,710.22,560.9
2018,8,26,16,30,626.0,91.0,2.8,19.1,372.0,664.47,530.11
2018,8,26,16,45,561.5,95.5,2.8,18.85,324.5,594.34,479.74
2018,8,26,17,0,497.0,100.0,2.8,18.6,277.0,518.7,422.83
2018,8,26,17,15,504.5,84.0,2.85,18.1,239.0,489.65,401.4
2018,8,26,17,30,512.0,68.0,2.9,17.6,201.0,450.96,370.69
2018,8,26,17,45,441.5,59.0,2.9,17.15,155.0,369.93,303.26
2018,8,26,18,0,371.0,50.0,2.9,16.7,109.0,294.72,238.2
2018,8,26,18,15,260.5,37.0,2.85,16.25,71.0,201.94,155.79
2018,8,26,18,30,150.0,24.0,2.8,15.8,33.0,113.91,39.25
2018,8,26,18,45,75.0,12.0,2.75,15.35,16.5,39.39,0.0
2018,8,26,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,27,5,45,43.0,11.5,1.95,12.45,14.0,9.82,0.0
2018,8,27,6,0,86.0,23.0,2.0,12.8,28.0,18.1,3.28
2018,8,27,6,15,150.5,41.0,1.95,13.25,61.0,31.7,21.45
2018,8,27,6,30,215.0,59.0,1.9,13.7,94.0,45.09,34.12
2018,8,27,6,45,153.5,74.5,1.85,14.15,104.0,55.78,44.03
2018,8,27,7,0,92.0,90.0,1.8,14.6,114.0,68.08,55.1
2018,8,27,7,15,52.0,107.0,1.7,15.1,121.0,81.92,67.23
2018,8,27,7,30,12.0,124.0,1.6,15.6,128.0,96.78,79.99
2018,8,27,7,45,10.0,136.5,1.5,16.15,140.5,106.65,88.12
2018,8,27,8,0,8.0,149.0,1.4,16.7,153.0,116.41,96.0
2018,8,27,8,15,20.0,176.0,1.35,17.15,186.5,136.43,107.39
2018,8,27,8,30,32.0,203.0,1.3,17.6,220.0,153.87,119.82
2018,8,27,8,45,40.5,226.5,1.25,18.1,250.0,176.88,136.96
2018,8,27,9,0,49.0,250.0,1.2,18.6,280.0,201.54,155.5
2018,8,27,9,15,181.5,254.0,1.2,18.95,377.0,247.14,186.78
2018,8,27,9,30,314.0,258.0,1.2,19.3,474.0,310.18,233.23
2018,8,27,9,45,476.0,233.0,1.2,19.65,580.0,382.75,287.64
2018,8,27,10,0,638.0,208.0,1.2,20.0,686.0,474.85,356.93
2018,8,27,10,15,682.0,199.0,1.25,20.25,728.0,533.15,401.79
2018,8,27,10,30,726.0,190.0,1.3,20.5,770.0,594.56,448.11
2018,8,27,10,45,733.0,192.5,1.35,20.75,792.0,645.04,485.35
2018,8,27,11,0,740.0,195.0,1.4,21.0,814.0,694.38,520.88
2018,8,27,11,15,744.5,196.5,1.45,21.15,829.0,739.63,552.98
2018,8,27,11,30,749.0,198.0,1.5,21.3,844.0,783.03,583.2
2018,8,27,11,45,751.0,199.0,1.6,21.4,851.5,821.84,610.46
2018,8,27,12,0,753.0,200.0,1.7,21.5,859.0,858.17,635.76
2018,8,27,12,15,769.0,190.0,1.75,21.5,863.0,886.3,654.52
2018,8,27,12,30,785.0,180.0,1.8,21.5,867.0,919.14,676.47
2018,8,27,12,45,803.5,167.0,1.85,21.5,864.5,948.69,696.19
2018,8,27,13,0,822.0,154.0,1.9,21.5,862.0,975.11,713.95
2018,8,27,13,15,819.5,152.0,1.95,21.4,847.0,988.9,723.93
2018,8,27,13,30,817.0,150.0,2.0,21.3,832.0,998.96,731.78
2018,8,27,13,45,812.5,147.0,2.05,21.2,809.5,1002.18,735.38
2018,8,27,14,0,808.0,144.0,2.1,21.1,787.0,1001.57,736.73
2018,8,27,14,15,800.5,141.0,2.1,21.0,758.0,994.12,733.21
2018,8,27,14,30,793.0,138.0,2.1,20.9,729.0,982.95,727.46
2018,8,27,14,45,783.0,134.5,2.1,20.75,694.0,965.11,717.6
2018,8,27,15,0,773.0,131.0,2.1,20.6,659.0,943.81,705.58
2018,8,27,15,15,757.0,127.0,2.1,20.6,618.0,912.81,686.68
2018,8,27,15,30,741.0,123.0,2.1,20.6,577.0,885.38,670.2
2018,8,27,15,45,721.0,118.5,2.1,20.15,532.0,844.64,645.55
2018,8,27,16,0,701.0,114.0,2.1,19.7,487.0,801.82,619.15
2018,8,27,16,15,673.5,109.0,2.1,19.35,439.0,750.08,585.62
2018,8,27,16,30,646.0,104.0,2.1,19.0,391.0,697.41,550.65
2018,8,27,16,45,607.5,98.0,2.1,18.65,341.5,634.19,506.84
2018,8,27,17,0,569.0,92.0,2.1,18.3,292.0,571.68,462.0
2018,8,27,17,15,513.5,84.0,2.1,17.75,242.0,495.97,404.43
2018,8,27,17,30,458.0,76.0,2.1,17.2,192.0,418.87,343.43
2018,8,27,17,45,381.0,65.0,2.1,16.65,146.5,336.02,274.93
2018,8,27,18,0,304.0,54.0,2.1,16.1,101.0,260.77,210.11
2018,8,27,18,15,207.5,38.0,2.1,15.65,64.5,177.51,135.42
2018,8,27,18,30,111.0,22.0,2.1,15.2,28.0,92.59,15.3
2018,8,27,18,45,55.5,11.0,2.05,14.75,14.0,30.93,0.0
2018,8,27,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.5,1.35,12.9,3.5,2.99,0.0
2018,8,28,6,0,0.0,7.0,1.3,13.2,7.0,5.75,0.0
2018,8,28,6,15,0.0,14.0,1.3,13.65,14.0,11.51,4.16
2018,8,28,6,30,0.0,21.0,1.3,14.1,21.0,17.29,9.63
2018,8,28,6,45,0.0,32.5,1.3,14.55,32.5,26.82,18.3
2018,8,28,7,0,0.0,44.0,1.3,15.0,44.0,36.37,26.91
2018,8,28,7,15,0.0,57.5,1.3,15.4,57.5,47.61,36.89
2018,8,28,7,30,0.0,71.0,1.3,15.8,71.0,58.76,46.61
2018,8,28,7,45,0.0,81.5,1.3,16.25,81.5,67.21,53.79
2018,8,28,8,0,0.0,92.0,1.3,16.7,92.0,75.6,60.81
2018,8,28,8,15,0.0,108.5,1.3,17.1,108.5,88.47,68.38
2018,8,28,8,30,0.0,125.0,1.3,17.5,125.0,101.61,78.79
2018,8,28,8,45,0.0,134.5,1.35,17.85,134.5,109.58,84.9
2018,8,28,9,0,0.0,144.0,1.4,18.2,144.0,117.59,91.0
2018,8,28,9,15,1.0,154.0,1.4,18.55,154.5,126.33,97.61
2018,8,28,9,30,2.0,164.0,1.4,18.9,165.0,135.27,104.35
2018,8,28,9,45,3.5,169.5,1.45,19.25,172.0,141.0,108.53
2018,8,28,10,0,5.0,175.0,1.5,19.6,179.0,146.92,112.89
2018,8,28,10,15,6.5,188.5,1.5,19.9,193.5,159.56,122.55
2018,8,28,10,30,8.0,202.0,1.5,20.2,208.0,172.5,132.38
2018,8,28,10,45,11.0,226.5,1.55,20.45,235.5,195.84,150.31
2018,8,28,11,0,14.0,251.0,1.6,20.7,263.0,219.84,168.58
2018,8,28,11,15,47.5,268.5,1.65,20.85,309.5,267.02,205.29
2018,8,28,11,30,81.0,286.0,1.7,21.0,356.0,322.59,247.89
2018,8,28,11,45,65.5,290.0,1.7,21.2,347.0,309.68,237.41
2018,8,28,12,0,50.0,294.0,1.7,21.4,338.0,305.01,233.33
2018,8,28,12,15,49.5,330.0,1.75,21.4,373.5,342.48,261.33
2018,8,28,12,30,49.0,366.0,1.8,21.4,409.0,381.1,289.74
2018,8,28,12,45,140.5,368.5,1.85,21.4,489.5,491.87,373.66
2018,8,28,13,0,232.0,371.0,1.9,21.4,570.0,608.5,459.03
2018,8,28,13,15,489.5,275.0,1.9,21.25,685.0,792.61,593.7
2018,8,28,13,30,747.0,179.0,1.9,21.1,800.0,968.68,713.81
2018,8,28,13,45,779.5,161.0,1.85,20.95,793.0,984.6,722.68
2018,8,28,14,0,812.0,143.0,1.8,20.8,786.0,1005.53,736.68
2018,8,28,14,15,831.5,129.0,1.8,20.6,766.0,1013.25,743.04
2018,8,28,14,30,851.0,115.0,1.8,20.4,746.0,1003.75,738.6
2018,8,28,14,45,840.0,113.0,1.75,20.2,710.0,998.67,736.68
2018,8,28,15,0,829.0,111.0,1.7,20.0,674.0,977.27,724.21
2018,8,28,15,15,814.0,108.0,1.7,20.0,632.5,947.36,706.5
2018,8,28,15,30,799.0,105.0,1.7,20.0,591.0,914.38,686.74
2018,8,28,15,45,778.5,102.0,1.65,19.3,545.0,873.44,662.63
2018,8,28,16,0,758.0,99.0,1.6,18.6,499.0,830.22,636.62
2018,8,28,16,15,730.0,95.5,1.55,18.15,450.0,782.99,606.72
2018,8,28,16,30,702.0,92.0,1.5,17.7,401.0,729.88,571.97
2018,8,28,16,45,665.0,86.5,1.45,17.25,350.0,666.43,528.77
2018,8,28,17,0,628.0,81.0,1.4,16.8,299.0,603.51,484.57
2018,8,28,17,15,573.0,75.0,1.3,16.3,248.5,528.14,428.2
2018,8,28,17,30,518.0,69.0,1.2,15.8,198.0,455.76,371.07
2018,8,28,17,45,438.5,59.5,1.15,15.25,151.0,368.13,299.55
2018,8,28,18,0,359.0,50.0,1.1,14.7,104.0,287.12,230.46
2018,8,28,18,15,249.0,36.5,1.05,14.45,67.0,196.93,148.77
2018,8,28,18,30,139.0,23.0,1.0,14.2,30.0,105.51,0.0
2018,8,28,18,45,69.5,11.5,0.95,14.0,15.0,36.75,0.0
2018,8,28,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,29,5,45,95.5,11.0,1.0,13.1,16.5,9.39,0.0
2018,8,29,6,0,191.0,22.0,1.0,13.5,33.0,18.34,0.04
2018,8,29,6,15,336.0,32.5,1.05,14.05,75.5,26.71,16.95
2018,8,29,6,30,481.0,43.0,1.1,14.6,118.0,35.05,25.16
2018,8,29,6,45,545.0,50.0,1.15,15.15,165.5,40.02,29.93
2018,8,29,7,0,609.0,57.0,1.2,15.7,213.0,44.96,34.44
2018,8,29,7,15,666.5,61.0,1.2,16.15,266.5,51.72,40.41
2018,8,29,7,30,724.0,65.0,1.2,16.6,320.0,54.52,42.73
2018,8,29,7,45,757.0,68.5,1.2,17.05,372.0,56.7,44.43
2018,8,29,8,0,790.0,72.0,1.2,17.5,424.0,58.85,46.07
2018,8,29,8,15,813.0,75.0,1.25,17.85,473.5,72.53,45.92
2018,8,29,8,30,836.0,78.0,1.3,18.2,523.0,133.26,72.19
2018,8,29,8,45,761.0,108.5,1.3,18.6,541.0,202.21,125.8
2018,8,29,9,0,686.0,139.0,1.3,19.0,559.0,256.3,173.85
2018,8,29,9,15,791.0,113.0,1.35,19.3,629.0,318.69,223.9
2018,8,29,9,30,896.0,87.0,1.4,19.6,699.0,390.56,282.59
2018,8,29,9,45,906.0,88.5,1.45,19.9,735.0,452.47,335.09
2018,8,29,10,0,916.0,90.0,1.5,20.2,771.0,514.0,385.65
2018,8,29,10,15,923.0,91.0,1.5,20.45,800.5,572.88,432.34
2018,8,29,10,30,930.0,92.0,1.5,20.7,830.0,630.49,476.4
2018,8,29,10,45,935.0,93.5,1.55,20.9,853.0,685.77,517.73
2018,8,29,11,0,940.0,95.0,1.6,21.1,876.0,739.11,556.49
2018,8,29,11,15,943.0,95.0,1.65,21.15,891.0,787.43,590.35
2018,8,29,11,30,946.0,95.0,1.7,21.2,906.0,833.13,620.74
2018,8,29,11,45,947.5,95.5,1.7,21.3,913.5,875.28,647.86
2018,8,29,12,0,949.0,96.0,1.7,21.4,921.0,914.32,672.71
2018,8,29,12,15,943.5,99.5,1.7,21.35,919.5,946.85,693.57
2018,8,29,12,30,938.0,103.0,1.7,21.3,918.0,975.62,712.01
2018,8,29,12,45,929.5,106.5,1.7,21.25,907.5,997.73,726.21
2018,8,29,13,0,921.0,110.0,1.7,21.2,897.0,1015.83,738.0
2018,8,29,13,15,916.0,110.0,1.65,21.05,880.5,1029.72,746.79
2018,8,29,13,30,911.0,110.0,1.6,20.9,864.0,1039.63,753.18
2018,8,29,13,45,903.5,109.5,1.6,20.75,840.0,1042.46,756.06
2018,8,29,14,0,896.0,109.0,1.6,20.6,816.0,1041.28,756.64
2018,8,29,14,15,886.5,108.5,1.55,20.35,785.5,1034.1,753.11
2018,8,29,14,30,877.0,108.0,1.5,20.1,755.0,1023.06,747.32
2018,8,29,14,45,864.5,106.5,1.45,19.9,718.0,1004.14,736.51
2018,8,29,15,0,852.0,105.0,1.4,19.7,681.0,993.6,731.29
2018,8,29,15,15,837.0,102.5,1.4,19.7,638.5,963.81,713.82
2018,8,29,15,30,822.0,100.0,1.4,19.7,596.0,930.87,694.44
2018,8,29,15,45,800.0,97.5,1.3,19.15,549.0,888.5,668.6
2018,8,29,16,0,778.0,95.0,1.2,18.6,502.0,843.86,640.98
2018,8,29,16,15,746.5,92.0,1.15,18.3,451.5,788.37,605.51
2018,8,29,16,30,715.0,89.0,1.1,18.0,401.0,737.13,572.31
2018,8,29,16,45,674.5,85.0,1.05,17.65,349.5,672.22,528.44
2018,8,29,17,0,634.0,81.0,1.0,17.3,298.0,608.04,483.73
2018,8,29,17,15,576.5,74.5,1.0,16.95,246.5,529.95,426.47
2018,8,29,17,30,519.0,68.0,1.0,16.6,195.0,455.12,368.27
2018,8,29,17,45,435.0,58.5,0.95,16.2,147.5,364.68,294.73
2018,8,29,18,0,351.0,49.0,0.9,15.8,100.0,280.99,223.69
2018,8,29,18,15,236.0,34.0,0.9,15.55,62.5,187.45,138.7
2018,8,29,18,30,121.0,19.0,0.9,15.3,25.0,90.77,0.0
2018,8,29,18,45,60.5,9.5,0.85,15.05,12.5,31.51,0.0
2018,8,29,19,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,30,5,45,84.5,11.5,0.75,13.25,16.0,9.82,0.0
2018,8,30,6,0,169.0,23.0,0.8,13.6,32.0,17.94,0.0
2018,8,30,6,15,283.5,35.5,0.75,14.0,70.5,29.34,19.05
2018,8,30,6,30,398.0,48.0,0.7,14.4,109.0,39.1,28.71
