Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,8,0,733.0,84.0,3.1,19.3,389.0,62.33,48.85
2018,9,9,8,15,728.5,95.0,3.0,20.05,429.5,89.91,55.19
2018,9,9,8,30,724.0,106.0,2.9,20.8,470.0,149.78,87.8
2018,9,9,8,45,713.0,120.0,2.85,21.6,506.5,210.26,133.91
2018,9,9,9,0,702.0,134.0,2.8,22.4,543.0,269.26,183.69
2018,9,9,9,15,784.0,117.5,2.85,22.8,604.5,334.08,236.73
2018,9,9,9,30,866.0,101.0,2.9,23.2,666.0,402.77,293.54
2018,9,9,9,45,865.0,107.0,2.95,23.65,697.0,463.72,345.02
2018,9,9,10,0,864.0,113.0,3.0,24.1,728.0,523.18,393.6
2018,9,9,10,15,887.5,109.0,3.15,24.3,763.0,584.37,442.47
2018,9,9,10,30,911.0,105.0,3.3,24.5,798.0,645.97,490.32
2018,9,9,10,45,923.0,103.0,3.4,24.75,822.5,701.91,532.59
2018,9,9,11,0,935.0,101.0,3.5,25.0,847.0,756.45,572.8
2018,9,9,11,15,940.0,100.5,3.65,25.1,862.0,805.49,607.5
2018,9,9,11,30,945.0,100.0,3.8,25.2,877.0,852.01,639.37
2018,9,9,11,45,948.5,99.5,4.0,25.25,884.5,894.54,668.75
2018,9,9,12,0,952.0,99.0,4.2,25.3,892.0,934.0,695.99
2018,9,9,12,15,952.5,98.5,4.25,25.25,891.0,967.5,718.7
2018,9,9,12,30,953.0,98.0,4.3,25.2,890.0,997.4,739.03
2018,9,9,12,45,952.0,98.0,4.4,25.15,881.5,1022.66,756.64
2018,9,9,13,0,951.0,98.0,4.5,25.1,873.0,1044.01,771.8
2018,9,9,13,15,950.0,96.5,4.55,25.0,857.0,1059.72,783.2
2018,9,9,13,30,949.0,95.0,4.6,24.9,841.0,1071.33,792.31
2018,9,9,13,45,947.0,92.0,4.65,24.8,817.0,1076.06,797.07
2018,9,9,14,0,945.0,89.0,4.7,24.7,793.0,1076.54,799.25
2018,9,9,14,15,939.0,86.5,4.75,24.55,761.5,1069.29,796.65
2018,9,9,14,30,933.0,84.0,4.8,24.4,730.0,1057.89,791.45
2018,9,9,14,45,925.0,81.0,4.8,24.2,692.5,1039.81,781.6
2018,9,9,15,0,917.0,78.0,4.8,24.0,655.0,1017.82,769.2
2018,9,9,15,15,902.5,76.0,4.8,24.0,611.0,987.01,750.18
2018,9,9,15,30,888.0,74.0,4.8,24.0,567.0,952.97,728.89
2018,9,9,15,45,870.0,71.0,4.8,23.4,519.0,911.39,703.84
2018,9,9,16,0,852.0,68.0,4.8,22.8,471.0,867.31,676.54
2018,9,9,16,15,827.0,64.5,4.75,22.3,420.0,823.23,648.05
2018,9,9,16,30,802.0,61.0,4.7,21.8,369.0,768.3,610.78
2018,9,9,16,45,764.0,56.5,4.65,21.35,315.5,700.71,562.71
2018,9,9,17,0,726.0,52.0,4.6,20.9,262.0,633.62,513.17
2018,9,9,17,15,664.5,47.5,4.5,20.15,210.0,550.98,449.54
2018,9,9,17,30,603.0,43.0,4.4,19.4,158.0,471.81,384.42
2018,9,9,17,45,500.0,36.0,4.3,18.65,111.5,375.69,301.22
2018,9,9,18,0,397.0,29.0,4.2,17.9,65.0,284.16,208.8
2018,9,9,18,15,230.0,17.5,4.15,17.35,35.5,126.82,0.0
2018,9,9,18,30,63.0,6.0,4.1,16.8,6.0,5.12,0.0
2018,9,9,18,45,31.5,3.0,4.05,16.3,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,10,5,45,61.5,7.0,3.75,12.8,8.5,0.0,0.0
2018,9,10,6,0,123.0,14.0,3.8,13.1,17.0,11.95,0.0
2018,9,10,6,15,264.0,26.0,3.75,13.75,52.5,21.68,9.04
2018,9,10,6,30,405.0,38.0,3.7,14.4,88.0,31.34,21.33
2018,9,10,6,45,489.5,47.0,3.7,15.1,136.0,38.06,27.87
2018,9,10,7,0,574.0,56.0,3.7,15.8,184.0,44.7,34.03
2018,9,10,7,15,628.0,62.5,3.6,16.45,235.5,49.05,37.94
2018,9,10,7,30,682.0,69.0,3.5,17.1,287.0,53.34,41.63
2018,9,10,7,45,717.5,74.0,3.4,17.8,338.5,56.27,44.0
2018,9,10,8,0,753.0,79.0,3.3,18.5,390.0,64.47,50.89
2018,9,10,8,15,779.5,83.0,3.25,19.35,440.0,89.85,53.85
2018,9,10,8,30,806.0,87.0,3.2,20.2,490.0,150.54,85.23
2018,9,10,8,45,824.5,90.5,3.15,21.0,536.0,212.66,131.57
2018,9,10,9,0,843.0,94.0,3.1,21.8,582.0,276.67,185.15
2018,9,10,9,15,865.0,94.0,3.15,22.4,626.0,340.45,240.28
2018,9,10,9,30,887.0,94.0,3.2,23.0,670.0,408.44,298.26
2018,9,10,9,45,906.5,91.5,3.2,23.6,708.0,471.07,350.84
2018,9,10,10,0,926.0,89.0,3.2,24.2,746.0,534.19,402.08
2018,9,10,10,15,933.0,90.5,3.25,24.6,775.0,594.28,449.76
2018,9,10,10,30,940.0,92.0,3.3,25.0,804.0,653.03,494.83
2018,9,10,10,45,944.5,93.0,3.4,25.35,826.0,708.08,536.13
2018,9,10,11,0,949.0,94.0,3.5,25.7,848.0,761.02,574.8
2018,9,10,11,15,952.0,94.5,3.6,25.9,862.5,810.02,608.59
2018,9,10,11,30,955.0,95.0,3.7,26.1,877.0,856.3,639.66
2018,9,10,11,45,956.0,95.0,3.8,26.25,883.0,897.51,667.21
2018,9,10,12,0,957.0,95.0,3.9,26.4,889.0,935.44,692.47
2018,9,10,12,15,954.5,96.5,4.05,26.4,887.0,968.32,715.03
2018,9,10,12,30,952.0,98.0,4.2,26.4,885.0,997.47,735.17
2018,9,10,12,45,948.0,98.5,4.3,26.4,875.0,1020.29,750.94
2018,9,10,13,0,944.0,99.0,4.4,26.4,865.0,1039.09,764.21
2018,9,10,13,15,941.5,97.5,4.5,26.25,848.0,1053.13,774.96
2018,9,10,13,30,939.0,96.0,4.6,26.1,831.0,1063.05,783.25
2018,9,10,13,45,934.5,94.0,4.75,25.95,806.0,1066.22,788.08
2018,9,10,14,0,930.0,92.0,4.9,25.8,781.0,1065.21,790.33
2018,9,10,14,15,922.0,90.5,4.95,25.55,749.5,1057.07,787.41
2018,9,10,14,30,914.0,89.0,5.0,25.3,718.0,1044.89,781.95
2018,9,10,14,45,903.5,86.5,5.05,25.05,679.5,1025.07,771.42
2018,9,10,15,0,893.0,84.0,5.1,24.8,641.0,1001.52,758.4
2018,9,10,15,15,877.0,82.0,5.1,24.8,597.5,969.68,738.51
2018,9,10,15,30,861.0,80.0,5.1,24.8,554.0,934.76,716.42
2018,9,10,15,45,840.5,77.0,5.15,24.0,506.0,901.63,697.97
2018,9,10,16,0,820.0,74.0,5.2,23.2,458.0,855.65,669.82
2018,9,10,16,15,791.0,70.0,5.15,22.65,406.5,798.98,631.92
2018,9,10,16,30,762.0,66.0,5.1,22.1,355.0,741.25,592.22
2018,9,10,16,45,720.0,61.5,5.1,21.55,302.5,671.96,542.58
2018,9,10,17,0,678.0,57.0,5.1,21.0,250.0,603.51,491.57
2018,9,10,17,15,612.5,52.0,5.05,20.2,199.0,524.69,430.18
2018,9,10,17,30,547.0,47.0,5.0,19.4,148.0,445.66,363.91
2018,9,10,17,45,437.0,38.5,4.95,18.6,103.0,340.72,273.25
2018,9,10,18,0,327.0,30.0,4.9,17.8,58.0,245.57,175.16
2018,9,10,18,15,184.0,18.0,4.85,17.25,31.5,104.66,0.0
2018,9,10,18,30,41.0,6.0,4.8,16.7,5.0,0.0,0.0
2018,9,10,18,45,20.5,3.0,4.75,16.15,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,9,11,5,45,67.5,7.0,4.3,11.65,8.5,0.0,0.0
2018,9,11,6,0,135.0,14.0,4.3,11.8,17.0,11.95,0.0
2018,9,11,6,15,290.5,24.5,4.3,12.25,53.0,20.44,7.47
2018,9,11,6,30,446.0,35.0,4.3,12.7,89.0,28.92,19.33
2018,9,11,6,45,535.5,42.0,4.3,13.2,138.0,34.16,24.62
2018,9,11,7,0,625.0,49.0,4.3,13.7,187.0,42.93,32.73
2018,9,11,7,15,679.5,53.5,4.3,14.35,239.0,46.25,35.77
2018,9,11,7,30,734.0,58.0,4.3,15.0,291.0,49.63,38.7
2018,9,11,7,45,771.0,61.5,4.3,15.7,343.5,52.04,40.65
2018,9,11,8,0,808.0,65.0,4.3,16.4,396.0,54.46,42.54
2018,9,11,8,15,834.0,67.5,4.3,17.05,446.5,81.49,45.77
2018,9,11,8,30,860.0,70.0,4.3,17.7,497.0,150.41,83.73
2018,9,11,8,45,879.0,72.0,4.25,18.35,544.0,214.08,132.08
2018,9,11,9,0,898.0,74.0,4.2,19.0,591.0,279.46,188.05
2018,9,11,9,15,911.5,75.5,4.2,19.5,633.0,344.23,245.66
2018,9,11,9,30,925.0,77.0,4.2,20.0,675.0,409.46,303.2
2018,9,11,9,45,935.5,78.0,4.2,20.5,711.0,473.18,358.17
2018,9,11,10,0,946.0,79.0,4.2,21.0,747.0,536.43,410.95
2018,9,11,10,15,952.5,80.0,4.3,21.35,776.0,596.77,460.13
2018,9,11,10,30,959.0,81.0,4.4,21.7,805.0,655.64,506.76
2018,9,11,10,45,964.0,81.5,4.45,22.0,827.0,711.34,549.61
2018,9,11,11,0,969.0,82.0,4.5,22.3,849.0,764.89,589.73
2018,9,11,11,15,971.5,82.5,4.55,22.4,863.0,814.2,624.22
2018,9,11,11,30,974.0,83.0,4.6,22.5,877.0,860.68,656.33
2018,9,11,11,45,974.5,83.5,4.7,22.65,883.0,902.47,685.19
2018,9,11,12,0,975.0,84.0,4.8,22.8,889.0,940.89,711.66
2018,9,11,12,15,974.5,83.5,4.85,22.75,887.0,973.83,734.55
2018,9,11,12,30,974.0,83.0,4.9,22.7,885.0,1003.01,754.93
2018,9,11,12,45,971.5,83.0,4.95,22.65,875.0,1026.93,771.84
2018,9,11,13,0,969.0,83.0,5.0,22.6,865.0,1046.79,786.16
2018,9,11,13,15,964.0,83.0,5.05,22.35,847.0,1060.04,796.81
2018,9,11,13,30,959.0,83.0,5.1,22.1,829.0,1069.06,804.83
2018,9,11,13,45,951.0,82.5,5.15,21.85,803.0,1070.23,807.73
2018,9,11,14,0,943.0,82.0,5.2,21.6,777.0,1067.16,807.98
2018,9,11,14,15,905.5,91.0,5.15,21.3,735.5,1041.17,792.02
2018,9,11,14,30,868.0,100.0,5.1,21.0,694.0,1011.47,773.65
2018,9,11,14,45,853.0,98.5,5.1,20.7,655.0,988.84,760.6
2018,9,11,15,0,838.0,97.0,5.1,20.4,616.0,974.49,753.35
2018,9,11,15,15,841.5,88.0,5.1,20.4,578.0,953.57,740.59
2018,9,11,15,30,845.0,79.0,5.1,20.4,540.0,918.11,717.51
2018,9,11,15,45,838.5,73.5,5.05,19.8,496.5,885.02,697.35
2018,9,11,16,0,832.0,68.0,5.0,19.2,453.0,848.81,674.57
2018,9,11,16,15,802.0,65.0,4.9,18.7,402.0,801.6,642.63
2018,9,11,16,30,772.0,62.0,4.8,18.2,351.0,743.96,602.07
2018,9,11,16,45,728.5,58.5,4.75,17.75,298.5,674.41,551.2
2018,9,11,17,0,685.0,55.0,4.7,17.3,246.0,605.79,499.06
2018,9,11,17,15,618.0,49.5,4.65,16.75,194.5,519.71,430.7
2018,9,11,17,30,551.0,44.0,4.6,16.2,143.0,444.12,366.03
2018,9,11,17,45,437.5,36.0,4.5,15.65,98.5,337.87,272.63
2018,9,11,18,0,324.0,28.0,4.4,15.1,54.0,239.38,164.7
2018,9,11,18,15,174.0,16.0,4.35,14.85,28.5,97.9,0.0
2018,9,11,18,30,24.0,4.0,4.3,14.6,3.0,0.0,0.0
2018,9,11,18,45,12.0,2.0,4.25,14.3,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,12,5,45,11.5,4.5,3.2,12.1,4.5,0.0,0.0
2018,9,12,6,0,23.0,9.0,3.2,12.2,9.0,7.68,0.0
2018,9,12,6,15,31.0,24.5,3.3,12.6,27.0,19.48,5.88
2018,9,12,6,30,39.0,40.0,3.4,13.0,45.0,31.35,21.32
2018,9,12,6,45,60.5,60.5,3.45,13.35,72.0,46.38,35.36
2018,9,12,7,0,82.0,81.0,3.5,13.7,99.0,61.08,48.84
2018,9,12,7,15,128.0,101.0,3.5,14.15,137.5,75.34,61.65
2018,9,12,7,30,174.0,121.0,3.5,14.6,176.0,89.35,73.95
2018,9,12,7,45,307.5,125.0,3.5,15.05,242.5,90.55,74.74
2018,9,12,8,0,441.0,129.0,3.5,15.5,309.0,89.8,73.75
2018,9,12,8,15,559.0,121.0,3.45,15.8,378.0,105.04,70.95
2018,9,12,8,30,677.0,113.0,3.4,16.1,447.0,153.33,94.03
2018,9,12,8,45,709.5,114.0,3.35,16.4,493.5,208.68,135.88
2018,9,12,9,0,742.0,115.0,3.3,16.7,540.0,267.75,185.87
2018,9,12,9,15,721.0,132.5,3.3,16.85,570.0,327.19,239.51
2018,9,12,9,30,700.0,150.0,3.3,17.0,600.0,383.64,289.87
2018,9,12,9,45,718.0,153.5,3.3,17.2,637.0,442.06,339.72
2018,9,12,10,0,736.0,157.0,3.3,17.4,674.0,501.48,389.02
2018,9,12,10,15,703.0,181.0,3.3,17.45,691.0,551.5,429.83
2018,9,12,10,30,670.0,205.0,3.3,17.5,708.0,596.71,465.5
2018,9,12,10,45,758.0,170.5,3.25,17.6,755.0,664.59,518.14
2018,9,12,11,0,846.0,136.0,3.2,17.7,802.0,735.27,571.81
2018,9,12,11,15,711.5,202.0,3.2,17.75,769.0,742.85,575.35
2018,9,12,11,30,577.0,268.0,3.2,17.8,736.0,729.9,563.91
2018,9,12,11,45,439.5,320.5,3.2,17.85,678.5,693.88,535.47
2018,9,12,12,0,302.0,373.0,3.2,17.9,621.0,634.77,489.85
2018,9,12,12,15,470.5,309.5,3.25,17.95,695.5,756.19,582.37
2018,9,12,12,30,639.0,246.0,3.3,18.0,770.0,875.61,670.31
2018,9,12,12,45,762.5,182.0,3.3,18.05,800.0,950.97,722.94
2018,9,12,13,0,886.0,118.0,3.3,18.1,830.0,1004.19,758.77
2018,9,12,13,15,703.5,182.0,3.35,18.05,739.5,929.61,708.46
2018,9,12,13,30,521.0,246.0,3.4,18.0,649.0,818.19,630.07
2018,9,12,13,45,330.0,294.5,3.45,17.95,547.0,663.05,515.89
2018,9,12,14,0,139.0,343.0,3.5,17.9,445.0,505.94,395.36
2018,9,12,14,15,184.0,321.5,3.55,17.85,450.5,531.84,418.19
2018,9,12,14,30,229.0,300.0,3.6,17.8,456.0,556.2,439.05
2018,9,12,14,45,235.5,283.0,3.65,17.75,435.5,545.04,432.1
2018,9,12,15,0,242.0,266.0,3.7,17.7,415.0,554.31,440.42
2018,9,12,15,15,331.5,227.5,3.7,17.7,416.0,594.91,475.29
2018,9,12,15,30,421.0,189.0,3.7,17.7,417.0,651.78,521.52
2018,9,12,15,45,393.5,177.5,3.8,17.45,375.5,603.45,486.52
2018,9,12,16,0,366.0,166.0,3.9,17.2,334.0,534.57,435.96
2018,9,12,16,15,336.5,149.5,3.9,16.9,290.0,479.28,394.28
2018,9,12,16,30,307.0,133.0,3.9,16.6,246.0,424.72,352.03
2018,9,12,16,45,281.0,114.0,3.85,16.25,205.5,370.7,309.15
2018,9,12,17,0,255.0,95.0,3.8,15.9,165.0,317.72,265.79
2018,9,12,17,15,217.0,78.5,3.75,15.5,129.0,261.38,217.96
2018,9,12,17,30,179.0,62.0,3.7,15.1,93.0,208.21,171.35
2018,9,12,17,45,134.5,44.5,3.6,14.7,63.5,153.11,121.64
2018,9,12,18,0,90.0,27.0,3.5,14.3,34.0,97.77,60.22
2018,9,12,18,15,53.5,15.0,3.4,14.05,18.0,38.65,0.0
2018,9,12,18,30,17.0,3.0,3.3,13.8,2.0,0.0,0.0
2018,9,12,18,45,8.5,1.5,3.25,13.6,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,13,5,45,16.0,4.0,3.0,11.3,4.5,0.0,0.0
2018,9,13,6,0,32.0,8.0,3.0,11.4,9.0,6.83,0.0
2018,9,13,6,15,176.5,22.5,3.05,11.85,41.5,17.55,3.7
2018,9,13,6,30,321.0,37.0,3.1,12.3,74.0,30.44,20.51
2018,9,13,6,45,453.5,43.0,3.15,12.75,124.5,34.72,25.12
2018,9,13,7,0,586.0,49.0,3.2,13.2,175.0,39.3,29.54
2018,9,13,7,15,647.5,54.0,3.2,13.7,227.5,46.54,36.13
2018,9,13,7,30,709.0,59.0,3.2,14.2,280.0,50.32,39.45
2018,9,13,7,45,746.5,63.0,3.2,14.75,332.0,53.06,41.73
2018,9,13,8,0,784.0,67.0,3.2,15.3,384.0,55.78,43.92
2018,9,13,8,15,810.5,69.5,3.2,15.8,433.5,84.26,47.76
2018,9,13,8,30,837.0,72.0,3.2,16.3,483.0,151.65,85.84
2018,9,13,8,45,856.5,74.5,3.15,16.8,529.5,214.45,134.08
2018,9,13,9,0,876.0,77.0,3.1,17.3,576.0,279.04,189.66
2018,9,13,9,15,888.0,79.5,3.1,17.65,617.0,342.9,246.68
2018,9,13,9,30,900.0,82.0,3.1,18.0,658.0,407.09,303.44
2018,9,13,9,45,908.5,84.5,3.05,18.4,693.5,469.84,357.5
2018,9,13,10,0,917.0,87.0,3.0,18.8,729.0,531.97,409.16
2018,9,13,10,15,925.5,88.0,3.0,19.0,758.5,591.87,457.76
2018,9,13,10,30,934.0,89.0,3.0,19.2,788.0,650.58,503.85
2018,9,13,10,45,940.0,89.5,2.95,19.45,810.0,705.72,545.58
2018,9,13,11,0,946.0,90.0,2.9,19.7,832.0,758.88,584.58
2018,9,13,11,15,950.0,90.5,2.95,19.75,847.0,808.3,619.03
2018,9,13,11,30,954.0,91.0,3.0,19.8,862.0,855.08,651.05
2018,9,13,11,45,956.0,91.0,3.0,19.9,868.5,896.85,678.93
2018,9,13,12,0,958.0,91.0,3.0,20.0,875.0,935.4,704.44
2018,9,13,12,15,959.0,90.0,3.05,20.0,873.5,968.61,726.91
2018,9,13,12,30,960.0,89.0,3.1,20.0,872.0,998.17,746.98
2018,9,13,12,45,960.0,87.5,3.15,20.0,862.5,1022.45,763.61
2018,9,13,13,0,960.0,86.0,3.2,20.0,853.0,1042.76,777.75
2018,9,13,13,15,956.0,85.5,3.2,19.95,835.5,1056.17,787.2
2018,9,13,13,30,952.0,85.0,3.2,19.9,818.0,1065.39,794.08
2018,9,13,13,45,946.0,84.5,3.25,19.8,793.0,1068.38,797.67
2018,9,13,14,0,940.0,84.0,3.3,19.7,768.0,1067.18,798.71
2018,9,13,14,15,931.5,82.0,3.3,19.55,735.5,1057.48,794.03
2018,9,13,14,30,923.0,80.0,3.3,19.4,703.0,1043.7,786.83
2018,9,13,14,45,911.0,78.5,3.3,19.25,664.5,1023.07,775.16
2018,9,13,15,0,899.0,77.0,3.3,19.1,626.0,998.76,761.09
2018,9,13,15,15,883.5,75.0,3.3,19.1,582.0,966.93,741.44
2018,9,13,15,30,868.0,73.0,3.3,19.1,538.0,932.0,719.57
2018,9,13,15,45,846.5,70.5,3.3,18.6,490.0,888.03,692.44
2018,9,13,16,0,825.0,68.0,3.3,18.1,442.0,851.34,670.03
2018,9,13,16,15,795.5,64.5,3.25,17.75,391.0,794.56,631.72
2018,9,13,16,30,766.0,61.0,3.2,17.4,340.0,736.79,591.7
2018,9,13,16,45,723.0,57.0,3.15,17.05,288.0,667.16,541.26
2018,9,13,17,0,680.0,53.0,3.1,16.7,236.0,598.5,489.46
2018,9,13,17,15,611.5,47.5,3.0,16.2,185.0,511.65,420.85
2018,9,13,17,30,543.0,42.0,2.9,15.7,134.0,435.68,355.96
2018,9,13,17,45,426.0,33.5,2.75,15.2,90.5,327.55,260.72
2018,9,13,18,0,309.0,25.0,2.6,14.7,47.0,222.95,128.0
2018,9,13,18,15,165.0,14.0,2.55,14.35,24.5,91.47,0.0
2018,9,13,18,30,21.0,3.0,2.5,14.0,2.0,0.0,0.0
2018,9,13,18,45,10.5,1.5,2.4,13.65,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,14,5,45,55.0,5.5,1.95,10.15,6.5,0.0,0.0
2018,9,14,6,0,110.0,11.0,2.0,10.4,13.0,9.39,0.0
2018,9,14,6,15,276.0,22.0,2.05,11.05,47.5,18.37,2.77
2018,9,14,6,30,442.0,33.0,2.1,11.7,82.0,27.37,17.85
2018,9,14,6,45,533.0,39.5,2.15,12.3,130.0,32.23,22.95
2018,9,14,7,0,624.0,46.0,2.2,12.9,178.0,40.44,30.6
2018,9,14,7,15,679.5,50.5,2.2,13.6,230.0,43.86,33.76
2018,9,14,7,30,735.0,55.0,2.2,14.3,282.0,47.33,36.79
2018,9,14,7,45,771.5,58.5,2.15,14.95,334.0,49.83,38.85
2018,9,14,8,0,808.0,62.0,2.1,15.6,386.0,52.32,40.83
2018,9,14,8,15,833.5,65.0,2.1,16.3,436.5,89.39,50.94
2018,9,14,8,30,859.0,68.0,2.1,17.0,487.0,152.19,84.9
2018,9,14,8,45,878.0,69.5,2.05,17.7,533.5,215.5,133.3
2018,9,14,9,0,897.0,71.0,2.0,18.4,580.0,280.48,188.74
2018,9,14,9,15,808.5,106.0,2.0,18.9,589.5,338.44,243.17
2018,9,14,9,30,720.0,141.0,2.0,19.4,599.0,386.21,287.42
2018,9,14,9,45,640.5,181.0,1.95,19.85,605.5,434.06,328.68
2018,9,14,10,0,561.0,221.0,1.9,20.3,612.0,469.06,357.75
2018,9,14,10,15,662.5,191.5,1.95,20.6,671.5,540.94,413.27
2018,9,14,10,30,764.0,162.0,2.0,20.9,731.0,618.21,471.72
2018,9,14,10,45,788.0,157.5,2.0,21.2,759.0,673.44,512.36
2018,9,14,11,0,812.0,153.0,2.0,21.5,787.0,729.57,552.67
2018,9,14,11,15,808.0,158.5,2.05,21.65,799.0,773.61,583.91
2018,9,14,11,30,804.0,164.0,2.1,21.8,811.0,814.82,612.52
2018,9,14,11,45,787.5,172.5,2.15,21.95,810.0,845.42,632.73
2018,9,14,12,0,771.0,181.0,2.2,22.1,809.0,878.72,654.81
2018,9,14,12,15,816.5,159.0,2.35,22.1,822.5,921.48,684.42
2018,9,14,12,30,862.0,137.0,2.5,22.1,836.0,968.85,716.93
2018,9,14,12,45,842.0,144.5,2.6,22.05,820.5,982.5,726.82
2018,9,14,13,0,822.0,152.0,2.7,22.0,805.0,991.7,734.25
2018,9,14,13,15,844.5,137.5,2.75,21.85,796.0,1015.6,751.38
2018,9,14,13,30,867.0,123.0,2.8,21.7,787.0,1022.48,757.32
2018,9,14,13,45,826.5,133.5,2.9,21.55,750.0,1015.92,755.19
2018,9,14,14,0,786.0,144.0,3.0,21.4,713.0,991.73,741.54
2018,9,14,14,15,736.5,153.5,3.05,21.15,668.0,962.22,724.25
2018,9,14,14,30,687.0,163.0,3.1,20.9,623.0,921.63,699.3
2018,9,14,14,45,625.5,172.0,3.15,20.65,572.5,865.23,663.11
2018,9,14,15,0,564.0,181.0,3.2,20.4,522.0,797.97,618.59
2018,9,14,15,15,553.0,167.0,3.2,20.4,481.5,762.6,595.36
2018,9,14,15,30,542.0,153.0,3.2,20.4,441.0,724.94,569.99
2018,9,14,15,45,565.0,132.0,3.25,19.75,408.0,718.06,568.57
2018,9,14,16,0,588.0,111.0,3.3,19.1,375.0,697.77,556.97
2018,9,14,16,15,567.5,101.0,3.25,18.65,331.0,648.48,522.52
2018,9,14,16,30,547.0,91.0,3.2,18.2,287.0,598.28,486.58
2018,9,14,16,45,524.5,79.0,3.2,17.75,243.0,543.6,446.03
2018,9,14,17,0,502.0,67.0,3.2,17.3,199.0,488.9,403.67
2018,9,14,17,15,430.5,57.5,3.15,16.7,153.0,403.54,333.54
2018,9,14,17,30,359.0,48.0,3.1,16.1,107.0,323.7,265.11
2018,9,14,17,45,254.5,35.5,3.0,15.5,70.0,225.06,177.92
2018,9,14,18,0,150.0,23.0,2.9,14.9,33.0,132.31,61.28
2018,9,14,18,15,75.0,11.5,2.85,14.5,16.5,45.88,0.0
2018,9,14,18,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,15,5,45,17.5,4.0,2.95,11.4,4.0,0.0,0.0
2018,9,15,6,0,35.0,8.0,3.0,11.5,8.0,6.83,0.0
2018,9,15,6,15,134.0,23.0,3.1,11.9,35.5,17.87,0.81
2018,9,15,6,30,233.0,38.0,3.2,12.3,63.0,29.3,19.32
2018,9,15,6,45,339.5,48.0,3.3,12.65,107.0,38.66,28.53
2018,9,15,7,0,446.0,58.0,3.4,13.0,151.0,45.99,35.49
2018,9,15,7,15,549.0,62.5,3.4,13.45,208.5,48.82,38.18
2018,9,15,7,30,652.0,67.0,3.4,13.9,266.0,51.9,40.91
2018,9,15,7,45,708.5,68.5,3.4,14.35,320.5,57.18,45.47
2018,9,15,8,0,765.0,70.0,3.4,14.8,375.0,57.98,45.97
2018,9,15,8,15,793.0,73.5,3.4,15.15,425.0,88.78,51.09
2018,9,15,8,30,821.0,77.0,3.4,15.5,475.0,150.32,85.47
2018,9,15,8,45,841.5,79.0,3.4,15.9,521.0,212.66,133.99
2018,9,15,9,0,862.0,81.0,3.4,16.3,567.0,281.25,193.2
2018,9,15,9,15,879.0,82.0,3.4,16.6,609.0,344.66,250.0
2018,9,15,9,30,896.0,83.0,3.4,16.9,651.0,408.96,307.07
2018,9,15,9,45,909.5,83.0,3.4,17.15,687.0,471.49,361.53
2018,9,15,10,0,923.0,83.0,3.4,17.4,723.0,533.89,414.17
2018,9,15,10,15,931.5,83.5,3.4,17.6,752.0,593.58,463.11
2018,9,15,10,30,940.0,84.0,3.4,17.8,781.0,652.04,509.51
2018,9,15,10,45,947.0,83.5,3.45,17.95,803.0,707.05,552.27
2018,9,15,11,0,954.0,83.0,3.5,18.1,825.0,760.11,592.44
2018,9,15,11,15,958.0,83.5,3.5,18.2,839.5,809.69,626.87
2018,9,15,11,30,962.0,84.0,3.5,18.3,854.0,856.6,659.06
2018,9,15,11,45,964.0,83.5,3.5,18.4,860.0,897.92,687.07
2018,9,15,12,0,966.0,83.0,3.5,18.5,866.0,935.97,712.66
2018,9,15,12,15,966.5,82.5,3.55,18.5,864.5,969.21,735.49
2018,9,15,12,30,967.0,82.0,3.6,18.5,863.0,998.75,755.83
2018,9,15,12,45,966.5,81.0,3.6,18.55,853.5,1022.96,772.13
2018,9,15,13,0,966.0,80.0,3.6,18.6,844.0,1043.17,785.84
2018,9,15,13,15,962.5,79.0,3.6,18.5,826.0,1056.3,795.41
2018,9,15,13,30,959.0,78.0,3.6,18.4,808.0,1065.21,802.36
2018,9,15,13,45,954.0,76.5,3.6,18.35,783.0,1067.76,805.11
2018,9,15,14,0,949.0,75.0,3.6,18.3,758.0,1066.06,805.25
2018,9,15,14,15,941.5,74.0,3.6,18.15,726.0,1058.23,801.78
2018,9,15,14,30,934.0,73.0,3.6,18.0,694.0,1046.31,795.76
2018,9,15,14,45,924.0,71.0,3.6,17.85,656.0,1026.64,784.61
2018,9,15,15,0,914.0,69.0,3.6,17.7,618.0,1003.18,770.98
2018,9,15,15,15,899.0,67.0,3.6,17.7,574.0,971.25,751.06
2018,9,15,15,30,884.0,65.0,3.6,17.7,530.0,936.15,728.85
2018,9,15,15,45,864.0,62.5,3.5,17.2,482.0,892.87,701.31
2018,9,15,16,0,844.0,60.0,3.4,16.7,434.0,847.29,671.68
2018,9,15,16,15,816.0,57.0,3.35,16.35,383.5,792.2,634.28
2018,9,15,16,30,788.0,54.0,3.3,16.0,333.0,744.45,601.32
2018,9,15,16,45,745.5,50.5,3.25,15.65,280.5,675.1,550.57
2018,9,15,17,0,703.0,47.0,3.2,15.3,228.0,606.73,498.42
2018,9,15,17,15,634.5,42.0,3.05,14.8,177.5,519.83,428.84
2018,9,15,17,30,566.0,37.0,2.9,14.3,127.0,437.26,358.01
2018,9,15,17,45,435.0,29.5,2.8,13.8,83.5,327.59,258.53
2018,9,15,18,0,304.0,22.0,2.7,13.3,40.0,212.21,70.81
2018,9,15,18,15,152.0,11.0,2.6,13.05,20.0,82.32,0.0
2018,9,15,18,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,16,5,45,57.0,5.0,1.75,10.05,5.5,0.0,0.0
2018,9,16,6,0,114.0,10.0,1.8,10.3,11.0,8.54,0.0
2018,9,16,6,15,283.5,19.5,1.85,10.95,44.0,16.25,0.0
2018,9,16,6,30,453.0,29.0,1.9,11.6,77.0,26.19,16.64
2018,9,16,6,45,544.0,35.0,1.95,12.2,124.5,31.15,21.95
2018,9,16,7,0,635.0,41.0,2.0,12.8,172.0,36.22,26.81
2018,9,16,7,15,689.5,45.5,2.0,13.5,223.5,39.82,30.14
2018,9,16,7,30,744.0,50.0,2.0,14.2,275.0,43.44,33.34
2018,9,16,7,45,780.5,53.0,2.0,14.85,327.0,45.71,35.22
2018,9,16,8,0,817.0,56.0,2.0,15.5,379.0,54.18,42.51
2018,9,16,8,15,841.5,58.5,1.95,16.2,428.5,87.13,47.87
2018,9,16,8,30,866.0,61.0,1.9,16.9,478.0,149.87,82.5
2018,9,16,8,45,884.5,62.5,1.9,17.55,524.0,213.42,131.59
2018,9,16,9,0,903.0,64.0,1.9,18.2,570.0,278.58,187.52
2018,9,16,9,15,916.0,65.5,1.9,18.7,611.5,343.4,244.78
2018,9,16,9,30,929.0,67.0,1.9,19.2,653.0,408.61,301.53
2018,9,16,9,45,939.0,68.0,1.85,19.65,688.5,472.18,355.28
2018,9,16,10,0,949.0,69.0,1.8,20.1,724.0,535.19,406.5
2018,9,16,10,15,956.0,70.5,1.85,20.45,753.0,596.2,454.81
2018,9,16,10,30,963.0,72.0,1.9,20.8,782.0,655.78,500.37
2018,9,16,10,45,968.0,72.5,1.95,21.1,804.0,711.38,541.75
2018,9,16,11,0,973.0,73.0,2.0,21.4,826.0,764.8,579.93
2018,9,16,11,15,976.0,73.5,2.1,21.55,840.0,814.29,613.45
2018,9,16,11,30,979.0,74.0,2.2,21.7,854.0,860.95,644.81
2018,9,16,11,45,980.0,74.5,2.25,21.8,860.0,902.9,672.5
2018,9,16,12,0,981.0,75.0,2.3,21.9,866.0,941.47,697.83
2018,9,16,12,15,979.5,74.5,2.4,21.9,863.0,973.15,719.35
2018,9,16,12,30,978.0,74.0,2.5,21.9,860.0,1000.96,738.43
2018,9,16,12,45,975.0,75.0,2.6,21.9,850.0,1025.04,755.2
2018,9,16,13,0,972.0,76.0,2.7,21.9,840.0,1045.05,769.47
2018,9,16,13,15,968.0,75.0,2.8,21.75,822.0,1057.61,779.52
2018,9,16,13,30,964.0,74.0,2.9,21.6,804.0,1065.9,787.04
2018,9,16,13,45,957.5,73.0,2.95,21.5,778.0,1067.39,789.68
2018,9,16,14,0,951.0,72.0,3.0,21.4,752.0,1064.61,789.77
2018,9,16,14,15,942.5,71.0,3.05,21.2,719.5,1055.6,786.27
2018,9,16,14,30,934.0,70.0,3.1,21.0,687.0,1042.51,780.24
2018,9,16,14,45,922.5,68.5,3.15,20.75,648.5,1021.82,769.4
2018,9,16,15,0,911.0,67.0,3.2,20.5,610.0,997.41,756.11
2018,9,16,15,15,895.5,65.0,3.2,20.5,566.0,964.92,736.16
2018,9,16,15,30,880.0,63.0,3.2,20.5,522.0,929.31,713.97
2018,9,16,15,45,859.0,61.0,3.2,19.9,474.0,885.78,687.57
2018,9,16,16,0,838.0,59.0,3.2,19.3,426.0,840.07,659.05
2018,9,16,16,15,808.0,56.0,3.15,18.9,375.0,783.39,620.99
2018,9,16,16,30,778.0,53.0,3.1,18.5,324.0,734.26,587.38
2018,9,16,16,45,734.0,49.5,3.1,18.05,272.5,664.14,536.83
2018,9,16,17,0,690.0,46.0,3.1,17.6,221.0,595.18,484.85
2018,9,16,17,15,619.5,41.0,3.0,17.0,171.0,507.57,415.28
2018,9,16,17,30,549.0,36.0,2.9,16.4,121.0,424.54,344.45
2018,9,16,17,45,415.5,28.5,2.8,15.8,78.5,314.7,244.11
2018,9,16,18,0,282.0,21.0,2.7,15.2,36.0,196.84,21.64
2018,9,16,18,15,141.0,10.5,2.65,14.85,18.0,76.46,0.0
2018,9,16,18,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,17,5,45,37.5,4.0,2.7,10.75,4.5,0.0,0.0
2018,9,17,6,0,75.0,8.0,2.7,10.9,9.0,6.83,0.0
2018,9,17,6,15,235.5,20.0,2.75,11.55,41.0,16.7,0.0
2018,9,17,6,30,396.0,32.0,2.8,12.2,73.0,26.57,16.75
2018,9,17,6,45,495.5,39.5,2.8,12.85,120.0,32.23,22.79
2018,9,17,7,0,595.0,47.0,2.8,13.5,167.0,37.96,28.25
2018,9,17,7,15,653.0,51.5,2.8,14.05,218.0,44.67,34.38
2018,9,17,7,30,711.0,56.0,2.8,14.6,269.0,48.07,37.4
2018,9,17,7,45,748.5,60.5,2.8,15.15,321.0,51.3,40.13
2018,9,17,8,0,786.0,65.0,2.8,15.7,373.0,54.48,42.74
2018,9,17,8,15,812.5,67.5,2.8,16.2,422.5,87.38,48.28
2018,9,17,8,30,839.0,70.0,2.8,16.7,472.0,154.82,87.79
2018,9,17,8,45,858.0,72.5,2.8,17.2,518.0,217.79,136.82
2018,9,17,9,0,877.0,75.0,2.8,17.7,564.0,282.46,192.68
2018,9,17,9,15,891.5,77.0,2.8,18.15,605.5,346.79,249.82
2018,9,17,9,30,906.0,79.0,2.8,18.6,647.0,411.71,306.76
2018,9,17,9,45,916.5,80.0,2.8,19.05,682.0,474.35,360.43
2018,9,17,10,0,927.0,81.0,2.8,19.5,717.0,536.51,411.85
2018,9,17,10,15,934.0,82.5,2.85,19.7,746.0,596.46,460.35
2018,9,17,10,30,941.0,84.0,2.9,19.9,775.0,655.02,506.23
2018,9,17,10,45,946.0,85.0,2.95,20.15,796.5,710.13,548.15
2018,9,17,11,0,951.0,86.0,3.0,20.4,818.0,763.14,587.33
2018,9,17,11,15,953.5,87.0,3.1,20.5,832.0,811.91,621.14
2018,9,17,11,30,956.0,88.0,3.2,20.6,846.0,857.88,652.77
2018,9,17,11,45,957.0,88.0,3.25,20.65,851.5,898.59,680.42
2018,9,17,12,0,958.0,88.0,3.3,20.7,857.0,935.98,705.71
2018,9,17,12,15,958.0,87.5,3.35,20.7,855.0,968.46,727.77
2018,9,17,12,30,958.0,87.0,3.4,20.7,853.0,997.23,747.39
2018,9,17,12,45,956.5,86.5,3.5,20.7,843.0,1020.73,763.96
2018,9,17,13,0,955.0,86.0,3.6,20.7,833.0,1040.25,778.02
2018,9,17,13,15,951.0,85.0,3.65,20.6,815.0,1052.63,787.43
2018,9,17,13,30,947.0,84.0,3.7,20.5,797.0,1060.83,794.27
2018,9,17,13,45,941.0,83.0,3.7,20.4,771.5,1062.79,796.8
2018,9,17,14,0,935.0,82.0,3.7,20.3,746.0,1060.57,796.75
2018,9,17,14,15,926.0,81.0,3.75,20.05,713.5,1051.16,792.94
2018,9,17,14,30,917.0,80.0,3.8,19.8,681.0,1037.74,786.61
2018,9,17,14,45,904.5,78.5,3.8,19.6,642.5,1016.31,774.43
2018,9,17,15,0,892.0,77.0,3.8,19.4,604.0,991.26,759.85
2018,9,17,15,15,875.5,75.0,3.8,19.4,560.0,958.26,739.17
2018,9,17,15,30,859.0,73.0,3.8,19.4,516.0,922.27,716.29
2018,9,17,15,45,836.5,70.0,3.75,18.75,467.5,876.7,687.77
2018,9,17,16,0,814.0,67.0,3.7,18.1,419.0,838.47,664.01
2018,9,17,16,15,782.0,63.5,3.7,17.65,368.0,779.68,624.13
2018,9,17,16,30,750.0,60.0,3.7,17.2,317.0,720.14,582.47
2018,9,17,16,45,702.5,55.5,3.65,16.75,265.0,646.86,528.37
2018,9,17,17,0,655.0,51.0,3.6,16.3,213.0,575.0,472.94
2018,9,17,17,15,578.0,45.5,3.5,15.75,163.5,489.42,403.66
2018,9,17,17,30,501.0,40.0,3.4,15.2,114.0,404.61,329.71
2018,9,17,17,45,359.0,30.5,3.3,14.6,73.0,283.53,218.29
2018,9,17,18,0,217.0,21.0,3.2,14.0,32.0,159.17,0.0
2018,9,17,18,15,108.5,10.5,3.1,13.7,16.0,60.8,0.0
2018,9,17,18,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,9,18,5,45,21.0,4.0,2.85,10.5,4.0,0.0,0.0
2018,9,18,6,0,42.0,8.0,2.8,10.7,8.0,6.83,0.0
2018,9,18,6,15,146.0,22.0,2.85,11.35,34.5,17.15,0.0
2018,9,18,6,30,250.0,36.0,2.9,12.0,61.0,27.89,17.7
2018,9,18,6,45,384.0,45.5,2.9,12.65,109.5,36.99,26.95
2018,9,18,7,0,518.0,55.0,2.9,13.3,158.0,44.2,33.79
2018,9,18,7,15,582.5,61.5,2.85,13.85,209.0,48.52,37.83
2018,9,18,7,30,647.0,68.0,2.8,14.4,260.0,52.85,41.68
2018,9,18,7,45,690.0,72.5,2.75,15.0,311.0,55.46,43.85
2018,9,18,8,0,733.0,77.0,2.7,15.6,362.0,63.32,50.56
2018,9,18,8,15,763.5,80.0,2.65,16.15,411.5,95.8,56.08
2018,9,18,8,30,794.0,83.0,2.6,16.7,461.0,155.52,90.14
2018,9,18,8,45,816.5,86.0,2.55,17.3,507.5,217.47,138.3
2018,9,18,9,0,839.0,89.0,2.5,17.9,554.0,281.77,193.32
2018,9,18,9,15,859.5,89.5,2.4,18.4,596.5,345.39,249.11
2018,9,18,9,30,880.0,90.0,2.3,18.9,639.0,412.55,306.85
2018,9,18,9,45,897.5,88.5,2.25,19.45,675.5,474.73,359.24
2018,9,18,10,0,915.0,87.0,2.2,20.0,712.0,537.16,409.93
2018,9,18,10,15,922.5,88.0,2.2,20.35,740.5,596.33,456.81
2018,9,18,10,30,930.0,89.0,2.2,20.7,769.0,654.17,501.03
2018,9,18,10,45,935.5,90.5,2.2,21.05,791.0,709.57,541.99
2018,9,18,11,0,941.0,92.0,2.2,21.4,813.0,762.95,580.24
2018,9,18,11,15,944.5,92.5,2.3,21.6,827.0,811.57,613.31
2018,9,18,11,30,948.0,93.0,2.4,21.8,841.0,857.5,644.19
2018,9,18,11,45,949.5,93.0,2.45,22.0,847.0,898.33,671.02
2018,9,18,12,0,951.0,93.0,2.5,22.2,853.0,935.91,695.56
2018,9,18,12,15,951.0,93.0,2.65,22.2,851.0,968.71,718.33
2018,9,18,12,30,951.0,93.0,2.8,22.2,849.0,997.84,738.78
2018,9,18,12,45,950.0,92.5,2.95,22.25,839.5,1021.68,755.72
2018,9,18,13,0,949.0,92.0,3.1,22.3,830.0,1041.58,770.22
2018,9,18,13,15,944.0,91.5,3.2,22.25,811.5,1053.47,779.5
2018,9,18,13,30,939.0,91.0,3.3,22.2,793.0,1061.18,786.28
2018,9,18,13,45,932.0,90.5,3.4,22.1,767.5,1062.69,789.34
2018,9,18,14,0,925.0,90.0,3.5,22.0,742.0,1060.05,789.87
2018,9,18,14,15,914.0,89.0,3.65,21.85,709.0,1048.67,785.3
2018,9,18,14,30,903.0,88.0,3.8,21.7,676.0,1033.33,778.19
2018,9,18,14,45,887.0,87.5,3.9,21.55,636.5,1009.82,765.22
2018,9,18,15,0,871.0,87.0,4.0,21.4,597.0,982.86,749.89
2018,9,18,15,15,853.5,84.5,4.0,21.4,553.0,959.72,736.1
2018,9,18,15,30,836.0,82.0,4.0,21.4,509.0,922.23,712.21
2018,9,18,15,45,807.0,79.5,4.2,20.85,459.5,871.39,681.06
2018,9,18,16,0,778.0,77.0,4.4,20.3,410.0,818.77,647.73
2018,9,18,16,15,735.5,75.0,4.4,19.8,358.5,753.71,603.11
2018,9,18,16,30,693.0,73.0,4.4,19.3,307.0,694.62,561.5
2018,9,18,16,45,635.5,67.5,4.45,18.75,254.5,614.68,502.31
2018,9,18,17,0,578.0,62.0,4.5,18.2,202.0,537.25,442.3
2018,9,18,17,15,489.0,54.5,4.45,17.5,153.0,438.71,361.31
2018,9,18,17,30,400.0,47.0,4.4,16.8,104.0,346.45,281.32
2018,9,18,17,45,263.0,33.5,4.35,16.05,65.0,228.87,172.03
2018,9,18,18,0,126.0,20.0,4.3,15.3,26.0,109.45,0.0
2018,9,18,18,15,63.0,10.0,4.2,14.9,13.0,8.54,0.0
2018,9,18,18,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,19,5,45,9.0,2.5,3.15,10.8,2.5,0.0,0.0
2018,9,19,6,0,18.0,5.0,3.1,11.0,5.0,4.27,0.0
2018,9,19,6,15,105.5,20.0,3.05,11.8,29.5,15.56,0.0
2018,9,19,6,30,193.0,35.0,3.0,12.6,54.0,26.98,16.7
2018,9,19,6,45,284.0,48.5,2.9,13.4,95.0,37.09,26.9
2018,9,19,7,0,375.0,62.0,2.8,14.2,136.0,47.04,36.15
