Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,6,45,62.0,28.5,1.8,13.45,37.5,22.5,13.69
2018,9,29,7,0,96.0,47.0,1.9,13.7,63.0,36.24,26.39
2018,9,29,7,15,66.5,48.5,1.95,14.0,61.5,39.06,29.24
2018,9,29,7,30,37.0,50.0,2.0,14.3,60.0,41.63,31.67
2018,9,29,7,45,18.5,37.5,2.1,14.6,42.5,31.96,23.03
2018,9,29,8,0,0.0,25.0,2.2,14.9,25.0,20.61,12.82
2018,9,29,8,15,0.0,45.0,2.2,15.3,45.0,37.21,26.14
2018,9,29,8,30,0.0,65.0,2.2,15.7,65.0,53.87,40.08
2018,9,29,8,45,0.0,66.5,2.25,16.05,66.5,55.14,40.94
2018,9,29,9,0,0.0,68.0,2.3,16.4,68.0,56.41,41.81
2018,9,29,9,15,0.0,65.5,2.3,16.7,65.5,54.35,39.92
2018,9,29,9,30,0.0,63.0,2.3,17.0,63.0,52.29,38.05
2018,9,29,9,45,0.0,66.5,2.3,17.25,66.5,55.23,40.35
2018,9,29,10,0,0.0,70.0,2.3,17.5,70.0,58.18,42.65
2018,9,29,10,15,0.0,79.0,2.35,17.65,79.0,65.73,48.74
2018,9,29,10,30,0.0,88.0,2.4,17.8,88.0,73.29,54.81
2018,9,29,10,45,0.5,107.0,2.4,17.9,107.5,89.63,68.04
2018,9,29,11,0,1.0,126.0,2.4,18.0,127.0,106.22,81.37
2018,9,29,11,15,0.5,111.0,2.4,18.05,111.5,93.21,70.73
2018,9,29,11,30,0.0,96.0,2.4,18.1,96.0,80.11,60.05
2018,9,29,11,45,0.0,95.0,2.4,18.1,95.0,79.27,59.36
2018,9,29,12,0,0.0,94.0,2.4,18.1,94.0,78.43,58.66
2018,9,29,12,15,0.5,100.0,2.4,18.1,100.5,84.03,63.24
2018,9,29,12,30,1.0,106.0,2.4,18.1,107.0,89.7,67.88
2018,9,29,12,45,0.5,98.0,2.4,18.05,98.5,82.34,61.92
2018,9,29,13,0,0.0,90.0,2.4,18.0,90.0,75.02,56.01
2018,9,29,13,15,1.5,112.0,2.4,17.9,113.0,95.57,72.9
2018,9,29,13,30,3.0,134.0,2.4,17.8,136.0,116.81,90.28
2018,9,29,13,45,61.0,119.5,2.35,17.7,159.5,184.77,147.98
2018,9,29,14,0,119.0,105.0,2.3,17.6,183.0,243.02,197.13
2018,9,29,14,15,209.0,113.5,2.3,17.45,241.5,366.57,297.55
2018,9,29,14,30,299.0,122.0,2.3,17.3,300.0,468.92,379.12
2018,9,29,14,45,236.0,118.0,2.25,17.15,253.0,400.09,324.72
2018,9,29,15,0,173.0,114.0,2.2,17.0,206.0,308.88,252.7
2018,9,29,15,15,94.5,117.0,2.2,17.0,166.5,218.04,178.09
2018,9,29,15,30,16.0,120.0,2.2,17.0,127.0,120.2,95.47
2018,9,29,15,45,60.5,121.0,2.15,16.7,144.0,174.99,143.11
2018,9,29,16,0,105.0,122.0,2.1,16.4,161.0,234.12,193.38
2018,9,29,16,15,128.5,89.0,2.0,16.1,129.5,210.92,175.66
2018,9,29,16,30,152.0,56.0,1.9,15.8,98.0,198.79,166.63
2018,9,29,16,45,76.0,32.5,1.85,15.55,53.5,103.55,84.64
2018,9,29,17,0,0.0,9.0,1.8,15.3,9.0,7.39,0.61
2018,9,29,17,15,0.0,6.5,1.7,15.0,6.5,5.33,0.0
2018,9,29,17,30,0.0,4.0,1.6,14.7,4.0,3.28,0.0
2018,9,29,17,45,2.5,2.5,1.5,14.45,2.5,3.55,0.0
2018,9,29,18,0,5.0,1.0,1.4,14.2,1.0,0.0,0.0
2018,9,29,18,15,2.5,0.5,1.4,14.05,0.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,30,6,15,7.5,10.0,1.0,13.75,10.5,8.54,0.0
2018,9,30,6,30,15.0,20.0,1.0,14.0,21.0,16.42,2.77
2018,9,30,6,45,108.5,38.0,1.0,14.2,55.0,29.48,19.53
2018,9,30,7,0,202.0,56.0,1.0,14.4,89.0,42.99,32.21
2018,9,30,7,15,312.5,65.0,1.0,14.7,136.5,48.68,37.68
2018,9,30,7,30,423.0,74.0,1.0,15.0,184.0,55.3,43.72
2018,9,30,7,45,361.5,101.0,1.0,15.25,208.5,72.84,59.21
2018,9,30,8,0,300.0,128.0,1.0,15.5,233.0,92.35,76.14
2018,9,30,8,15,267.0,144.0,1.0,15.9,247.5,120.44,87.44
2018,9,30,8,30,234.0,160.0,1.0,16.3,262.0,150.15,109.31
2018,9,30,8,45,218.0,185.5,1.05,16.75,288.5,185.91,138.67
2018,9,30,9,0,202.0,211.0,1.1,17.2,315.0,220.19,167.49
2018,9,30,9,15,426.0,177.5,1.1,17.6,418.5,286.76,215.53
2018,9,30,9,30,650.0,144.0,1.1,18.0,522.0,380.34,286.85
2018,9,30,9,45,672.0,144.0,1.15,18.45,554.5,434.46,331.15
2018,9,30,10,0,694.0,144.0,1.2,18.9,587.0,489.86,375.4
2018,9,30,10,15,517.5,208.0,1.25,19.15,546.5,487.83,375.49
2018,9,30,10,30,341.0,272.0,1.3,19.4,506.0,461.6,355.95
2018,9,30,10,45,221.5,299.5,1.35,19.65,453.0,421.07,325.22
2018,9,30,11,0,102.0,327.0,1.4,19.9,400.0,365.96,282.24
2018,9,30,11,15,171.0,299.5,1.45,20.0,425.0,412.6,319.25
2018,9,30,11,30,240.0,272.0,1.5,20.1,450.0,465.96,360.43
2018,9,30,11,45,293.5,264.0,1.5,20.25,482.5,517.25,398.92
2018,9,30,12,0,347.0,256.0,1.5,20.4,515.0,588.36,450.77
2018,9,30,12,15,338.0,276.5,1.5,20.4,528.0,599.65,458.27
2018,9,30,12,30,329.0,297.0,1.5,20.4,541.0,627.08,477.34
2018,9,30,12,45,348.5,288.5,1.5,20.45,543.5,649.29,493.68
2018,9,30,13,0,368.0,280.0,1.5,20.5,546.0,670.46,509.34
2018,9,30,13,15,374.0,279.5,1.5,20.45,544.0,685.9,520.72
2018,9,30,13,30,380.0,279.0,1.5,20.4,542.0,699.81,531.15
2018,9,30,13,45,399.5,261.5,1.45,20.3,528.5,727.49,551.15
2018,9,30,14,0,419.0,244.0,1.4,20.2,515.0,732.53,555.84
2018,9,30,14,15,518.0,202.5,1.35,20.05,520.5,788.0,597.82
2018,9,30,14,30,617.0,161.0,1.3,19.9,526.0,848.11,640.08
2018,9,30,14,45,623.0,145.5,1.25,19.75,493.0,831.46,629.28
2018,9,30,15,0,629.0,130.0,1.2,19.6,460.0,811.23,617.01
2018,9,30,15,15,481.0,141.0,1.2,19.6,380.5,661.29,513.96
2018,9,30,15,30,333.0,152.0,1.2,19.6,301.0,504.78,400.24
2018,9,30,15,45,427.5,125.0,1.15,19.1,294.5,572.16,455.05
2018,9,30,16,0,522.0,98.0,1.1,18.6,288.0,617.66,489.94
2018,9,30,16,15,488.0,87.5,0.95,18.3,244.5,557.98,445.36
2018,9,30,16,30,454.0,77.0,0.8,18.0,201.0,498.75,400.71
2018,9,30,16,45,391.0,66.5,0.7,17.65,157.5,413.16,333.96
2018,9,30,17,0,328.0,56.0,0.6,17.3,114.0,339.17,273.16
2018,9,30,17,15,243.0,42.0,0.45,17.0,77.5,250.82,197.91
2018,9,30,17,30,158.0,28.0,0.3,16.7,41.0,167.34,111.46
2018,9,30,17,45,85.0,15.0,0.2,16.35,21.5,60.82,0.0
2018,9,30,18,0,12.0,2.0,0.1,16.0,2.0,0.0,0.0
2018,9,30,18,15,6.0,1.0,0.15,15.8,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,15.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,6,15,0.0,3.5,1.05,13.2,3.5,2.99,0.0
2018,10,1,6,30,0.0,7.0,1.0,13.4,7.0,5.75,0.0
2018,10,1,6,45,0.0,12.0,0.95,13.6,12.0,9.86,2.77
2018,10,1,7,0,0.0,17.0,0.9,13.8,17.0,13.98,6.73
2018,10,1,7,15,0.0,23.0,0.95,13.95,23.0,18.94,11.33
2018,10,1,7,30,0.0,29.0,1.0,14.1,29.0,23.91,15.87
2018,10,1,7,45,0.0,50.5,1.0,14.25,50.5,41.77,31.89
2018,10,1,8,0,0.0,72.0,1.0,14.4,72.0,59.43,47.51
2018,10,1,8,15,0.0,80.5,1.05,14.65,80.5,66.41,51.01
2018,10,1,8,30,0.0,89.0,1.1,14.9,89.0,73.43,56.7
2018,10,1,8,45,0.0,96.5,1.15,15.2,96.5,79.68,61.68
2018,10,1,9,0,0.0,104.0,1.2,15.5,104.0,85.97,66.63
2018,10,1,9,15,0.0,112.5,1.2,15.7,112.5,93.1,72.27
2018,10,1,9,30,0.0,121.0,1.2,15.9,121.0,100.29,77.92
2018,10,1,9,45,0.5,137.0,1.25,16.1,137.5,113.95,88.83
2018,10,1,10,0,1.0,153.0,1.3,16.3,154.0,127.86,99.86
2018,10,1,10,15,3.5,166.5,1.3,16.55,169.0,141.05,110.23
2018,10,1,10,30,6.0,180.0,1.3,16.8,184.0,154.69,120.92
2018,10,1,10,45,8.5,201.0,1.3,17.0,207.0,175.24,137.07
2018,10,1,11,0,11.0,222.0,1.3,17.2,230.0,196.41,153.59
2018,10,1,11,15,40.5,266.0,1.3,17.35,295.5,269.92,211.48
2018,10,1,11,30,70.0,310.0,1.3,17.5,361.0,340.2,265.48
2018,10,1,11,45,58.0,299.5,1.35,17.65,342.0,325.52,253.64
2018,10,1,12,0,46.0,289.0,1.4,17.8,323.0,309.39,241.1
2018,10,1,12,15,26.5,241.5,1.4,17.8,261.0,248.01,193.53
2018,10,1,12,30,7.0,194.0,1.4,17.8,199.0,173.69,134.97
2018,10,1,12,45,4.5,172.5,1.4,17.85,175.5,152.29,118.18
2018,10,1,13,0,2.0,151.0,1.4,17.9,152.0,130.75,100.99
2018,10,1,13,15,1.0,134.5,1.4,17.8,135.0,115.12,88.58
2018,10,1,13,30,0.0,118.0,1.4,17.7,118.0,99.48,76.07
2018,10,1,13,45,1.5,139.0,1.35,17.65,140.0,120.19,93.06
2018,10,1,14,0,3.0,160.0,1.3,17.6,162.0,141.79,110.65
2018,10,1,14,15,3.5,157.0,1.25,17.5,159.0,140.13,109.54
2018,10,1,14,30,4.0,154.0,1.2,17.4,156.0,138.57,108.58
2018,10,1,14,45,3.0,148.5,1.15,17.25,150.0,133.17,104.48
2018,10,1,15,0,2.0,143.0,1.1,17.1,144.0,127.93,100.52
2018,10,1,15,15,2.0,134.0,1.1,17.1,135.0,120.28,94.57
2018,10,1,15,30,2.0,125.0,1.1,17.1,126.0,112.73,88.68
2018,10,1,15,45,1.5,116.5,0.95,16.8,117.0,105.43,82.97
2018,10,1,16,0,1.0,108.0,0.8,16.5,108.0,98.45,77.45
2018,10,1,16,15,1.0,92.0,0.75,16.3,92.0,83.73,65.35
2018,10,1,16,30,1.0,76.0,0.7,16.1,76.0,68.92,52.98
2018,10,1,16,45,0.5,58.0,0.65,15.95,58.0,51.23,37.9
2018,10,1,17,0,0.0,40.0,0.6,15.8,40.0,33.27,22.43
2018,10,1,17,15,0.5,28.0,0.5,15.7,28.0,23.47,13.71
2018,10,1,17,30,1.0,16.0,0.4,15.6,16.0,13.81,3.48
2018,10,1,17,45,1.0,8.5,0.35,15.45,8.5,7.82,0.0
2018,10,1,18,0,1.0,1.0,0.3,15.3,1.0,0.0,0.0
2018,10,1,18,15,0.5,0.5,0.35,15.25,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,1.4,14.8,1.5,1.28,0.0
2018,10,2,6,30,0.0,3.0,1.4,14.9,3.0,2.46,0.0
2018,10,2,6,45,0.0,4.5,1.4,15.05,4.5,3.69,0.0
2018,10,2,7,0,0.0,6.0,1.4,15.2,6.0,4.92,0.0
2018,10,2,7,15,0.0,7.5,1.4,15.5,7.5,6.16,0.0
2018,10,2,7,30,0.0,9.0,1.4,15.8,9.0,7.39,0.96
2018,10,2,7,45,0.0,11.5,1.4,16.05,11.5,9.46,2.82
2018,10,2,8,0,0.0,14.0,1.4,16.3,14.0,11.52,4.65
2018,10,2,8,15,0.0,31.0,1.4,16.9,31.0,25.59,16.14
2018,10,2,8,30,0.0,48.0,1.4,17.5,48.0,39.71,27.94
2018,10,2,8,45,20.5,106.5,1.45,18.05,117.0,91.16,69.68
2018,10,2,9,0,41.0,165.0,1.5,18.6,186.0,144.28,111.98
2018,10,2,9,15,120.5,203.5,1.5,18.95,271.5,206.4,159.57
2018,10,2,9,30,200.0,242.0,1.5,19.3,357.0,279.15,215.71
2018,10,2,9,45,151.0,256.5,1.5,19.7,346.0,285.85,221.72
2018,10,2,10,0,102.0,271.0,1.5,20.1,335.0,281.55,218.61
2018,10,2,10,15,64.5,261.0,1.5,20.4,302.0,260.8,202.4
2018,10,2,10,30,27.0,251.0,1.5,20.7,269.0,235.06,181.9
2018,10,2,10,45,134.5,278.0,1.5,20.95,373.0,344.53,267.25
2018,10,2,11,0,242.0,305.0,1.5,21.2,477.0,468.3,360.14
2018,10,2,11,15,215.5,303.0,1.5,21.4,458.0,450.89,346.3
2018,10,2,11,30,189.0,301.0,1.5,21.6,439.0,441.14,338.74
2018,10,2,11,45,140.0,317.0,1.5,21.75,419.5,427.5,327.37
2018,10,2,12,0,91.0,333.0,1.5,21.9,400.0,393.97,301.28
2018,10,2,12,15,278.0,273.0,1.5,21.95,477.0,542.53,415.46
2018,10,2,12,30,465.0,213.0,1.5,22.0,554.0,685.73,520.5
2018,10,2,12,45,450.5,211.0,1.45,22.05,537.0,684.95,518.37
2018,10,2,13,0,436.0,209.0,1.4,22.1,520.0,681.41,515.73
2018,10,2,13,15,345.5,244.5,1.4,22.05,487.0,619.01,470.56
2018,10,2,13,30,255.0,280.0,1.4,22.0,454.0,576.37,438.6
2018,10,2,13,45,171.0,277.5,1.35,21.95,392.0,472.49,362.59
2018,10,2,14,0,87.0,275.0,1.3,21.9,330.0,367.31,283.53
2018,10,2,14,15,161.0,263.0,1.3,21.7,359.0,453.74,351.66
2018,10,2,14,30,235.0,251.0,1.3,21.5,388.0,516.86,400.7
2018,10,2,14,45,398.0,196.5,1.25,21.35,409.5,657.93,506.66
2018,10,2,15,0,561.0,142.0,1.2,21.2,431.0,757.56,578.99
2018,10,2,15,15,487.0,144.5,1.2,21.2,379.5,671.13,518.81
2018,10,2,15,30,413.0,147.0,1.2,21.2,328.0,595.73,465.7
2018,10,2,15,45,312.5,133.5,1.2,20.55,261.5,456.88,364.63
2018,10,2,16,0,212.0,120.0,1.2,19.9,195.0,345.09,279.17
2018,10,2,16,15,317.0,95.5,1.2,19.5,188.5,416.73,338.52
2018,10,2,16,30,422.0,71.0,1.2,19.1,182.0,457.39,371.05
2018,10,2,16,45,244.0,63.5,1.2,18.65,124.5,297.34,242.19
2018,10,2,17,0,66.0,56.0,1.2,18.2,67.0,122.15,96.6
2018,10,2,17,15,49.5,38.5,1.2,17.85,45.0,88.39,66.8
2018,10,2,17,30,33.0,21.0,1.2,17.5,23.0,50.62,24.32
2018,10,2,17,45,22.0,11.5,1.2,17.1,12.5,22.18,0.0
2018,10,2,18,0,11.0,2.0,1.2,16.7,2.0,0.0,0.0
2018,10,2,18,15,5.5,1.0,1.2,16.6,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,15.2,1.5,1.28,0.0
2018,10,3,6,30,0.0,3.0,0.5,15.3,3.0,2.46,0.0
2018,10,3,6,45,0.0,5.0,0.55,15.4,5.0,4.1,0.0
2018,10,3,7,0,0.0,7.0,0.6,15.5,7.0,5.74,0.0
2018,10,3,7,15,0.0,10.0,0.55,15.65,10.0,8.21,1.67
2018,10,3,7,30,0.0,13.0,0.5,15.8,13.0,10.69,3.93
2018,10,3,7,45,0.0,26.0,0.5,15.95,26.0,21.43,13.57
2018,10,3,8,0,0.0,39.0,0.5,16.1,39.0,32.21,23.15
2018,10,3,8,15,0.0,62.0,0.5,16.3,62.0,51.36,38.08
2018,10,3,8,30,0.0,85.0,0.5,16.5,85.0,70.25,53.73
2018,10,3,8,45,0.0,87.0,0.5,16.75,87.0,72.1,55.0
2018,10,3,9,0,0.0,89.0,0.5,17.0,89.0,73.87,56.24
2018,10,3,9,15,3.5,119.5,0.55,17.3,121.5,99.9,77.29
2018,10,3,9,30,7.0,150.0,0.6,17.6,154.0,126.66,98.61
2018,10,3,9,45,5.0,159.0,0.6,17.85,162.0,134.14,104.26
2018,10,3,10,0,3.0,168.0,0.6,18.1,170.0,141.44,109.78
2018,10,3,10,15,17.5,213.0,0.6,18.35,225.0,188.31,146.64
2018,10,3,10,30,32.0,258.0,0.6,18.6,280.0,244.67,190.03
2018,10,3,10,45,43.0,278.0,0.65,18.8,308.0,274.42,212.48
2018,10,3,11,0,54.0,298.0,0.7,19.0,336.0,305.86,236.21
2018,10,3,11,15,111.5,317.5,0.75,19.1,398.0,386.24,297.35
2018,10,3,11,30,169.0,337.0,0.8,19.2,460.0,461.05,352.92
2018,10,3,11,45,115.5,294.5,0.8,19.3,378.5,384.87,295.7
2018,10,3,12,0,62.0,252.0,0.8,19.4,297.0,287.3,222.12
2018,10,3,12,15,32.0,203.5,0.85,19.4,226.5,216.03,167.48
2018,10,3,12,30,2.0,155.0,0.9,19.4,156.0,133.84,102.42
2018,10,3,12,45,4.0,169.5,0.9,19.4,172.0,149.22,114.99
2018,10,3,13,0,6.0,184.0,0.9,19.4,188.0,165.06,127.6
2018,10,3,13,15,29.0,202.5,0.9,19.4,222.0,220.52,172.06
2018,10,3,13,30,52.0,221.0,0.9,19.4,256.0,265.18,207.44
2018,10,3,13,45,72.5,247.5,0.9,19.35,294.5,317.78,248.37
2018,10,3,14,0,93.0,274.0,0.9,19.3,333.0,372.89,290.59
2018,10,3,14,15,210.0,237.0,0.9,19.25,360.5,472.43,368.98
2018,10,3,14,30,327.0,200.0,0.9,19.2,388.0,569.26,442.93
2018,10,3,14,45,283.5,183.5,0.85,19.15,338.5,505.52,395.67
2018,10,3,15,0,240.0,167.0,0.8,19.1,289.0,441.33,348.69
2018,10,3,15,15,293.0,145.5,0.8,19.1,281.5,463.12,368.25
2018,10,3,15,30,346.0,124.0,0.8,19.1,274.0,504.16,400.71
2018,10,3,15,45,235.0,121.5,0.85,18.8,218.0,370.9,299.01
2018,10,3,16,0,124.0,119.0,0.9,18.5,162.0,249.04,202.38
2018,10,3,16,15,134.0,99.5,0.85,18.2,139.5,231.59,189.77
2018,10,3,16,30,144.0,80.0,0.8,17.9,117.0,228.53,187.41
2018,10,3,16,45,192.5,64.5,0.8,17.65,102.5,241.7,198.17
2018,10,3,17,0,241.0,49.0,0.8,17.4,88.0,267.38,216.36
2018,10,3,17,15,157.0,34.5,0.8,17.05,56.5,183.22,142.54
2018,10,3,17,30,73.0,20.0,0.8,16.7,25.0,82.89,35.01
2018,10,3,17,45,36.5,10.0,0.8,16.35,12.5,29.01,0.0
2018,10,3,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.35,14.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,4,6,15,4.5,2.5,2.0,13.15,2.5,2.13,0.0
2018,10,4,6,30,9.0,5.0,2.0,13.2,5.0,4.38,0.0
2018,10,4,6,45,4.5,8.0,2.0,13.25,8.0,6.75,0.0
2018,10,4,7,0,0.0,11.0,2.0,13.3,11.0,9.03,2.31
2018,10,4,7,15,0.0,14.5,2.0,13.4,14.5,11.92,5.02
2018,10,4,7,30,0.0,18.0,2.0,13.5,18.0,14.81,7.69
2018,10,4,7,45,0.0,21.5,2.05,13.55,21.5,17.71,10.33
2018,10,4,8,0,0.0,25.0,2.1,13.6,25.0,20.61,12.93
2018,10,4,8,15,0.0,27.5,2.1,13.75,27.5,22.69,13.89
2018,10,4,8,30,0.0,30.0,2.1,13.9,30.0,24.77,15.62
2018,10,4,8,45,0.0,41.5,2.15,14.05,41.5,34.32,23.69
2018,10,4,9,0,0.0,53.0,2.2,14.2,53.0,43.9,31.71
2018,10,4,9,15,0.0,65.0,2.25,14.45,65.0,53.92,40.01
2018,10,4,9,30,0.0,77.0,2.3,14.7,77.0,63.96,48.26
2018,10,4,9,45,0.0,93.0,2.3,14.9,93.0,77.37,59.25
2018,10,4,10,0,0.0,109.0,2.3,15.1,109.0,90.74,70.12
2018,10,4,10,15,7.0,165.5,2.3,15.25,170.0,142.31,112.24
2018,10,4,10,30,14.0,222.0,2.3,15.4,231.0,195.82,155.21
2018,10,4,10,45,14.5,227.0,2.3,15.55,237.0,202.12,159.9
2018,10,4,11,0,15.0,232.0,2.3,15.7,243.0,208.45,164.75
2018,10,4,11,15,17.5,246.5,2.35,15.95,259.0,224.89,177.63
2018,10,4,11,30,20.0,261.0,2.4,16.2,275.0,241.83,190.82
2018,10,4,11,45,36.0,284.0,2.4,16.4,310.0,292.94,231.14
2018,10,4,12,0,52.0,307.0,2.4,16.6,345.0,334.24,263.29
2018,10,4,12,15,51.5,308.0,2.45,16.85,345.5,339.56,267.12
2018,10,4,12,30,51.0,309.0,2.5,17.1,346.0,344.77,271.04
2018,10,4,12,45,35.0,278.0,2.5,17.35,303.0,300.7,236.46
2018,10,4,13,0,19.0,247.0,2.5,17.6,260.0,238.02,187.1
2018,10,4,13,15,25.5,246.0,2.55,17.7,263.0,263.38,207.64
2018,10,4,13,30,32.0,245.0,2.6,17.8,266.0,271.61,214.53
2018,10,4,13,45,88.5,262.0,2.65,17.9,318.0,350.89,278.81
2018,10,4,14,0,145.0,279.0,2.7,18.0,370.0,453.94,359.62
2018,10,4,14,15,438.0,198.5,2.8,17.95,452.5,702.6,554.4
2018,10,4,14,30,731.0,118.0,2.9,17.9,535.0,910.1,705.16
2018,10,4,14,45,799.0,94.5,2.95,17.9,521.5,935.46,723.02
2018,10,4,15,0,867.0,71.0,3.0,17.9,508.0,949.59,734.9
2018,10,4,15,15,772.5,83.0,3.0,17.9,446.5,870.58,681.16
2018,10,4,15,30,678.0,95.0,3.0,17.9,385.0,787.06,623.58
2018,10,4,15,45,721.5,77.0,3.1,17.5,353.5,784.97,625.84
2018,10,4,16,0,765.0,59.0,3.2,17.1,322.0,771.99,619.07
2018,10,4,16,15,688.5,58.0,3.2,16.7,267.0,680.49,552.11
2018,10,4,16,30,612.0,57.0,3.2,16.3,212.0,598.1,489.69
2018,10,4,16,45,572.5,48.5,3.2,15.9,168.0,532.04,436.77
2018,10,4,17,0,533.0,40.0,3.2,15.5,124.0,467.76,381.7
2018,10,4,17,15,394.0,31.5,3.1,14.9,81.0,340.23,268.72
2018,10,4,17,30,255.0,23.0,3.0,14.3,38.0,210.1,66.42
2018,10,4,17,45,127.5,11.5,2.95,13.75,19.0,81.17,0.0
2018,10,4,18,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,5,6,15,91.0,9.5,1.9,10.55,14.0,8.11,0.0
2018,10,5,6,30,182.0,19.0,1.8,11.1,28.0,15.83,0.0
2018,10,5,6,45,196.0,34.0,1.65,11.65,54.0,26.23,16.22
2018,10,5,7,0,210.0,49.0,1.5,12.2,80.0,37.15,27.11
2018,10,5,7,15,294.5,61.5,1.5,12.8,123.0,46.24,35.66
2018,10,5,7,30,379.0,74.0,1.5,13.4,166.0,55.18,43.83
2018,10,5,7,45,392.5,89.5,1.45,14.0,203.0,65.48,52.98
2018,10,5,8,0,406.0,105.0,1.4,14.6,240.0,75.36,61.55
2018,10,5,8,15,439.5,111.5,1.35,15.3,278.0,109.42,72.54
2018,10,5,8,30,473.0,118.0,1.3,16.0,316.0,152.53,101.15
2018,10,5,8,45,652.5,94.5,1.25,16.75,399.5,206.63,137.96
2018,10,5,9,0,832.0,71.0,1.2,17.5,483.0,285.52,198.75
2018,10,5,9,15,847.5,73.0,1.15,18.0,521.5,347.1,252.63
2018,10,5,9,30,863.0,75.0,1.1,18.5,560.0,409.34,305.83
2018,10,5,9,45,874.5,76.0,1.05,18.95,593.0,469.27,355.51
2018,10,5,10,0,886.0,77.0,1.0,19.4,626.0,528.8,402.82
2018,10,5,10,15,830.5,102.5,1.0,19.7,634.5,575.39,438.99
2018,10,5,10,30,775.0,128.0,1.0,20.0,643.0,613.49,467.36
2018,10,5,10,45,566.5,209.5,1.05,20.3,592.0,591.16,450.17
2018,10,5,11,0,358.0,291.0,1.1,20.6,541.0,540.02,411.27
2018,10,5,11,15,535.0,231.5,1.25,20.65,612.0,652.38,496.24
2018,10,5,11,30,712.0,172.0,1.4,20.7,683.0,770.39,582.03
2018,10,5,11,45,791.0,138.5,1.5,20.7,709.5,829.67,622.6
2018,10,5,12,0,870.0,105.0,1.6,20.7,736.0,885.07,660.16
2018,10,5,12,15,823.5,125.5,1.8,20.8,720.0,904.34,674.5
2018,10,5,12,30,777.0,146.0,2.0,20.9,704.0,908.17,678.98
2018,10,5,12,45,831.5,119.0,2.2,21.0,707.5,952.19,710.49
2018,10,5,13,0,886.0,92.0,2.4,21.1,711.0,981.37,731.73
2018,10,5,13,15,893.0,85.5,2.55,20.9,695.0,995.57,743.64
2018,10,5,13,30,900.0,79.0,2.7,20.7,679.0,1005.82,753.26
2018,10,5,13,45,879.0,82.5,2.85,20.55,649.5,996.29,749.69
2018,10,5,14,0,858.0,86.0,3.0,20.4,620.0,982.88,743.73
2018,10,5,14,15,825.0,90.5,3.15,20.15,581.5,966.79,736.25
2018,10,5,14,30,792.0,95.0,3.3,19.9,543.0,935.68,718.35
2018,10,5,14,45,809.5,82.5,3.5,19.65,513.0,929.85,718.31
2018,10,5,15,0,827.0,70.0,3.7,19.4,483.0,908.49,707.11
2018,10,5,15,15,805.5,67.5,3.7,19.4,439.5,880.71,689.45
2018,10,5,15,30,784.0,65.0,3.7,19.4,396.0,839.7,662.07
2018,10,5,15,45,753.5,61.5,3.9,18.55,349.5,787.05,628.59
2018,10,5,16,0,723.0,58.0,4.1,17.7,303.0,733.17,592.72
2018,10,5,16,15,679.5,54.0,4.1,17.3,255.0,666.92,543.97
2018,10,5,16,30,636.0,50.0,4.1,16.9,207.0,601.17,493.39
2018,10,5,16,45,565.5,44.0,4.15,16.45,160.0,519.8,427.87
2018,10,5,17,0,495.0,38.0,4.2,16.0,113.0,437.64,358.08
2018,10,5,17,15,365.5,29.5,4.2,15.6,73.5,318.76,249.56
2018,10,5,17,30,236.0,21.0,4.2,15.2,34.0,194.13,17.62
2018,10,5,17,45,118.0,10.5,4.15,14.8,17.0,74.86,0.0
2018,10,5,18,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,6,6,15,56.5,9.0,2.5,12.4,11.5,7.68,0.0
2018,10,6,6,30,113.0,18.0,2.6,12.9,23.0,14.03,0.0
2018,10,6,6,45,300.5,28.0,2.75,13.35,65.5,22.96,13.15
2018,10,6,7,0,488.0,38.0,2.9,13.8,108.0,31.14,21.6
2018,10,6,7,15,599.5,41.0,2.95,14.3,161.0,36.22,26.53
2018,10,6,7,30,711.0,44.0,3.0,14.8,214.0,38.88,29.08
2018,10,6,7,45,756.5,47.0,3.1,15.25,264.5,41.28,31.25
2018,10,6,8,0,802.0,50.0,3.2,15.7,315.0,48.81,37.86
2018,10,6,8,15,831.0,52.5,3.25,16.2,363.0,101.24,52.53
2018,10,6,8,30,860.0,55.0,3.3,16.7,411.0,164.21,93.89
2018,10,6,8,45,880.0,56.5,3.4,17.25,455.5,227.66,146.3
2018,10,6,9,0,900.0,58.0,3.5,17.8,500.0,292.78,204.06
2018,10,6,9,15,911.5,61.0,3.5,18.2,539.5,357.91,262.78
2018,10,6,9,30,923.0,64.0,3.5,18.6,579.0,423.18,320.53
2018,10,6,9,45,929.5,67.0,3.5,19.0,612.5,486.07,374.76
2018,10,6,10,0,936.0,70.0,3.5,19.4,646.0,547.96,426.27
2018,10,6,10,15,943.0,71.0,3.45,19.7,672.5,606.9,473.8
2018,10,6,10,30,950.0,72.0,3.4,20.0,699.0,664.31,518.53
2018,10,6,10,45,955.0,73.0,3.35,20.25,719.0,718.6,559.61
2018,10,6,11,0,960.0,74.0,3.3,20.5,739.0,770.65,596.77
2018,10,6,11,15,962.5,74.0,3.25,20.75,750.5,817.27,628.14
2018,10,6,11,30,965.0,74.0,3.2,21.0,762.0,860.95,657.09
2018,10,6,11,45,965.5,73.5,3.2,21.2,765.5,899.26,682.49
2018,10,6,12,0,966.0,73.0,3.2,21.4,769.0,934.1,705.4
2018,10,6,12,15,964.0,73.5,3.25,21.55,765.0,964.21,725.55
2018,10,6,12,30,962.0,74.0,3.3,21.7,761.0,990.47,743.18
2018,10,6,12,45,958.0,74.0,3.3,21.85,748.5,1010.29,756.21
2018,10,6,13,0,954.0,74.0,3.3,22.0,736.0,1026.02,766.67
2018,10,6,13,15,948.0,73.5,3.4,22.05,716.0,1035.04,773.95
2018,10,6,13,30,942.0,73.0,3.5,22.1,696.0,1039.87,778.67
2018,10,6,13,45,933.0,72.5,3.6,22.15,669.0,1037.53,778.81
2018,10,6,14,0,924.0,72.0,3.7,22.2,642.0,1031.08,776.41
2018,10,6,14,15,912.5,70.5,3.85,22.1,608.0,1016.83,769.68
2018,10,6,14,30,901.0,69.0,4.0,22.0,574.0,998.73,760.4
2018,10,6,14,45,884.5,68.0,4.1,21.9,534.5,972.71,745.33
2018,10,6,15,0,868.0,67.0,4.2,21.8,495.0,943.41,727.9
2018,10,6,15,15,846.5,64.5,4.2,21.8,450.5,904.29,702.5
2018,10,6,15,30,825.0,62.0,4.2,21.8,406.0,862.67,674.99
2018,10,6,15,45,793.5,59.0,4.3,21.25,358.0,818.7,646.96
2018,10,6,16,0,762.0,56.0,4.4,20.7,310.0,763.41,609.54
2018,10,6,16,15,715.0,52.5,4.45,20.0,260.5,693.62,559.72
2018,10,6,16,30,668.0,49.0,4.5,19.3,211.0,624.44,507.77
2018,10,6,16,45,591.5,44.0,4.5,18.55,162.5,532.18,434.49
2018,10,6,17,0,515.0,39.0,4.5,17.8,114.0,452.59,367.04
2018,10,6,17,15,377.0,30.0,4.5,17.2,73.5,326.55,250.76
2018,10,6,17,30,239.0,21.0,4.5,16.6,33.0,192.57,0.0
2018,10,6,17,45,119.5,10.5,4.5,16.0,16.5,75.55,0.0
2018,10,6,18,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,7,6,15,100.5,9.0,2.35,13.85,13.5,7.68,0.0
2018,10,7,6,30,201.0,18.0,2.4,14.2,27.0,15.36,0.0
2018,10,7,6,45,374.5,26.0,2.45,14.55,69.0,21.48,11.63
2018,10,7,7,0,548.0,34.0,2.5,14.9,111.0,30.53,20.92
2018,10,7,7,15,622.0,39.0,2.5,15.3,159.5,34.63,24.98
2018,10,7,7,30,696.0,44.0,2.5,15.7,208.0,38.82,28.9
2018,10,7,7,45,741.0,47.5,2.55,16.1,258.0,41.59,31.41
2018,10,7,8,0,786.0,51.0,2.6,16.5,308.0,44.4,33.84
2018,10,7,8,15,816.5,53.5,2.55,17.0,356.0,101.78,53.06
2018,10,7,8,30,847.0,56.0,2.5,17.5,404.0,164.03,93.93
2018,10,7,8,45,868.0,58.0,2.5,17.95,448.5,227.28,145.92
2018,10,7,9,0,889.0,60.0,2.5,18.4,493.0,292.35,203.16
2018,10,7,9,15,904.5,61.5,2.45,18.9,533.0,356.73,260.44
2018,10,7,9,30,920.0,63.0,2.4,19.4,573.0,421.68,316.99
2018,10,7,9,45,931.0,64.0,2.4,19.9,606.5,484.43,370.18
2018,10,7,10,0,942.0,65.0,2.4,20.4,640.0,546.62,420.96
2018,10,7,10,15,949.0,65.5,2.35,20.8,666.5,605.23,467.17
2018,10,7,10,30,956.0,66.0,2.3,21.2,693.0,662.26,510.48
2018,10,7,10,45,961.0,66.5,2.3,21.6,712.5,716.14,550.27
2018,10,7,11,0,966.0,67.0,2.3,22.0,732.0,767.75,585.88
2018,10,7,11,15,967.5,67.0,2.3,22.25,743.0,813.65,616.23
2018,10,7,11,30,969.0,67.0,2.3,22.5,754.0,856.51,644.18
2018,10,7,11,45,969.0,67.5,2.3,22.8,757.5,895.44,669.11
2018,10,7,12,0,969.0,68.0,2.3,23.1,761.0,930.9,691.55
2018,10,7,12,15,966.0,68.5,2.4,23.25,756.5,960.01,711.12
2018,10,7,12,30,963.0,69.0,2.5,23.4,752.0,985.22,728.23
2018,10,7,12,45,958.0,70.0,2.55,23.55,740.0,1005.13,741.51
2018,10,7,13,0,953.0,71.0,2.6,23.7,728.0,1020.95,752.28
2018,10,7,13,15,946.5,70.5,2.65,23.7,707.5,1029.31,758.83
2018,10,7,13,30,940.0,70.0,2.7,23.7,687.0,1033.49,762.91
2018,10,7,13,45,931.0,69.5,2.8,23.7,660.0,1031.01,763.33
2018,10,7,14,0,922.0,69.0,2.9,23.7,633.0,1024.44,761.26
2018,10,7,14,15,910.0,67.5,2.9,23.6,599.0,1009.57,753.24
2018,10,7,14,30,898.0,66.0,2.9,23.5,565.0,990.88,742.84
2018,10,7,14,45,881.5,64.5,2.95,23.4,525.5,964.12,727.49
2018,10,7,15,0,865.0,63.0,3.0,23.3,486.0,934.08,709.84
2018,10,7,15,15,843.5,61.0,3.0,23.3,442.0,895.61,685.51
2018,10,7,15,30,822.0,59.0,3.0,23.3,398.0,854.69,659.12
2018,10,7,15,45,789.0,56.5,3.0,22.7,350.0,810.17,631.02
2018,10,7,16,0,756.0,54.0,3.0,22.1,302.0,754.48,593.77
2018,10,7,16,15,707.5,50.5,3.05,21.25,252.5,683.75,544.49
2018,10,7,16,30,659.0,47.0,3.1,20.4,203.0,613.84,493.08
2018,10,7,16,45,583.0,41.0,3.1,19.55,155.0,521.45,420.87
2018,10,7,17,0,507.0,35.0,3.1,18.7,107.0,433.33,347.6
2018,10,7,17,15,361.0,27.0,3.1,18.2,67.5,312.43,233.57
2018,10,7,17,30,215.0,19.0,3.1,17.7,28.0,174.01,0.0
2018,10,7,17,45,107.5,9.5,3.15,17.2,14.0,8.11,0.0
2018,10,7,18,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,8,6,15,122.0,9.0,3.25,15.5,14.0,0.0,0.0
2018,10,8,6,30,244.0,18.0,3.3,15.8,28.0,15.36,0.0
2018,10,8,6,45,396.5,25.5,3.35,16.15,68.0,23.08,12.49
2018,10,8,7,0,549.0,33.0,3.4,16.5,108.0,29.67,19.96
2018,10,8,7,15,622.5,37.5,3.3,16.95,156.0,33.35,23.65
2018,10,8,7,30,696.0,42.0,3.2,17.4,204.0,37.16,27.21
2018,10,8,7,45,741.0,45.5,3.1,17.8,253.5,39.99,29.76
2018,10,8,8,0,786.0,49.0,3.0,18.2,303.0,47.81,36.59
2018,10,8,8,15,815.0,51.5,2.95,18.65,350.5,100.8,51.73
2018,10,8,8,30,844.0,54.0,2.9,19.1,398.0,162.67,92.42
2018,10,8,8,45,864.0,56.5,2.85,19.55,442.0,225.87,144.28
2018,10,8,9,0,884.0,59.0,2.8,20.0,486.0,290.79,201.22
2018,10,8,9,15,898.5,60.5,2.75,20.45,525.0,354.45,257.82
2018,10,8,9,30,913.0,62.0,2.7,20.9,564.0,418.58,313.64
2018,10,8,9,45,923.5,62.5,2.65,21.3,597.0,480.11,365.85
2018,10,8,10,0,934.0,63.0,2.6,21.7,630.0,541.03,415.64
2018,10,8,10,15,941.0,64.0,2.5,22.05,656.5,599.58,461.68
2018,10,8,10,30,948.0,65.0,2.4,22.4,683.0,656.6,504.8
2018,10,8,10,45,952.0,65.5,2.35,22.75,701.5,709.31,543.53
2018,10,8,11,0,956.0,66.0,2.3,23.1,720.0,759.67,578.0
2018,10,8,11,15,958.5,66.0,2.3,23.3,731.5,805.77,608.57
2018,10,8,11,30,961.0,66.0,2.3,23.5,743.0,848.95,636.83
2018,10,8,11,45,961.0,66.5,2.25,23.7,746.5,887.48,661.27
2018,10,8,12,0,961.0,67.0,2.2,23.9,750.0,922.55,683.2
2018,10,8,12,15,958.5,68.0,2.25,24.0,746.0,952.35,702.83
2018,10,8,12,30,956.0,69.0,2.3,24.1,742.0,978.33,720.02
2018,10,8,12,45,950.0,70.5,2.35,24.2,730.0,997.65,733.0
2018,10,8,13,0,944.0,72.0,2.4,24.3,718.0,1012.88,743.52
2018,10,8,13,15,938.5,71.0,2.45,24.25,698.0,1021.43,750.34
2018,10,8,13,30,933.0,70.0,2.5,24.2,678.0,1025.83,754.72
2018,10,8,13,45,924.5,69.5,2.6,24.15,651.5,1023.75,755.6
2018,10,8,14,0,916.0,69.0,2.7,24.1,625.0,1017.61,754.03
2018,10,8,14,15,904.5,68.0,2.75,24.0,591.5,1003.87,747.26
2018,10,8,14,30,893.0,67.0,2.8,23.9,558.0,986.35,738.11
2018,10,8,14,45,877.0,65.5,2.85,23.75,519.0,960.13,723.29
2018,10,8,15,0,861.0,64.0,2.9,23.6,480.0,930.65,706.2
2018,10,8,15,15,839.0,61.5,2.9,23.6,436.0,891.09,681.15
2018,10,8,15,30,817.0,59.0,2.9,23.6,392.0,849.12,654.04
2018,10,8,15,45,784.5,56.0,2.95,22.9,344.0,804.46,626.38
2018,10,8,16,0,752.0,53.0,3.0,22.2,296.0,748.66,589.44
2018,10,8,16,15,702.5,50.0,3.05,21.4,247.0,678.0,539.88
2018,10,8,16,30,653.0,47.0,3.1,20.6,198.0,608.16,488.17
2018,10,8,16,45,573.0,41.5,3.1,19.8,150.5,513.61,413.92
2018,10,8,17,0,493.0,36.0,3.1,19.0,103.0,432.17,345.28
2018,10,8,17,15,344.5,27.0,3.15,18.4,64.5,301.41,219.34
2018,10,8,17,30,196.0,18.0,3.2,17.8,26.0,133.63,0.0
2018,10,8,17,45,98.0,9.0,3.25,17.25,13.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,9,6,15,105.0,8.5,0.75,13.05,12.5,0.0,0.0
2018,10,9,6,30,210.0,17.0,0.8,13.6,25.0,14.51,0.0
2018,10,9,6,45,360.0,25.5,0.85,14.15,63.5,21.14,10.78
2018,10,9,7,0,510.0,34.0,0.9,14.7,102.0,30.52,20.87
2018,10,9,7,15,587.0,39.0,0.85,15.25,149.0,34.54,24.9
2018,10,9,7,30,664.0,44.0,0.8,15.8,196.0,38.68,28.79
2018,10,9,7,45,693.0,50.0,0.75,16.4,241.5,43.34,32.96
2018,10,9,8,0,722.0,56.0,0.7,17.0,287.0,47.87,36.87
2018,10,9,8,15,772.0,56.5,0.65,17.65,338.0,97.89,50.67
2018,10,9,8,30,822.0,57.0,0.6,18.3,389.0,162.84,93.25
2018,10,9,8,45,844.5,59.0,0.5,19.0,433.0,224.75,143.0
2018,10,9,9,0,867.0,61.0,0.4,19.7,477.0,288.67,197.22
2018,10,9,9,15,858.5,70.0,0.45,20.15,510.0,350.52,251.24
