Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,9,30,850.0,79.0,0.5,20.6,543.0,410.24,302.1
2018,10,9,9,45,870.0,78.0,0.55,21.05,578.0,471.25,351.77
2018,10,9,10,0,890.0,77.0,0.6,21.5,613.0,532.74,400.04
2018,10,9,10,15,753.5,126.0,0.8,21.75,593.5,556.49,420.67
2018,10,9,10,30,617.0,175.0,1.0,22.0,574.0,563.25,427.54
2018,10,9,10,45,521.0,212.0,1.2,22.25,556.0,565.15,430.12
2018,10,9,11,0,425.0,249.0,1.4,22.5,538.0,561.97,427.93
2018,10,9,11,15,565.0,206.5,1.6,22.45,597.5,652.46,496.76
2018,10,9,11,30,705.0,164.0,1.8,22.4,657.0,757.84,574.07
2018,10,9,11,45,829.5,117.5,2.0,22.4,701.0,840.6,631.77
2018,10,9,12,0,954.0,71.0,2.2,22.4,745.0,920.77,686.69
2018,10,9,12,15,849.5,111.0,2.35,22.2,708.5,911.63,681.78
2018,10,9,12,30,745.0,151.0,2.5,22.0,672.0,890.13,669.41
2018,10,9,12,45,734.0,151.5,2.6,21.85,657.5,900.94,678.53
2018,10,9,13,0,723.0,152.0,2.7,21.7,643.0,908.09,685.0
2018,10,9,13,15,781.5,127.0,2.75,21.45,644.0,943.75,710.89
2018,10,9,13,30,840.0,102.0,2.8,21.2,645.0,983.34,739.25
2018,10,9,13,45,868.5,89.0,2.85,20.9,630.5,991.29,746.6
2018,10,9,14,0,897.0,76.0,2.9,20.6,616.0,1006.75,759.52
2018,10,9,14,15,886.0,75.0,2.9,20.35,583.5,993.65,752.75
2018,10,9,14,30,875.0,74.0,2.9,20.1,551.0,976.86,743.83
2018,10,9,14,45,859.5,71.5,2.95,19.8,512.0,950.11,728.71
2018,10,9,15,0,844.0,69.0,3.0,19.5,473.0,920.13,711.25
2018,10,9,15,15,820.5,67.0,3.0,19.5,429.0,890.66,692.74
2018,10,9,15,30,797.0,65.0,3.0,19.5,385.0,848.06,664.56
2018,10,9,15,45,764.5,62.0,3.1,18.8,338.0,793.93,629.68
2018,10,9,16,0,732.0,59.0,3.2,18.1,291.0,738.58,592.4
2018,10,9,16,15,677.5,55.5,3.25,17.6,242.0,663.46,537.54
2018,10,9,16,30,623.0,52.0,3.3,17.1,193.0,596.52,486.18
2018,10,9,16,45,476.0,47.0,3.3,16.55,139.0,454.7,372.76
2018,10,9,17,0,329.0,42.0,3.3,16.0,85.0,322.9,261.25
2018,10,9,17,15,244.5,30.0,3.35,15.4,54.5,234.91,166.45
2018,10,9,17,30,160.0,18.0,3.4,14.8,24.0,111.68,0.0
2018,10,9,17,45,80.0,9.0,3.4,14.2,12.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,10,6,15,31.0,4.0,0.8,11.1,5.0,0.0,0.0
2018,10,10,6,30,62.0,8.0,0.7,11.6,10.0,6.83,0.0
2018,10,10,6,45,31.0,14.5,0.65,12.1,15.5,12.27,3.71
2018,10,10,7,0,0.0,21.0,0.6,12.6,21.0,17.3,9.51
2018,10,10,7,15,0.0,32.0,0.6,13.15,32.0,26.42,17.93
2018,10,10,7,30,0.0,43.0,0.6,13.7,43.0,35.55,26.27
2018,10,10,7,45,0.0,68.0,0.6,14.2,68.0,55.4,44.02
2018,10,10,8,0,0.0,93.0,0.6,14.7,93.0,74.25,60.57
2018,10,10,8,15,22.5,122.5,0.6,15.35,131.5,96.65,75.5
2018,10,10,8,30,45.0,152.0,0.6,16.0,170.0,124.83,97.12
2018,10,10,8,45,60.0,176.0,0.6,16.6,203.0,151.51,117.76
2018,10,10,9,0,75.0,200.0,0.6,17.2,236.0,180.8,140.58
2018,10,10,9,15,140.0,213.5,0.65,17.65,287.0,223.08,172.63
2018,10,10,9,30,205.0,227.0,0.7,18.1,338.0,272.38,210.65
2018,10,10,9,45,465.0,179.0,0.7,18.55,451.5,375.14,288.27
2018,10,10,10,0,725.0,131.0,0.7,19.0,565.0,500.74,382.38
2018,10,10,10,15,738.5,132.5,0.75,19.3,591.5,554.7,423.25
2018,10,10,10,30,752.0,134.0,0.8,19.6,618.0,608.33,463.34
2018,10,10,10,45,693.0,160.5,0.85,19.85,616.5,637.4,484.25
2018,10,10,11,0,634.0,187.0,0.9,20.1,615.0,658.67,499.1
2018,10,10,11,15,736.5,152.5,1.0,20.25,658.0,736.32,555.98
2018,10,10,11,30,839.0,118.0,1.1,20.4,701.0,814.01,609.42
2018,10,10,11,45,889.0,98.5,1.2,20.55,719.5,861.87,641.2
2018,10,10,12,0,939.0,79.0,1.3,20.7,738.0,916.48,677.57
2018,10,10,12,15,937.0,80.0,1.45,20.7,734.0,946.11,698.5
2018,10,10,12,30,935.0,81.0,1.6,20.7,730.0,972.02,717.4
2018,10,10,12,45,929.5,81.5,1.7,20.7,717.5,990.21,730.71
2018,10,10,13,0,924.0,82.0,1.8,20.7,705.0,1004.38,741.66
2018,10,10,13,15,917.5,81.0,1.9,20.6,685.0,1011.72,748.65
2018,10,10,13,30,911.0,80.0,2.0,20.5,665.0,1014.98,753.23
2018,10,10,13,45,902.0,79.0,2.1,20.4,638.0,1011.71,753.71
2018,10,10,14,0,893.0,78.0,2.2,20.3,611.0,1004.47,751.75
2018,10,10,14,15,880.0,77.0,2.2,20.1,577.5,989.39,743.85
2018,10,10,14,30,867.0,76.0,2.2,19.9,544.0,970.65,733.67
2018,10,10,14,45,849.0,74.0,2.25,19.75,504.5,942.23,717.36
2018,10,10,15,0,831.0,72.0,2.3,19.6,465.0,921.43,706.2
2018,10,10,15,15,806.5,69.5,2.3,19.6,421.0,879.87,679.52
2018,10,10,15,30,782.0,67.0,2.3,19.6,377.0,835.95,650.86
2018,10,10,15,45,746.5,63.5,2.3,18.9,329.5,778.85,613.61
2018,10,10,16,0,711.0,60.0,2.3,18.2,282.0,720.76,574.2
2018,10,10,16,15,656.5,55.5,2.25,17.6,233.0,645.1,519.16
2018,10,10,16,30,602.0,51.0,2.2,17.0,184.0,577.89,467.82
2018,10,10,16,45,514.5,44.5,2.2,16.35,138.0,479.63,389.41
2018,10,10,17,0,427.0,38.0,2.2,15.7,92.0,387.05,310.12
2018,10,10,17,15,277.5,26.5,2.15,15.15,55.5,250.65,168.01
2018,10,10,17,30,128.0,15.0,2.1,14.6,19.0,89.67,0.0
2018,10,10,17,45,64.0,7.5,2.05,14.0,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.25,10.85,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.2,10.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.25,10.75,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,10,11,6,15,0.0,1.0,0.6,10.45,1.0,0.0,0.0
2018,10,11,6,30,0.0,2.0,0.6,10.8,2.0,1.71,0.0
2018,10,11,6,45,0.0,6.0,0.65,11.15,6.0,4.92,0.0
2018,10,11,7,0,0.0,10.0,0.7,11.5,10.0,8.21,1.55
2018,10,11,7,15,0.0,15.0,0.65,12.05,15.0,12.33,5.41
2018,10,11,7,30,0.0,20.0,0.6,12.6,20.0,16.46,9.23
2018,10,11,7,45,0.0,32.0,0.6,13.1,32.0,26.4,18.23
2018,10,11,8,0,0.0,44.0,0.6,13.6,44.0,36.36,27.15
2018,10,11,8,15,0.0,67.5,0.65,14.2,67.5,55.95,42.38
2018,10,11,8,30,0.0,91.0,0.7,14.8,91.0,74.76,58.01
2018,10,11,8,45,0.0,103.5,0.7,15.4,103.5,85.08,66.28
2018,10,11,9,0,0.0,116.0,0.7,16.0,116.0,95.52,74.56
2018,10,11,9,15,0.0,119.0,0.7,16.4,119.0,98.38,76.56
2018,10,11,9,30,0.0,122.0,0.7,16.8,122.0,101.18,78.53
2018,10,11,9,45,2.0,145.5,0.75,17.25,146.5,121.88,95.03
2018,10,11,10,0,4.0,169.0,0.8,17.7,171.0,143.18,111.78
2018,10,11,10,15,16.5,204.0,0.8,18.05,214.5,180.9,141.52
2018,10,11,10,30,29.0,239.0,0.8,18.4,258.0,228.09,178.18
2018,10,11,10,45,147.5,256.0,0.8,18.75,355.0,336.75,263.07
2018,10,11,11,0,266.0,273.0,0.8,19.1,452.0,460.15,355.71
2018,10,11,11,15,570.0,188.0,0.8,19.3,579.5,645.02,492.55
2018,10,11,11,30,874.0,103.0,0.8,19.5,707.0,818.76,611.78
2018,10,11,11,45,899.0,94.5,0.8,19.7,718.5,865.82,639.78
2018,10,11,12,0,924.0,86.0,0.8,19.9,730.0,910.93,667.88
2018,10,11,12,15,924.0,85.5,0.85,20.0,726.0,940.26,686.85
2018,10,11,12,30,924.0,85.0,0.9,20.1,722.0,965.97,703.78
2018,10,11,12,45,921.5,84.0,0.95,20.2,710.0,985.0,716.61
2018,10,11,13,0,919.0,83.0,1.0,20.3,698.0,1000.12,727.2
2018,10,11,13,15,913.5,82.0,1.05,20.3,678.5,1008.32,733.9
2018,10,11,13,30,908.0,81.0,1.1,20.3,659.0,1012.5,738.32
2018,10,11,13,45,899.5,80.0,1.2,20.3,632.5,1009.67,739.44
2018,10,11,14,0,891.0,79.0,1.3,20.3,606.0,1002.9,738.2
2018,10,11,14,15,879.0,77.0,1.5,20.2,572.5,987.5,733.32
2018,10,11,14,30,867.0,75.0,1.7,20.1,539.0,968.41,725.76
2018,10,11,14,45,850.0,72.5,1.85,19.95,499.5,940.26,711.28
2018,10,11,15,0,833.0,70.0,2.0,19.8,460.0,919.65,701.61
2018,10,11,15,15,808.5,67.5,2.0,19.8,416.0,878.05,675.11
2018,10,11,15,30,784.0,65.0,2.0,19.8,372.0,834.1,646.63
2018,10,11,15,45,750.0,61.5,2.3,19.15,325.0,778.33,612.8
2018,10,11,16,0,716.0,58.0,2.6,18.5,278.0,721.49,575.93
2018,10,11,16,15,664.5,53.0,2.65,17.7,229.5,647.65,522.74
2018,10,11,16,30,613.0,48.0,2.7,16.9,181.0,574.89,467.33
2018,10,11,16,45,527.5,41.0,2.8,16.1,134.5,484.02,394.23
2018,10,11,17,0,442.0,34.0,2.9,15.3,88.0,392.52,314.8
2018,10,11,17,15,290.0,24.0,2.9,14.75,52.5,253.41,157.58
2018,10,11,17,30,138.0,14.0,2.9,14.2,17.0,94.64,0.0
2018,10,11,17,45,69.0,7.0,2.9,13.6,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,12,6,15,80.5,7.5,1.4,12.3,9.5,0.0,0.0
2018,10,12,6,30,161.0,15.0,1.4,12.7,19.0,12.8,0.0
2018,10,12,6,45,323.0,24.5,1.4,13.1,56.5,20.39,8.62
2018,10,12,7,0,485.0,34.0,1.4,13.5,94.0,28.12,18.69
2018,10,12,7,15,569.5,40.0,1.4,14.15,141.5,35.54,25.79
2018,10,12,7,30,654.0,46.0,1.4,14.8,189.0,40.51,30.46
2018,10,12,7,45,705.5,51.0,1.35,15.4,239.0,44.43,34.03
2018,10,12,8,0,757.0,56.0,1.3,16.0,289.0,48.35,37.44
2018,10,12,8,15,791.0,58.5,1.2,16.8,337.0,102.93,53.94
2018,10,12,8,30,825.0,61.0,1.1,17.6,385.0,164.51,94.98
2018,10,12,8,45,848.5,63.5,0.95,18.35,429.5,231.09,149.09
2018,10,12,9,0,872.0,66.0,0.8,19.1,474.0,296.01,204.58
2018,10,12,9,15,890.5,67.0,0.7,19.75,514.0,359.8,259.3
2018,10,12,9,30,909.0,68.0,0.6,20.4,554.0,424.47,312.97
2018,10,12,9,45,922.5,69.0,0.5,21.05,588.0,487.5,363.1
2018,10,12,10,0,936.0,70.0,0.4,21.7,622.0,550.25,410.46
2018,10,12,10,15,944.5,70.5,0.45,22.0,649.0,609.12,455.02
2018,10,12,10,30,953.0,71.0,0.5,22.3,676.0,666.57,497.07
2018,10,12,10,45,959.0,72.0,0.55,22.65,696.0,721.2,535.74
2018,10,12,11,0,965.0,73.0,0.6,23.0,716.0,773.66,570.72
2018,10,12,11,15,968.0,73.5,0.8,23.15,728.0,820.89,603.48
2018,10,12,11,30,971.0,74.0,1.0,23.3,740.0,865.22,634.26
2018,10,12,11,45,972.0,74.0,1.2,23.4,743.5,904.22,661.6
2018,10,12,12,0,973.0,74.0,1.4,23.5,747.0,939.77,686.72
2018,10,12,12,15,971.5,74.0,1.55,23.55,742.5,969.48,707.53
2018,10,12,12,30,970.0,74.0,1.7,23.6,738.0,995.33,725.98
2018,10,12,12,45,967.0,73.0,1.85,23.6,725.5,1014.6,740.5
2018,10,12,13,0,964.0,72.0,2.0,23.6,713.0,1029.76,752.58
2018,10,12,13,15,958.5,71.5,2.05,23.55,693.0,1038.92,759.86
2018,10,12,13,30,953.0,71.0,2.1,23.5,673.0,1043.89,764.7
2018,10,12,13,45,945.0,69.0,2.15,23.45,645.0,1040.27,764.23
2018,10,12,14,0,937.0,67.0,2.2,23.4,617.0,1032.46,761.31
2018,10,12,14,15,925.5,66.0,2.25,23.3,583.0,1018.44,754.65
2018,10,12,14,30,914.0,65.0,2.3,23.2,549.0,1000.58,745.57
2018,10,12,14,45,898.0,63.0,2.3,23.05,509.0,973.28,729.86
2018,10,12,15,0,882.0,61.0,2.3,22.9,469.0,942.65,711.87
2018,10,12,15,15,859.0,59.0,2.3,22.9,424.5,902.39,686.68
2018,10,12,15,30,836.0,57.0,2.3,22.9,380.0,859.75,659.39
2018,10,12,15,45,802.5,54.0,2.3,22.1,331.5,813.65,630.85
2018,10,12,16,0,769.0,51.0,2.3,21.3,283.0,756.52,593.04
2018,10,12,16,15,717.5,47.0,2.3,20.3,233.5,682.48,541.19
2018,10,12,16,30,666.0,43.0,2.3,19.3,184.0,609.49,486.95
2018,10,12,16,45,580.5,37.5,2.25,18.3,136.5,510.9,409.09
2018,10,12,17,0,495.0,32.0,2.2,17.3,89.0,416.69,327.9
2018,10,12,17,15,329.5,23.0,2.2,16.7,53.0,274.92,149.4
2018,10,12,17,30,164.0,14.0,2.2,16.1,17.0,109.99,0.0
2018,10,12,17,45,82.0,7.0,2.2,15.5,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,13,6,15,81.0,7.0,0.65,12.3,9.0,0.0,0.0
2018,10,13,6,30,162.0,14.0,0.6,12.8,18.0,11.95,0.0
2018,10,13,6,45,325.0,23.5,0.5,13.35,55.0,19.58,7.25
2018,10,13,7,0,488.0,33.0,0.4,13.9,92.0,29.8,20.07
2018,10,13,7,15,572.0,39.0,0.35,14.45,139.0,34.71,25.05
2018,10,13,7,30,656.0,45.0,0.3,15.0,186.0,39.7,29.78
2018,10,13,7,45,706.0,50.0,0.2,15.55,235.5,43.64,33.38
2018,10,13,8,0,756.0,55.0,0.1,16.1,285.0,47.57,36.83
2018,10,13,8,15,788.5,58.0,0.15,16.6,332.5,102.97,53.85
2018,10,13,8,30,821.0,61.0,0.2,17.1,380.0,164.56,94.86
2018,10,13,8,45,843.0,64.0,0.3,17.65,424.0,230.89,148.69
2018,10,13,9,0,865.0,67.0,0.4,18.2,468.0,295.48,204.15
2018,10,13,9,15,880.5,69.0,0.45,18.7,507.0,358.72,258.85
2018,10,13,9,30,896.0,71.0,0.5,19.2,546.0,422.54,312.71
2018,10,13,9,45,907.5,73.0,0.6,19.7,579.5,484.86,364.05
2018,10,13,10,0,919.0,75.0,0.7,20.2,613.0,546.72,413.26
2018,10,13,10,15,927.0,76.0,0.75,20.6,639.5,604.9,457.82
2018,10,13,10,30,935.0,77.0,0.8,21.0,666.0,661.66,499.84
2018,10,13,10,45,939.5,78.0,0.8,21.4,685.0,714.42,537.11
2018,10,13,11,0,944.0,79.0,0.8,21.8,704.0,764.91,570.77
2018,10,13,11,15,947.0,80.0,0.85,22.0,716.0,811.79,601.21
2018,10,13,11,30,950.0,81.0,0.9,22.2,728.0,855.84,629.56
2018,10,13,11,45,950.5,81.0,0.95,22.35,731.5,893.68,653.82
2018,10,13,12,0,951.0,81.0,1.0,22.5,735.0,928.13,675.89
2018,10,13,12,15,950.0,81.0,1.05,22.55,730.5,957.68,695.12
2018,10,13,12,30,949.0,81.0,1.1,22.6,726.0,983.48,712.1
2018,10,13,12,45,946.0,80.0,1.15,22.65,713.5,1002.36,724.85
2018,10,13,13,0,943.0,79.0,1.2,22.7,701.0,1017.2,735.3
2018,10,13,13,15,937.0,78.5,1.2,22.6,681.0,1025.66,741.46
2018,10,13,13,30,931.0,78.0,1.2,22.5,661.0,1029.99,745.3
2018,10,13,13,45,922.0,76.5,1.25,22.4,633.5,1026.0,745.06
2018,10,13,14,0,913.0,75.0,1.3,22.3,606.0,1017.94,742.49
2018,10,13,14,15,900.0,73.5,1.3,22.15,572.0,1001.97,734.29
2018,10,13,14,30,887.0,72.0,1.3,22.0,538.0,982.26,723.86
2018,10,13,14,45,869.5,70.0,1.3,21.8,498.0,953.96,708.01
2018,10,13,15,0,852.0,68.0,1.3,21.6,458.0,922.51,690.02
2018,10,13,15,15,827.0,65.5,1.3,21.6,413.5,890.65,670.97
2018,10,13,15,30,802.0,63.0,1.3,21.6,369.0,845.82,642.69
2018,10,13,15,45,766.5,59.5,1.35,20.75,321.0,788.27,607.45
2018,10,13,16,0,731.0,56.0,1.4,19.9,273.0,729.72,569.73
2018,10,13,16,15,677.0,51.0,1.4,19.05,224.0,653.44,516.28
2018,10,13,16,30,623.0,46.0,1.4,18.2,175.0,578.4,460.52
2018,10,13,16,45,533.0,39.5,1.4,17.3,128.5,484.95,386.9
2018,10,13,17,0,443.0,33.0,1.4,16.4,82.0,391.01,305.24
2018,10,13,17,15,277.5,22.0,1.45,15.75,47.5,237.3,104.16
2018,10,13,17,30,112.0,11.0,1.5,15.1,13.0,76.2,0.0
2018,10,13,17,45,56.0,5.5,1.5,14.4,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.35,11.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.3,11.75,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.25,11.6,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.25,11.4,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,10,14,6,15,75.5,7.0,0.35,10.45,8.5,0.0,0.0
2018,10,14,6,30,151.0,14.0,0.3,10.9,17.0,11.95,0.0
2018,10,14,6,45,275.5,24.5,0.25,11.35,49.5,20.48,6.87
2018,10,14,7,0,400.0,35.0,0.2,11.8,82.0,28.86,19.39
2018,10,14,7,15,508.5,41.5,0.15,12.35,130.0,33.73,24.43
2018,10,14,7,30,617.0,48.0,0.1,12.9,178.0,42.18,32.28
2018,10,14,7,45,534.5,67.5,0.1,13.5,200.5,52.76,41.81
2018,10,14,8,0,452.0,87.0,0.1,14.1,223.0,64.05,51.74
2018,10,14,8,15,522.0,93.5,0.1,14.75,275.5,108.99,68.4
2018,10,14,8,30,592.0,100.0,0.1,15.4,328.0,162.29,103.57
2018,10,14,8,45,721.0,87.5,0.15,16.0,397.0,220.64,146.17
2018,10,14,9,0,850.0,75.0,0.2,16.6,466.0,296.65,206.27
2018,10,14,9,15,892.0,71.5,0.25,17.15,512.5,365.14,264.07
2018,10,14,9,30,934.0,68.0,0.3,17.7,559.0,434.89,321.83
2018,10,14,9,45,946.0,69.5,0.35,18.2,593.5,499.09,374.15
2018,10,14,10,0,958.0,71.0,0.4,18.7,628.0,562.8,424.11
2018,10,14,10,15,967.5,72.0,0.4,19.2,656.0,623.82,469.63
2018,10,14,10,30,977.0,73.0,0.4,19.7,684.0,683.49,512.35
2018,10,14,10,45,984.0,73.0,0.4,20.25,704.5,738.82,550.4
2018,10,14,11,0,991.0,73.0,0.4,20.8,725.0,791.96,584.46
2018,10,14,11,15,994.5,74.0,0.4,21.2,737.5,841.1,614.36
2018,10,14,11,30,998.0,75.0,0.4,21.6,750.0,887.32,641.94
2018,10,14,11,45,999.5,75.0,0.45,22.0,754.0,927.59,666.48
2018,10,14,12,0,1001.0,75.0,0.5,22.4,758.0,964.36,688.79
2018,10,14,12,15,1000.0,74.5,0.5,22.55,753.5,994.64,706.59
2018,10,14,12,30,999.0,74.0,0.5,22.7,749.0,1020.96,722.05
2018,10,14,12,45,996.0,73.5,0.5,22.9,736.0,1041.32,733.84
2018,10,14,13,0,993.0,73.0,0.5,23.1,723.0,1057.48,743.29
2018,10,14,13,15,986.5,72.0,0.6,23.05,701.5,1065.33,751.18
2018,10,14,13,30,980.0,71.0,0.7,23.0,680.0,1068.83,756.75
2018,10,14,13,45,971.0,69.5,0.8,22.95,651.5,1064.88,757.98
2018,10,14,14,0,962.0,68.0,0.9,22.9,623.0,1056.68,756.78
2018,10,14,14,15,949.0,66.5,1.0,22.7,587.5,1040.36,751.02
2018,10,14,14,30,936.0,65.0,1.1,22.5,552.0,1020.11,742.79
2018,10,14,14,45,918.5,63.5,1.2,22.25,511.0,991.76,729.34
2018,10,14,15,0,901.0,62.0,1.3,22.0,470.0,960.07,713.41
2018,10,14,15,15,877.5,60.0,1.3,22.0,424.5,919.02,688.58
2018,10,14,15,30,854.0,58.0,1.3,22.0,379.0,875.56,661.65
2018,10,14,15,45,819.5,55.0,1.5,21.05,330.0,828.0,635.81
2018,10,14,16,0,785.0,52.0,1.7,20.1,281.0,769.48,600.02
2018,10,14,16,15,731.5,47.5,1.8,19.0,230.5,692.59,547.48
2018,10,14,16,30,678.0,43.0,1.9,17.9,180.0,616.81,491.92
2018,10,14,16,45,587.5,37.0,1.95,16.75,132.0,513.45,410.64
2018,10,14,17,0,497.0,31.0,2.0,15.6,84.0,414.61,323.02
2018,10,14,17,15,314.0,21.0,2.1,15.1,48.5,256.97,75.8
2018,10,14,17,30,131.0,11.0,2.2,14.6,13.0,87.37,0.0
2018,10,14,17,45,65.5,5.5,2.25,14.05,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,15,6,15,100.0,7.0,2.45,12.4,9.0,0.0,0.0
2018,10,15,6,30,200.0,14.0,2.5,12.7,18.0,11.95,0.0
2018,10,15,6,45,381.0,22.0,2.55,13.0,56.0,20.18,5.18
2018,10,15,7,0,562.0,30.0,2.6,13.3,94.0,27.34,17.73
2018,10,15,7,15,645.5,36.0,2.6,13.85,143.5,32.45,22.97
2018,10,15,7,30,729.0,42.0,2.6,14.4,193.0,37.63,27.88
2018,10,15,7,45,777.5,45.5,2.6,14.9,244.0,40.49,30.54
2018,10,15,8,0,826.0,49.0,2.6,15.4,295.0,47.77,37.01
2018,10,15,8,15,857.5,52.5,2.55,16.0,344.5,108.72,56.3
2018,10,15,8,30,889.0,56.0,2.5,16.6,394.0,174.48,101.13
2018,10,15,8,45,908.0,58.0,2.4,17.2,438.5,239.81,155.57
2018,10,15,9,0,927.0,60.0,2.3,17.8,483.0,306.59,214.57
2018,10,15,9,15,939.0,62.0,2.2,18.35,521.5,372.27,273.06
2018,10,15,9,30,951.0,64.0,2.1,18.9,560.0,438.01,330.11
2018,10,15,9,45,961.5,65.5,2.0,19.45,594.0,502.38,383.98
2018,10,15,10,0,972.0,67.0,1.9,20.0,628.0,566.05,435.0
2018,10,15,10,15,980.0,68.0,1.8,20.5,655.5,626.84,481.76
2018,10,15,10,30,988.0,69.0,1.7,21.0,683.0,686.09,525.35
2018,10,15,10,45,993.0,70.0,1.6,21.5,703.0,741.52,564.41
2018,10,15,11,0,998.0,71.0,1.5,22.0,723.0,794.58,598.93
2018,10,15,11,15,1000.5,71.5,1.4,22.4,734.5,842.61,628.22
2018,10,15,11,30,1003.0,72.0,1.3,22.8,746.0,887.58,654.81
2018,10,15,11,45,1004.0,72.0,1.2,23.2,749.5,927.47,677.5
2018,10,15,12,0,1005.0,72.0,1.1,23.6,753.0,963.82,697.45
2018,10,15,12,15,1004.0,72.0,1.05,23.75,748.5,994.65,715.17
2018,10,15,12,30,1003.0,72.0,1.0,23.9,744.0,1021.54,730.37
2018,10,15,12,45,1000.5,71.0,0.9,24.05,731.5,1041.74,740.37
2018,10,15,13,0,998.0,70.0,0.8,24.2,719.0,1057.72,747.77
2018,10,15,13,15,992.0,69.5,0.85,24.15,698.0,1066.63,755.02
2018,10,15,13,30,986.0,69.0,0.9,24.1,677.0,1071.2,759.93
2018,10,15,13,45,977.5,68.0,0.9,24.05,649.0,1068.34,759.42
2018,10,15,14,0,969.0,67.0,0.9,24.0,621.0,1061.23,756.59
2018,10,15,14,15,957.5,65.5,1.05,23.8,586.0,1046.32,752.8
2018,10,15,14,30,946.0,64.0,1.2,23.6,551.0,1027.44,746.37
2018,10,15,14,45,929.0,62.5,1.3,23.35,510.0,999.42,733.09
2018,10,15,15,0,912.0,61.0,1.4,23.1,469.0,968.02,717.32
2018,10,15,15,15,888.5,58.5,1.4,23.1,423.0,926.02,691.92
2018,10,15,15,30,865.0,56.0,1.4,23.1,377.0,881.56,664.35
2018,10,15,15,45,830.5,53.0,1.65,21.95,327.5,824.59,632.97
2018,10,15,16,0,796.0,50.0,1.9,20.8,278.0,774.99,604.11
2018,10,15,16,15,742.5,46.0,1.95,19.6,227.5,698.53,551.35
2018,10,15,16,30,689.0,42.0,2.0,18.4,177.0,623.09,495.67
2018,10,15,16,45,596.0,36.0,2.05,17.2,129.0,517.61,412.53
2018,10,15,17,0,503.0,30.0,2.1,16.0,81.0,416.77,320.98
2018,10,15,17,15,316.5,20.5,2.15,15.4,46.5,255.08,21.0
2018,10,15,17,30,130.0,11.0,2.2,14.8,12.0,86.62,0.0
2018,10,15,17,45,65.0,5.5,2.25,14.25,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,16,6,15,68.0,6.0,0.55,11.6,7.0,0.0,0.0
2018,10,16,6,30,136.0,12.0,0.5,12.1,14.0,10.24,0.0
2018,10,16,6,45,303.0,21.5,0.45,12.55,48.5,17.97,2.48
2018,10,16,7,0,470.0,31.0,0.4,13.0,83.0,28.08,18.35
2018,10,16,7,15,572.5,36.5,0.35,13.7,131.5,32.62,23.19
2018,10,16,7,30,675.0,42.0,0.3,14.4,180.0,37.35,27.7
2018,10,16,7,45,726.5,46.0,0.3,15.15,229.5,40.57,30.66
2018,10,16,8,0,778.0,50.0,0.3,15.9,279.0,43.83,33.51
2018,10,16,8,15,811.0,53.0,0.25,16.5,326.5,106.15,55.41
2018,10,16,8,30,844.0,56.0,0.2,17.1,374.0,168.66,97.24
2018,10,16,8,45,866.5,58.0,0.15,17.65,418.0,231.75,148.34
2018,10,16,9,0,889.0,60.0,0.1,18.2,462.0,296.76,203.7
2018,10,16,9,15,904.0,62.0,0.1,18.8,501.0,360.99,258.62
2018,10,16,9,30,919.0,64.0,0.1,19.4,540.0,425.7,312.33
2018,10,16,9,45,930.0,66.0,0.15,19.95,573.5,488.81,363.21
2018,10,16,10,0,941.0,68.0,0.2,20.5,607.0,551.36,411.68
2018,10,16,10,15,949.0,68.5,0.2,20.95,633.0,609.87,455.07
2018,10,16,10,30,957.0,69.0,0.2,21.4,659.0,666.88,495.69
2018,10,16,10,45,961.5,70.0,0.25,21.9,678.0,720.34,532.96
2018,10,16,11,0,966.0,71.0,0.3,22.4,697.0,771.48,566.43
2018,10,16,11,15,968.5,71.0,0.4,22.65,708.0,817.45,596.37
2018,10,16,11,30,971.0,71.0,0.5,22.9,719.0,860.46,624.34
2018,10,16,11,45,971.5,71.5,0.55,23.15,722.5,899.21,648.56
2018,10,16,12,0,972.0,72.0,0.6,23.4,726.0,934.5,670.55
2018,10,16,12,15,971.0,71.5,0.75,23.45,721.5,963.68,691.35
2018,10,16,12,30,970.0,71.0,0.9,23.5,717.0,989.02,709.92
2018,10,16,12,45,966.0,70.5,1.0,23.6,704.0,1007.58,723.28
2018,10,16,13,0,962.0,70.0,1.1,23.7,691.0,1022.03,734.29
2018,10,16,13,15,955.0,69.5,1.25,23.65,670.0,1029.4,742.43
2018,10,16,13,30,948.0,69.0,1.4,23.6,649.0,1032.58,748.07
2018,10,16,13,45,938.5,68.5,1.55,23.55,621.5,1029.13,749.6
2018,10,16,14,0,929.0,68.0,1.7,23.5,594.0,1021.61,748.59
2018,10,16,14,15,915.5,66.5,1.8,23.3,559.5,1004.85,741.35
2018,10,16,14,30,902.0,65.0,1.9,23.1,525.0,984.32,731.67
2018,10,16,14,45,883.5,63.5,2.05,22.85,485.0,955.39,717.0
2018,10,16,15,0,865.0,62.0,2.2,22.6,445.0,923.32,699.81
2018,10,16,15,15,840.5,59.0,2.2,22.6,400.0,880.66,672.73
2018,10,16,15,30,816.0,56.0,2.2,22.6,355.0,835.77,643.53
2018,10,16,15,45,778.5,53.5,2.35,21.6,307.5,787.4,614.42
2018,10,16,16,0,741.0,51.0,2.5,20.6,260.0,728.43,575.66
2018,10,16,16,15,683.5,46.5,2.55,19.6,211.0,649.99,519.23
2018,10,16,16,30,626.0,42.0,2.6,18.6,162.0,573.06,460.34
2018,10,16,16,45,529.0,35.5,2.6,17.6,116.5,466.8,374.27
2018,10,16,17,0,432.0,29.0,2.6,16.6,71.0,377.48,287.91
2018,10,16,17,15,266.0,19.5,2.65,16.05,40.5,218.97,0.0
2018,10,16,17,30,100.0,10.0,2.7,15.5,10.0,67.83,0.0
2018,10,16,17,45,50.0,5.0,2.75,14.95,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,17,6,15,53.0,5.5,1.35,11.1,6.0,0.0,0.0
2018,10,17,6,30,106.0,11.0,1.4,11.5,12.0,9.39,0.0
2018,10,17,6,45,269.0,21.5,1.4,11.9,45.0,17.99,0.45
2018,10,17,7,0,432.0,32.0,1.4,12.3,78.0,26.59,16.94
2018,10,17,7,15,523.5,39.0,1.4,12.85,123.5,31.92,22.55
2018,10,17,7,30,615.0,46.0,1.4,13.4,169.0,40.61,30.63
2018,10,17,7,45,670.5,51.0,1.35,13.95,217.5,44.47,34.23
2018,10,17,8,0,726.0,56.0,1.3,14.5,266.0,48.37,37.7
2018,10,17,8,15,762.5,59.0,1.2,15.2,313.0,104.06,55.64
2018,10,17,8,30,799.0,62.0,1.1,15.9,360.0,164.4,96.77
2018,10,17,8,45,824.0,64.5,1.0,16.6,403.5,226.17,147.62
2018,10,17,9,0,849.0,67.0,0.9,17.3,447.0,292.6,204.88
2018,10,17,9,15,867.5,69.0,0.85,17.9,486.5,355.62,259.66
2018,10,17,9,30,886.0,71.0,0.8,18.5,526.0,419.57,313.67
2018,10,17,9,45,899.5,72.0,0.7,19.1,559.0,480.97,363.41
2018,10,17,10,0,913.0,73.0,0.6,19.7,592.0,542.11,410.53
2018,10,17,10,15,921.5,74.0,0.6,20.1,618.5,599.9,454.31
2018,10,17,10,30,930.0,75.0,0.6,20.5,645.0,656.32,495.45
2018,10,17,10,45,935.5,76.0,0.55,20.95,664.0,709.13,531.82
2018,10,17,11,0,941.0,77.0,0.5,21.4,683.0,759.79,564.46
2018,10,17,11,15,944.0,77.5,0.45,21.6,694.5,805.63,592.31
2018,10,17,11,30,947.0,78.0,0.4,21.8,706.0,848.64,617.86
2018,10,17,11,45,948.0,78.5,0.4,22.0,709.5,886.97,641.03
2018,10,17,12,0,949.0,79.0,0.4,22.2,713.0,921.96,661.97
2018,10,17,12,15,947.0,79.0,0.5,22.3,708.0,950.2,681.07
2018,10,17,12,30,945.0,79.0,0.6,22.4,703.0,974.67,698.06
2018,10,17,12,45,940.5,78.5,0.7,22.45,690.0,992.3,711.15
2018,10,17,13,0,936.0,78.0,0.8,22.5,677.0,1005.91,721.97
2018,10,17,13,15,929.5,77.5,0.95,22.45,657.0,1013.52,730.58
2018,10,17,13,30,923.0,77.0,1.1,22.4,637.0,1017.06,736.77
2018,10,17,13,45,913.5,75.5,1.25,22.35,609.5,1012.31,737.77
2018,10,17,14,0,904.0,74.0,1.4,22.3,582.0,1003.57,736.27
2018,10,17,14,15,890.0,73.0,1.5,22.1,548.0,987.17,729.42
2018,10,17,14,30,876.0,72.0,1.6,21.9,514.0,967.15,720.19
2018,10,17,14,45,857.0,69.5,1.75,21.75,474.0,936.82,704.47
2018,10,17,15,0,838.0,67.0,1.9,21.6,434.0,913.93,693.36
2018,10,17,15,15,811.0,64.5,1.9,21.6,389.5,869.91,665.24
2018,10,17,15,30,784.0,62.0,1.9,21.6,345.0,823.67,635.1
2018,10,17,15,45,745.0,58.0,2.1,20.7,297.5,762.99,597.37
2018,10,17,16,0,706.0,54.0,2.3,19.8,250.0,701.6,556.7
2018,10,17,16,15,646.0,49.0,2.4,18.85,202.0,621.57,498.65
2018,10,17,16,30,586.0,44.0,2.5,17.9,154.0,543.17,438.07
2018,10,17,16,45,485.5,37.0,2.6,16.9,109.5,444.54,357.27
2018,10,17,17,0,385.0,30.0,2.7,15.9,65.0,345.56,259.97
2018,10,17,17,15,223.0,18.5,2.75,15.35,36.0,187.94,0.0
2018,10,17,17,30,61.0,7.0,2.8,14.8,7.0,42.08,0.0
2018,10,17,17,45,30.5,3.5,2.85,14.25,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,18,6,15,47.0,5.0,1.15,12.15,5.5,0.0,0.0
2018,10,18,6,30,94.0,10.0,1.1,12.3,11.0,8.54,0.0
2018,10,18,6,45,251.5,21.0,1.05,12.45,42.5,17.6,0.0
2018,10,18,7,0,409.0,32.0,1.0,12.6,74.0,26.61,16.79
2018,10,18,7,15,503.0,39.5,0.95,13.3,119.0,32.32,22.84
2018,10,18,7,30,597.0,47.0,0.9,14.0,164.0,38.09,28.3
2018,10,18,7,45,654.0,52.0,0.85,14.65,212.0,45.29,34.86
2018,10,18,8,0,711.0,57.0,0.8,15.3,260.0,49.41,38.51
2018,10,18,8,15,748.0,60.0,0.7,15.9,306.5,104.28,56.05
2018,10,18,8,30,785.0,63.0,0.6,16.5,353.0,163.72,96.39
2018,10,18,8,45,811.5,66.0,0.5,17.1,397.0,225.31,146.6
2018,10,18,9,0,838.0,69.0,0.4,17.7,441.0,289.55,201.39
2018,10,18,9,15,856.0,71.5,0.35,18.25,480.0,354.28,256.65
2018,10,18,9,30,874.0,74.0,0.3,18.8,519.0,417.8,309.38
2018,10,18,9,45,887.0,75.5,0.25,19.35,552.0,478.75,358.18
2018,10,18,10,0,900.0,77.0,0.2,19.9,585.0,539.42,404.59
2018,10,18,10,15,909.5,78.0,0.2,20.25,611.5,597.06,447.66
2018,10,18,10,30,919.0,79.0,0.2,20.6,638.0,653.47,488.23
2018,10,18,10,45,924.5,80.0,0.2,21.0,657.0,705.74,524.42
2018,10,18,11,0,930.0,81.0,0.2,21.4,676.0,755.88,557.33
2018,10,18,11,15,933.5,81.5,0.25,21.6,687.5,801.61,586.47
2018,10,18,11,30,937.0,82.0,0.3,21.8,699.0,844.59,613.65
2018,10,18,11,45,938.0,82.5,0.35,22.05,702.5,882.54,637.37
2018,10,18,12,0,939.0,83.0,0.4,22.3,706.0,917.2,659.01
2018,10,18,12,15,938.0,82.0,0.5,22.4,701.0,944.89,677.79
2018,10,18,12,30,937.0,81.0,0.6,22.5,696.0,968.85,694.49
2018,10,18,12,45,934.0,80.0,0.7,22.6,683.5,987.1,707.83
2018,10,18,13,0,931.0,79.0,0.8,22.7,671.0,1001.4,718.93
2018,10,18,13,15,924.0,79.0,0.9,22.65,651.0,1009.04,726.51
2018,10,18,13,30,917.0,79.0,1.0,22.6,631.0,1012.64,731.79
2018,10,18,13,45,907.5,77.0,1.1,22.6,603.0,1007.23,731.41
2018,10,18,14,0,898.0,75.0,1.2,22.6,575.0,997.83,728.66
2018,10,18,14,15,883.5,74.0,1.35,22.45,541.0,980.96,722.4
2018,10,18,14,30,869.0,73.0,1.5,22.3,507.0,960.51,713.63
2018,10,18,14,45,850.0,70.0,1.6,22.15,467.0,929.62,696.98
2018,10,18,15,0,831.0,67.0,1.7,22.0,427.0,906.12,684.99
2018,10,18,15,15,803.5,64.5,1.7,22.0,383.0,861.79,656.78
2018,10,18,15,30,776.0,62.0,1.7,22.0,339.0,815.3,626.55
2018,10,18,15,45,736.5,58.0,1.9,21.15,291.5,754.43,588.78
2018,10,18,16,0,697.0,54.0,2.1,20.3,244.0,692.91,548.02
2018,10,18,16,15,636.0,48.5,2.15,19.35,196.0,611.82,488.98
2018,10,18,16,30,575.0,43.0,2.2,18.4,148.0,532.55,427.59
2018,10,18,16,45,473.0,35.5,2.3,17.45,104.5,432.94,345.93
2018,10,18,17,0,371.0,28.0,2.4,16.5,61.0,333.64,244.23
2018,10,18,17,15,214.0,17.0,2.4,16.0,33.5,150.77,0.0
2018,10,18,17,30,57.0,6.0,2.4,15.5,6.0,5.12,0.0
2018,10,18,17,45,28.5,3.0,2.45,15.0,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,19,6,15,46.0,4.5,0.9,12.05,5.0,0.0,0.0
2018,10,19,6,30,92.0,9.0,0.9,12.5,10.0,7.68,0.0
2018,10,19,6,45,248.5,20.0,0.9,12.95,40.5,16.76,0.0
