Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,29,6,15,13.5,1.5,2.4,12.3,1.0,0.0,0.0
2018,10,29,6,30,27.0,3.0,2.4,12.4,2.0,0.0,0.0
2018,10,29,6,45,29.0,12.0,2.35,12.45,12.5,10.24,0.0
2018,10,29,7,0,31.0,21.0,2.3,12.5,23.0,16.96,3.36
2018,10,29,7,15,29.5,38.0,2.25,12.75,41.0,30.2,20.15
2018,10,29,7,30,28.0,55.0,2.2,13.0,59.0,43.02,32.31
2018,10,29,7,45,38.0,72.5,2.15,13.2,80.5,56.0,44.3
2018,10,29,8,0,48.0,90.0,2.1,13.4,102.0,69.06,56.16
2018,10,29,8,15,131.5,108.0,2.1,13.7,149.0,93.49,69.56
2018,10,29,8,30,215.0,126.0,2.1,14.0,196.0,130.82,95.98
2018,10,29,8,45,272.0,138.0,2.05,14.35,238.5,169.86,126.45
2018,10,29,9,0,329.0,150.0,2.0,14.7,281.0,216.0,164.15
2018,10,29,9,15,432.5,144.0,2.1,14.95,333.5,273.25,210.68
2018,10,29,9,30,536.0,138.0,2.2,15.2,386.0,338.74,264.71
2018,10,29,9,45,660.5,116.5,2.25,15.45,443.5,414.74,326.98
2018,10,29,10,0,785.0,95.0,2.3,15.7,501.0,497.77,394.33
2018,10,29,10,15,857.0,79.5,2.4,16.0,542.5,565.05,448.88
2018,10,29,10,30,929.0,64.0,2.5,16.3,584.0,638.37,506.91
2018,10,29,10,45,918.0,69.5,2.55,16.65,597.0,684.08,542.11
2018,10,29,11,0,907.0,75.0,2.6,17.0,610.0,726.24,573.4
2018,10,29,11,15,692.5,130.0,2.65,17.35,542.5,675.66,534.06
2018,10,29,11,30,478.0,185.0,2.7,17.7,475.0,588.9,466.9
2018,10,29,11,45,397.5,221.0,2.75,18.05,463.0,582.44,460.6
2018,10,29,12,0,317.0,257.0,2.8,18.4,451.0,553.35,436.91
2018,10,29,12,15,562.0,183.5,2.85,18.55,524.5,721.55,567.22
2018,10,29,12,30,807.0,110.0,2.9,18.7,598.0,883.26,682.41
2018,10,29,12,45,839.5,98.0,3.0,18.85,596.5,919.27,706.84
2018,10,29,13,0,872.0,86.0,3.1,19.0,595.0,941.74,723.05
2018,10,29,13,15,699.0,128.0,3.2,19.0,527.0,857.03,665.08
2018,10,29,13,30,526.0,170.0,3.3,19.0,459.0,737.83,581.4
2018,10,29,13,45,673.0,126.0,3.4,19.0,477.5,844.23,660.73
2018,10,29,14,0,820.0,82.0,3.5,19.0,496.0,928.58,721.53
2018,10,29,14,15,838.5,72.5,3.55,18.95,471.5,932.7,725.64
2018,10,29,14,30,857.0,63.0,3.6,18.9,447.0,921.85,719.95
2018,10,29,14,45,836.0,61.0,3.7,18.8,408.5,890.66,700.27
2018,10,29,15,0,815.0,59.0,3.8,18.7,370.0,866.79,685.6
2018,10,29,15,15,784.5,56.0,3.8,18.7,327.0,819.8,652.76
2018,10,29,15,30,754.0,53.0,3.8,18.7,284.0,770.98,617.68
2018,10,29,15,45,707.0,49.5,3.85,18.15,238.5,705.8,570.25
2018,10,29,16,0,660.0,46.0,3.9,17.6,193.0,640.51,520.27
2018,10,29,16,15,582.0,41.0,3.9,16.8,148.0,549.0,447.14
2018,10,29,16,30,504.0,36.0,3.9,16.0,103.0,470.28,379.44
2018,10,29,16,45,356.0,27.0,3.9,15.25,65.0,334.28,247.72
2018,10,29,17,0,208.0,18.0,3.9,14.5,27.0,154.12,0.0
2018,10,29,17,15,104.0,9.0,3.95,14.2,13.5,7.68,0.0
2018,10,29,17,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,10,30,6,45,165.0,11.5,3.35,10.55,21.5,9.82,0.0
2018,10,30,7,0,330.0,23.0,3.4,10.7,43.0,19.41,2.88
2018,10,30,7,15,459.5,30.0,3.45,11.2,85.0,27.14,17.51
2018,10,30,7,30,589.0,37.0,3.5,11.7,127.0,33.24,23.78
2018,10,30,7,45,653.5,41.0,3.5,12.25,172.5,36.44,26.99
2018,10,30,8,0,718.0,45.0,3.5,12.8,218.0,42.16,32.27
2018,10,30,8,15,759.0,48.5,3.5,13.45,263.5,97.42,50.22
2018,10,30,8,30,800.0,52.0,3.5,14.1,309.0,157.64,92.47
2018,10,30,8,45,827.0,54.5,3.45,14.8,351.5,221.08,146.1
2018,10,30,9,0,854.0,57.0,3.4,15.5,394.0,284.26,202.63
2018,10,30,9,15,873.0,58.5,3.35,16.1,432.0,346.1,258.78
2018,10,30,9,30,892.0,60.0,3.3,16.7,470.0,408.86,314.62
2018,10,30,9,45,905.0,61.5,3.25,17.25,502.0,469.61,367.33
2018,10,30,10,0,918.0,63.0,3.2,17.8,534.0,530.04,417.89
2018,10,30,10,15,928.0,63.5,3.2,18.25,559.5,587.14,464.43
2018,10,30,10,30,938.0,64.0,3.2,18.7,585.0,643.0,508.46
2018,10,30,10,45,944.5,64.0,3.15,19.15,603.0,694.52,547.7
2018,10,30,11,0,951.0,64.0,3.1,19.6,621.0,743.92,583.24
2018,10,30,11,15,954.0,65.0,3.1,19.85,632.0,789.51,614.67
2018,10,30,11,30,957.0,66.0,3.1,20.1,643.0,832.3,643.8
2018,10,30,11,45,958.0,66.0,3.15,20.4,646.0,869.26,668.81
2018,10,30,12,0,959.0,66.0,3.2,20.7,649.0,902.87,691.42
2018,10,30,12,15,951.0,67.5,3.2,20.85,642.0,926.91,707.48
2018,10,30,12,30,943.0,69.0,3.2,21.0,635.0,946.95,720.92
2018,10,30,12,45,919.0,73.5,3.2,21.15,615.5,951.89,724.18
2018,10,30,13,0,895.0,78.0,3.2,21.3,596.0,952.34,724.67
2018,10,30,13,15,907.0,72.5,3.2,21.35,582.0,970.29,737.61
2018,10,30,13,30,919.0,67.0,3.2,21.4,568.0,984.46,747.97
2018,10,30,13,45,887.0,70.0,3.25,21.4,534.0,963.4,735.02
2018,10,30,14,0,855.0,73.0,3.3,21.4,500.0,938.58,719.78
2018,10,30,14,15,825.5,74.0,3.35,21.25,464.0,920.89,709.88
2018,10,30,14,30,796.0,75.0,3.4,21.1,428.0,889.09,689.95
2018,10,30,14,45,749.5,73.5,3.5,20.95,382.5,834.95,654.11
2018,10,30,15,0,703.0,72.0,3.6,20.8,337.0,778.78,616.03
2018,10,30,15,15,732.5,62.0,3.6,20.8,309.5,779.55,618.0
2018,10,30,15,30,762.0,52.0,3.6,20.8,282.0,775.59,615.55
2018,10,30,15,45,713.5,48.5,3.7,19.8,236.0,709.02,568.4
2018,10,30,16,0,665.0,45.0,3.8,18.8,190.0,642.42,518.75
2018,10,30,16,15,586.0,39.5,3.8,17.85,145.0,549.59,445.07
2018,10,30,16,30,507.0,34.0,3.8,16.9,100.0,459.72,368.76
2018,10,30,16,45,361.0,26.0,3.85,15.9,63.0,334.37,240.71
2018,10,30,17,0,215.0,18.0,3.9,14.9,26.0,158.53,0.0
2018,10,30,17,15,107.5,9.0,3.85,14.55,13.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,31,6,45,11.0,8.5,2.25,11.95,9.0,7.26,0.0
2018,10,31,7,0,22.0,17.0,2.2,12.3,18.0,13.93,0.0
2018,10,31,7,15,11.0,30.5,2.15,12.95,31.0,24.79,15.25
2018,10,31,7,30,0.0,44.0,2.1,13.6,44.0,35.54,25.57
2018,10,31,7,45,6.5,62.0,2.1,14.25,63.5,49.41,38.22
2018,10,31,8,0,13.0,80.0,2.1,14.9,83.0,63.23,50.64
2018,10,31,8,15,72.5,99.5,2.1,15.45,122.0,83.65,62.94
2018,10,31,8,30,132.0,119.0,2.1,16.0,161.0,113.86,84.82
2018,10,31,8,45,236.5,129.0,2.05,16.6,216.5,155.66,115.21
2018,10,31,9,0,341.0,139.0,2.0,17.2,272.0,210.14,157.57
2018,10,31,9,15,380.5,150.0,2.0,17.85,312.0,261.34,200.08
2018,10,31,9,30,420.0,161.0,2.0,18.5,352.0,313.94,243.42
2018,10,31,9,45,447.0,168.0,2.0,19.1,384.0,361.68,282.53
2018,10,31,10,0,474.0,175.0,2.0,19.7,416.0,411.78,322.61
2018,10,31,10,15,492.5,179.0,2.0,20.2,440.0,456.46,357.79
2018,10,31,10,30,511.0,183.0,2.0,20.7,464.0,501.92,392.7
2018,10,31,10,45,519.5,186.5,2.0,21.2,480.5,540.89,421.92
2018,10,31,11,0,528.0,190.0,2.0,21.7,497.0,579.2,450.0
2018,10,31,11,15,514.0,199.0,1.95,22.05,502.0,605.52,468.46
2018,10,31,11,30,500.0,208.0,1.9,22.4,507.0,629.18,484.65
2018,10,31,11,45,523.0,201.0,1.85,22.75,515.0,663.82,509.24
2018,10,31,12,0,546.0,194.0,1.8,23.1,523.0,697.67,532.84
2018,10,31,12,15,557.5,188.0,1.85,23.15,522.0,721.43,550.3
2018,10,31,12,30,569.0,182.0,1.9,23.2,521.0,743.27,566.5
2018,10,31,12,45,545.0,186.0,1.9,23.3,505.0,741.58,565.06
2018,10,31,13,0,521.0,190.0,1.9,23.4,489.0,736.69,561.64
2018,10,31,13,15,460.5,199.5,2.05,23.4,457.0,700.19,536.58
2018,10,31,13,30,400.0,209.0,2.2,23.4,425.0,639.47,494.38
2018,10,31,13,45,345.0,207.5,2.3,23.45,387.5,590.3,459.29
2018,10,31,14,0,290.0,206.0,2.4,23.5,350.0,539.64,422.27
2018,10,31,14,15,250.0,196.0,2.45,23.35,314.0,491.65,387.25
2018,10,31,14,30,210.0,186.0,2.5,23.2,278.0,422.48,335.75
2018,10,31,14,45,266.0,161.5,2.55,23.1,267.5,465.38,371.4
2018,10,31,15,0,322.0,137.0,2.6,23.0,257.0,484.21,388.37
2018,10,31,15,15,390.5,111.0,2.6,23.0,239.5,529.88,425.04
2018,10,31,15,30,459.0,85.0,2.6,23.0,222.0,548.32,439.47
2018,10,31,15,45,400.5,77.0,2.7,22.0,182.0,477.36,386.32
2018,10,31,16,0,342.0,69.0,2.8,21.0,142.0,408.79,332.73
2018,10,31,16,15,257.0,56.5,2.85,20.3,104.0,315.72,255.96
2018,10,31,16,30,172.0,44.0,2.9,19.6,66.0,211.49,167.89
2018,10,31,16,45,120.0,29.0,3.0,18.95,41.0,148.07,99.77
2018,10,31,17,0,68.0,14.0,3.1,18.3,16.0,57.15,0.0
2018,10,31,17,15,34.0,7.0,3.1,17.95,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,1,6,45,47.5,10.0,0.9,15.2,12.5,8.54,0.0
2018,11,1,7,0,95.0,20.0,0.9,15.5,25.0,15.52,0.0
2018,11,1,7,15,248.5,31.5,0.9,16.2,63.5,25.76,15.66
2018,11,1,7,30,402.0,43.0,0.9,16.9,102.0,35.03,24.73
2018,11,1,7,45,418.0,54.5,0.9,17.6,134.5,43.53,32.55
2018,11,1,8,0,434.0,66.0,0.9,18.3,167.0,53.16,41.15
2018,11,1,8,15,424.0,82.5,0.85,18.95,198.0,95.33,59.24
2018,11,1,8,30,414.0,99.0,0.8,19.6,229.0,138.4,91.18
2018,11,1,8,45,434.5,111.5,0.7,20.2,264.5,183.35,127.34
2018,11,1,9,0,455.0,124.0,0.6,20.8,300.0,230.81,166.78
2018,11,1,9,15,483.5,131.5,0.55,21.3,335.0,278.91,206.6
2018,11,1,9,30,512.0,139.0,0.5,21.8,370.0,329.9,247.97
2018,11,1,9,45,541.0,142.5,0.45,22.35,401.5,380.12,287.65
2018,11,1,10,0,570.0,146.0,0.4,22.9,433.0,432.58,327.73
2018,11,1,10,15,564.5,156.0,0.45,23.15,452.0,474.21,359.77
2018,11,1,10,30,559.0,166.0,0.5,23.4,471.0,514.18,389.74
2018,11,1,10,45,603.5,157.0,0.55,23.7,496.5,572.35,432.22
2018,11,1,11,0,648.0,148.0,0.6,24.0,522.0,627.15,471.44
2018,11,1,11,15,740.5,121.5,0.7,24.1,556.0,700.08,524.21
2018,11,1,11,30,833.0,95.0,0.8,24.2,590.0,773.06,573.88
2018,11,1,11,45,865.0,85.5,0.9,24.3,601.5,813.54,600.87
2018,11,1,12,0,897.0,76.0,1.0,24.4,613.0,859.63,631.86
2018,11,1,12,15,847.5,91.5,1.1,24.4,595.5,871.13,640.4
2018,11,1,12,30,798.0,107.0,1.2,24.4,578.0,868.42,640.2
2018,11,1,12,45,816.5,99.5,1.25,24.45,573.0,896.26,659.47
2018,11,1,13,0,835.0,92.0,1.3,24.5,568.0,921.01,676.44
2018,11,1,13,15,720.5,120.5,1.35,24.4,521.0,865.56,641.47
2018,11,1,13,30,606.0,149.0,1.4,24.3,474.0,797.38,598.16
2018,11,1,13,45,652.0,127.0,1.5,24.25,461.0,822.12,617.85
2018,11,1,14,0,698.0,105.0,1.6,24.2,448.0,842.15,633.47
2018,11,1,14,15,698.5,96.5,1.6,24.0,420.0,831.17,627.55
2018,11,1,14,30,699.0,88.0,1.6,23.8,392.0,816.84,619.69
2018,11,1,14,45,714.5,76.5,1.65,23.6,363.0,803.43,612.92
2018,11,1,15,0,730.0,65.0,1.7,23.4,334.0,792.61,607.72
2018,11,1,15,15,727.0,59.5,1.7,23.4,300.0,769.05,592.28
2018,11,1,15,30,724.0,54.0,1.7,23.4,266.0,742.61,574.18
2018,11,1,15,45,587.5,57.0,1.75,22.3,210.5,617.4,486.16
2018,11,1,16,0,451.0,60.0,1.8,21.2,155.0,490.86,392.56
2018,11,1,16,15,398.5,49.5,1.8,20.35,118.0,420.63,336.79
2018,11,1,16,30,346.0,39.0,1.8,19.5,81.0,353.01,278.24
2018,11,1,16,45,246.0,26.5,1.85,18.7,50.0,247.54,161.21
2018,11,1,17,0,146.0,14.0,1.9,17.9,19.0,108.83,0.0
2018,11,1,17,15,73.0,7.0,1.9,17.65,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,2,6,45,81.5,10.5,2.85,13.3,14.5,8.96,0.0
2018,11,2,7,0,163.0,21.0,2.8,13.3,29.0,16.4,0.0
2018,11,2,7,15,360.0,28.0,2.75,14.0,71.5,23.08,13.35
2018,11,2,7,30,557.0,35.0,2.7,14.7,114.0,31.46,21.78
2018,11,2,7,45,627.5,39.5,2.6,15.35,159.0,35.13,25.4
2018,11,2,8,0,698.0,44.0,2.5,16.0,204.0,40.87,30.66
2018,11,2,8,15,728.0,48.5,2.45,16.55,246.0,94.68,48.54
2018,11,2,8,30,758.0,53.0,2.4,17.1,288.0,152.06,88.57
2018,11,2,8,45,692.0,72.0,2.35,17.65,309.5,204.23,135.95
2018,11,2,9,0,626.0,91.0,2.3,18.2,331.0,250.6,180.35
2018,11,2,9,15,692.5,89.0,2.35,18.75,378.5,312.44,232.97
2018,11,2,9,30,759.0,87.0,2.4,19.3,426.0,382.17,291.59
2018,11,2,9,45,819.0,79.0,2.45,19.9,468.0,447.88,346.27
2018,11,2,10,0,879.0,71.0,2.5,20.5,510.0,516.56,402.0
2018,11,2,10,15,888.5,73.0,2.6,20.95,536.0,572.81,447.28
2018,11,2,10,30,898.0,75.0,2.7,21.4,562.0,627.91,490.36
2018,11,2,10,45,893.0,79.0,2.75,21.9,576.5,674.33,525.45
2018,11,2,11,0,888.0,83.0,2.8,22.4,591.0,717.82,557.45
2018,11,2,11,15,827.5,101.5,2.95,22.65,581.5,739.29,572.38
2018,11,2,11,30,767.0,120.0,3.1,22.9,572.0,751.36,580.72
2018,11,2,11,45,691.0,145.0,3.2,23.15,554.0,748.4,578.27
2018,11,2,12,0,615.0,170.0,3.3,23.4,536.0,736.69,569.15
2018,11,2,12,15,612.0,168.0,3.4,23.45,529.5,754.0,582.53
2018,11,2,12,30,609.0,166.0,3.5,23.5,523.0,768.48,593.47
2018,11,2,12,45,729.0,126.5,3.6,23.5,545.0,851.76,653.14
2018,11,2,13,0,849.0,87.0,3.7,23.5,567.0,926.7,705.8
2018,11,2,13,15,878.0,78.0,3.7,23.4,559.5,945.64,719.33
2018,11,2,13,30,907.0,69.0,3.7,23.3,552.0,971.37,738.1
2018,11,2,13,45,870.0,71.5,3.75,23.2,516.0,944.95,721.49
2018,11,2,14,0,833.0,74.0,3.8,23.1,480.0,925.57,710.12
2018,11,2,14,15,745.0,85.5,3.8,23.0,430.0,854.46,661.93
2018,11,2,14,30,657.0,97.0,3.8,22.9,380.0,787.7,616.24
2018,11,2,14,45,703.5,80.5,3.8,22.8,358.5,803.42,629.58
2018,11,2,15,0,750.0,64.0,3.8,22.7,337.0,808.7,634.73
2018,11,2,15,15,713.5,60.0,3.8,22.7,294.5,756.43,597.53
2018,11,2,15,30,677.0,56.0,3.8,22.7,252.0,702.78,558.51
2018,11,2,15,45,579.5,55.0,3.85,21.6,203.0,607.02,488.37
2018,11,2,16,0,482.0,54.0,3.9,20.5,154.0,508.59,412.73
2018,11,2,16,15,484.0,43.0,4.05,19.6,122.0,479.81,387.69
2018,11,2,16,30,486.0,32.0,4.2,18.7,90.0,439.43,347.75
2018,11,2,16,45,325.0,23.0,4.3,17.75,54.5,297.83,185.08
2018,11,2,17,0,164.0,14.0,4.4,16.8,19.0,120.6,0.0
2018,11,2,17,15,82.0,7.0,4.45,16.55,9.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.55,16.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.35,15.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,3,6,45,149.0,10.0,1.2,12.95,17.0,8.54,0.0
2018,11,3,7,0,298.0,20.0,1.2,13.2,34.0,16.96,0.0
2018,11,3,7,15,441.0,26.0,1.2,13.95,73.5,23.56,13.53
2018,11,3,7,30,584.0,32.0,1.2,14.7,113.0,28.86,19.5
2018,11,3,7,45,652.5,37.0,1.25,15.5,158.5,33.1,23.6
2018,11,3,8,0,721.0,42.0,1.3,16.3,204.0,39.21,29.16
2018,11,3,8,15,763.0,45.0,1.35,16.9,249.0,93.94,46.66
2018,11,3,8,30,805.0,48.0,1.4,17.5,294.0,156.29,89.71
2018,11,3,8,45,823.0,52.0,1.45,18.1,334.0,216.44,139.89
2018,11,3,9,0,841.0,56.0,1.5,18.7,374.0,278.03,194.2
2018,11,3,9,15,865.5,57.0,1.6,19.35,413.0,340.02,248.96
2018,11,3,9,30,890.0,58.0,1.7,20.0,452.0,403.57,303.98
2018,11,3,9,45,907.5,59.0,1.75,20.65,485.0,465.3,355.98
2018,11,3,10,0,925.0,60.0,1.8,21.3,518.0,527.19,406.23
2018,11,3,10,15,930.5,62.0,1.85,21.75,542.5,583.41,450.86
2018,11,3,10,30,936.0,64.0,1.9,22.2,567.0,637.98,492.76
2018,11,3,10,45,878.5,81.5,1.9,22.65,566.0,666.57,513.82
2018,11,3,11,0,821.0,99.0,1.9,23.1,565.0,692.75,532.18
2018,11,3,11,15,711.5,133.5,1.95,23.4,542.5,689.89,529.07
2018,11,3,11,30,602.0,168.0,2.0,23.7,520.0,672.48,515.36
2018,11,3,11,45,534.0,191.5,2.0,24.0,505.0,661.18,506.27
2018,11,3,12,0,466.0,215.0,2.0,24.3,490.0,650.56,497.18
2018,11,3,12,15,538.0,188.5,2.05,24.4,503.5,703.04,536.73
2018,11,3,12,30,610.0,162.0,2.1,24.5,517.0,764.32,580.96
2018,11,3,12,45,709.5,132.0,2.1,24.55,536.5,839.21,632.18
2018,11,3,13,0,809.0,102.0,2.1,24.6,556.0,906.12,677.06
2018,11,3,13,15,724.5,118.0,2.15,24.5,514.0,864.19,649.63
2018,11,3,13,30,640.0,134.0,2.2,24.4,472.0,811.31,615.42
2018,11,3,13,45,665.5,120.5,2.25,24.3,456.5,825.39,627.24
2018,11,3,14,0,691.0,107.0,2.3,24.2,441.0,835.89,636.12
2018,11,3,14,15,735.0,90.0,2.35,24.0,423.0,855.5,651.7
2018,11,3,14,30,779.0,73.0,2.4,23.8,405.0,865.37,660.59
2018,11,3,14,45,573.5,91.5,2.5,23.6,324.0,694.92,542.49
2018,11,3,15,0,368.0,110.0,2.6,23.4,243.0,511.89,408.96
2018,11,3,15,15,569.5,80.5,2.6,23.4,257.0,658.97,521.47
2018,11,3,15,30,771.0,51.0,2.6,23.4,271.0,777.8,606.63
2018,11,3,15,45,722.5,47.5,2.75,22.15,226.0,711.36,560.22
2018,11,3,16,0,674.0,44.0,2.9,20.9,181.0,644.7,511.79
2018,11,3,16,15,588.0,38.5,2.95,20.25,136.0,546.36,434.07
2018,11,3,16,30,502.0,33.0,3.0,19.6,91.0,450.7,351.5
2018,11,3,16,45,324.5,23.5,3.05,18.9,54.5,295.43,167.46
2018,11,3,17,0,147.0,14.0,3.1,18.2,18.0,109.19,0.0
2018,11,3,17,15,73.5,7.0,3.15,17.7,9.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,3.25,16.7,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,11,4,6,45,45.5,8.5,3.65,10.6,10.5,7.26,0.0
2018,11,4,7,0,91.0,17.0,3.6,10.7,21.0,13.23,0.0
2018,11,4,7,15,163.5,31.5,3.5,11.45,49.5,24.29,13.93
2018,11,4,7,30,236.0,46.0,3.4,12.2,78.0,35.13,25.1
2018,11,4,7,45,302.0,58.0,3.35,12.95,114.5,43.9,33.37
2018,11,4,8,0,368.0,70.0,3.3,13.7,151.0,53.43,42.08
2018,11,4,8,15,403.5,80.5,3.25,14.25,187.5,92.05,58.53
2018,11,4,8,30,439.0,91.0,3.2,14.8,224.0,135.19,89.54
2018,11,4,8,45,478.0,99.5,3.1,15.4,263.0,181.81,127.64
2018,11,4,9,0,517.0,108.0,3.0,16.0,302.0,233.01,171.53
2018,11,4,9,15,657.0,94.0,2.9,16.65,365.5,304.79,230.07
2018,11,4,9,30,797.0,80.0,2.8,17.3,429.0,388.9,299.13
2018,11,4,9,45,862.0,74.0,2.75,17.95,476.0,460.42,358.76
2018,11,4,10,0,927.0,68.0,2.7,18.6,523.0,535.57,419.67
2018,11,4,10,15,909.0,74.0,2.7,19.1,539.0,583.26,458.54
2018,11,4,10,30,891.0,80.0,2.7,19.6,555.0,627.01,493.02
2018,11,4,10,45,833.0,94.0,2.7,20.15,550.0,653.77,513.17
2018,11,4,11,0,775.0,108.0,2.7,20.7,545.0,669.25,524.26
2018,11,4,11,15,820.0,98.5,2.85,21.0,568.5,728.46,568.45
2018,11,4,11,30,865.0,89.0,3.0,21.3,592.0,787.91,610.37
2018,11,4,11,45,905.5,82.0,3.15,21.6,610.5,838.94,645.93
2018,11,4,12,0,946.0,75.0,3.3,21.9,629.0,896.03,685.5
2018,11,4,12,15,910.5,80.5,3.45,21.9,610.0,900.51,689.21
2018,11,4,12,30,875.0,86.0,3.6,21.9,591.0,899.77,689.85
2018,11,4,12,45,857.5,85.5,3.8,21.95,572.0,913.25,700.73
2018,11,4,13,0,840.0,85.0,4.0,22.0,553.0,913.16,702.16
2018,11,4,13,15,838.5,81.5,4.1,21.9,534.5,920.37,708.81
2018,11,4,13,30,837.0,78.0,4.2,21.8,516.0,923.89,712.99
2018,11,4,13,45,819.0,77.0,4.35,21.7,487.5,911.18,706.17
2018,11,4,14,0,801.0,76.0,4.5,21.6,459.0,894.86,697.12
2018,11,4,14,15,780.0,74.0,4.55,21.35,426.0,870.92,682.49
2018,11,4,14,30,759.0,72.0,4.6,21.1,393.0,843.84,665.46
2018,11,4,14,45,701.5,74.5,4.65,20.85,350.0,785.38,625.07
2018,11,4,15,0,644.0,77.0,4.7,20.6,307.0,732.34,587.87
2018,11,4,15,15,615.5,71.0,4.7,20.6,268.5,687.18,554.78
2018,11,4,15,30,587.0,65.0,4.7,20.6,230.0,640.73,519.59
2018,11,4,15,45,510.5,60.0,4.7,19.65,186.0,553.9,453.28
2018,11,4,16,0,434.0,55.0,4.7,18.7,142.0,469.26,385.82
2018,11,4,16,15,354.0,46.5,4.7,18.05,105.0,380.76,311.71
2018,11,4,16,30,274.0,38.0,4.7,17.4,68.0,297.08,235.78
2018,11,4,16,45,161.0,24.5,4.65,16.75,40.0,179.16,90.03
2018,11,4,17,0,48.0,11.0,4.6,16.1,12.0,41.1,0.0
2018,11,4,17,15,24.0,5.5,4.6,15.75,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,15.05,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,11,5,6,45,123.5,9.0,3.65,10.9,14.0,7.68,0.0
2018,11,5,7,0,247.0,18.0,3.7,11.0,28.0,15.36,0.0
2018,11,5,7,15,396.5,25.0,3.65,11.45,65.5,22.64,12.22
2018,11,5,7,30,546.0,32.0,3.6,11.9,103.0,28.83,19.56
2018,11,5,7,45,619.5,36.0,3.55,12.35,147.0,32.13,22.97
2018,11,5,8,0,693.0,40.0,3.5,12.8,191.0,36.8,27.38
2018,11,5,8,15,737.5,43.0,3.45,13.45,235.0,89.72,44.88
2018,11,5,8,30,782.0,46.0,3.4,14.1,279.0,150.49,87.4
2018,11,5,8,45,812.0,48.0,3.3,14.8,320.5,209.54,137.1
2018,11,5,9,0,842.0,50.0,3.2,15.5,362.0,271.4,192.4
2018,11,5,9,15,858.0,53.5,3.15,16.15,399.0,332.81,248.29
2018,11,5,9,30,874.0,57.0,3.1,16.8,436.0,394.92,303.64
2018,11,5,9,45,884.0,60.0,3.0,17.45,467.5,454.3,355.15
2018,11,5,10,0,894.0,63.0,2.9,18.1,499.0,513.12,404.25
2018,11,5,10,15,904.0,64.5,2.85,18.55,524.5,569.53,450.1
2018,11,5,10,30,914.0,66.0,2.8,19.0,550.0,624.81,493.48
2018,11,5,10,45,921.0,66.5,2.8,19.45,568.0,675.65,532.38
2018,11,5,11,0,928.0,67.0,2.8,19.9,586.0,724.52,568.31
2018,11,5,11,15,931.5,68.0,2.8,20.15,597.0,769.21,599.12
2018,11,5,11,30,935.0,69.0,2.8,20.4,608.0,811.21,627.73
2018,11,5,11,45,936.5,69.5,2.8,20.7,611.5,848.14,652.43
2018,11,5,12,0,938.0,70.0,2.8,21.0,615.0,881.88,674.79
2018,11,5,12,15,936.0,70.5,2.9,21.1,610.5,909.25,694.0
2018,11,5,12,30,934.0,71.0,3.0,21.2,606.0,932.99,710.85
2018,11,5,12,45,928.0,71.0,3.05,21.35,593.0,948.74,721.86
2018,11,5,13,0,922.0,71.0,3.1,21.5,580.0,960.58,730.42
2018,11,5,13,15,915.0,69.5,3.2,21.45,560.0,965.63,735.5
2018,11,5,13,30,908.0,68.0,3.3,21.4,540.0,966.73,738.1
2018,11,5,13,45,896.5,67.5,3.4,21.4,513.5,960.99,736.02
2018,11,5,14,0,885.0,67.0,3.5,21.4,487.0,951.5,731.5
2018,11,5,14,15,869.0,65.0,3.6,21.2,453.5,932.03,720.63
2018,11,5,14,30,853.0,63.0,3.7,21.0,420.0,909.17,707.31
2018,11,5,14,45,830.0,61.0,3.8,20.8,382.0,886.71,694.04
2018,11,5,15,0,807.0,59.0,3.9,20.6,344.0,851.04,670.82
2018,11,5,15,15,772.5,56.0,3.9,20.6,301.0,801.09,635.47
2018,11,5,15,30,738.0,53.0,3.9,20.6,258.0,749.44,597.69
2018,11,5,15,45,685.0,48.5,4.0,19.35,213.0,678.83,546.86
2018,11,5,16,0,632.0,44.0,4.1,18.1,168.0,608.42,492.99
2018,11,5,16,15,541.5,38.5,4.2,17.2,125.0,508.01,411.28
2018,11,5,16,30,451.0,33.0,4.3,16.3,82.0,423.45,333.58
2018,11,5,16,45,291.5,23.5,4.35,15.4,49.0,267.07,116.14
2018,11,5,17,0,132.0,14.0,4.4,14.5,16.0,99.03,0.0
2018,11,5,17,15,66.0,7.0,4.4,14.2,8.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,6,6,45,111.5,9.0,1.25,9.4,13.0,0.0,0.0
2018,11,6,7,0,223.0,18.0,1.2,9.6,26.0,15.36,0.0
2018,11,6,7,15,386.5,25.5,1.15,10.35,64.5,21.26,10.78
2018,11,6,7,30,550.0,33.0,1.1,11.1,103.0,29.86,20.51
2018,11,6,7,45,625.5,38.0,1.1,11.9,148.0,34.01,24.7
2018,11,6,8,0,701.0,43.0,1.1,12.7,193.0,39.17,29.53
2018,11,6,8,15,747.0,46.5,1.0,13.3,238.0,93.1,47.51
2018,11,6,8,30,793.0,50.0,0.9,13.9,283.0,152.59,88.34
2018,11,6,8,45,823.0,52.5,0.8,14.5,325.5,215.22,140.24
2018,11,6,9,0,853.0,55.0,0.7,15.1,368.0,278.31,195.31
2018,11,6,9,15,873.0,57.0,0.65,15.85,405.5,340.27,249.78
2018,11,6,9,30,893.0,59.0,0.6,16.6,443.0,403.29,303.6
2018,11,6,9,45,907.0,60.5,0.6,17.35,475.0,463.94,353.94
2018,11,6,10,0,921.0,62.0,0.6,18.1,507.0,524.38,402.02
2018,11,6,10,15,930.5,63.0,0.55,18.65,532.0,581.34,445.37
2018,11,6,10,30,940.0,64.0,0.5,19.2,557.0,637.02,485.91
2018,11,6,10,45,946.0,65.0,0.5,19.7,575.5,688.92,522.89
2018,11,6,11,0,952.0,66.0,0.5,20.2,594.0,738.71,556.75
2018,11,6,11,15,955.5,66.0,0.55,20.55,604.5,783.19,585.62
2018,11,6,11,30,959.0,66.0,0.6,20.9,615.0,824.87,612.44
2018,11,6,11,45,959.0,66.5,0.7,21.2,617.5,861.35,636.7
2018,11,6,12,0,959.0,67.0,0.8,21.5,620.0,894.47,658.8
2018,11,6,12,15,956.5,67.0,0.85,21.6,615.0,921.31,676.5
2018,11,6,12,30,954.0,67.0,0.9,21.7,610.0,944.4,691.94
2018,11,6,12,45,949.0,66.5,1.0,21.8,597.0,960.76,704.17
2018,11,6,13,0,944.0,66.0,1.1,21.9,584.0,973.15,714.09
2018,11,6,13,15,937.0,65.5,1.2,21.9,564.0,979.69,720.7
2018,11,6,13,30,930.0,65.0,1.3,21.9,544.0,982.25,724.95
2018,11,6,13,45,919.0,63.5,1.35,21.9,516.5,975.69,722.61
2018,11,6,14,0,908.0,62.0,1.4,21.9,489.0,965.26,717.95
2018,11,6,14,15,891.5,60.5,1.45,21.7,455.5,945.85,707.98
2018,11,6,14,30,875.0,59.0,1.5,21.5,422.0,923.0,695.68
2018,11,6,14,45,852.5,56.5,1.6,21.35,383.0,889.88,676.68
2018,11,6,15,0,830.0,54.0,1.7,21.2,344.0,854.02,655.2
2018,11,6,15,15,796.0,51.5,1.7,21.2,301.0,814.78,629.01
2018,11,6,15,30,762.0,49.0,1.7,21.2,258.0,763.97,593.52
2018,11,6,15,45,709.5,45.0,1.9,19.85,212.5,694.09,546.89
2018,11,6,16,0,657.0,41.0,2.1,18.5,167.0,624.42,496.56
2018,11,6,16,15,568.0,35.5,2.2,17.65,123.5,525.06,417.9
2018,11,6,16,30,479.0,30.0,2.3,16.8,80.0,428.86,331.53
2018,11,6,16,45,302.5,20.5,2.4,15.95,46.5,270.41,90.11
2018,11,6,17,0,126.0,11.0,2.5,15.1,13.0,92.4,0.0
2018,11,6,17,15,63.0,5.5,2.6,14.8,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,7,6,45,82.5,7.5,0.8,11.3,10.5,0.0,0.0
2018,11,7,7,0,165.0,15.0,0.8,11.2,21.0,12.8,0.0
2018,11,7,7,15,341.0,24.0,0.85,11.7,59.0,19.89,9.12
2018,11,7,7,30,517.0,33.0,0.9,12.2,97.0,29.82,20.3
2018,11,7,7,45,594.0,38.0,0.9,12.75,140.5,33.91,24.49
2018,11,7,8,0,671.0,43.0,0.9,13.3,184.0,38.64,28.97
2018,11,7,8,15,718.0,46.5,0.9,13.85,228.0,90.63,46.46
2018,11,7,8,30,765.0,50.0,0.9,14.4,272.0,148.32,85.89
2018,11,7,8,45,796.0,52.5,0.9,14.95,313.5,207.36,134.79
2018,11,7,9,0,827.0,55.0,0.9,15.5,355.0,270.85,190.31
2018,11,7,9,15,848.0,57.5,0.85,16.05,392.5,331.96,244.38
2018,11,7,9,30,869.0,60.0,0.8,16.6,430.0,394.3,298.13
2018,11,7,9,45,883.5,61.5,0.75,17.15,461.5,453.75,347.85
2018,11,7,10,0,898.0,63.0,0.7,17.7,493.0,513.07,395.37
2018,11,7,10,15,908.0,63.5,0.7,18.15,517.5,568.48,438.65
2018,11,7,10,30,918.0,64.0,0.7,18.6,542.0,622.71,479.44
2018,11,7,10,45,924.5,65.0,0.75,19.05,560.5,673.81,517.15
2018,11,7,11,0,931.0,66.0,0.8,19.5,579.0,722.91,552.08
2018,11,7,11,15,934.5,66.5,0.8,19.75,589.5,767.02,580.76
2018,11,7,11,30,938.0,67.0,0.8,20.0,600.0,808.43,607.31
2018,11,7,11,45,939.0,67.0,0.85,20.3,603.0,844.35,630.66
2018,11,7,12,0,940.0,67.0,0.9,20.6,606.0,877.03,651.84
2018,11,7,12,15,938.0,67.0,1.0,20.7,601.0,903.73,670.49
2018,11,7,12,30,936.0,67.0,1.1,20.8,596.0,926.8,686.93
2018,11,7,12,45,932.0,66.5,1.15,20.9,583.5,943.69,698.66
2018,11,7,13,0,928.0,66.0,1.2,21.0,571.0,956.73,708.11
2018,11,7,13,15,920.5,65.0,1.3,21.0,551.0,961.94,713.78
2018,11,7,13,30,913.0,64.0,1.4,21.0,531.0,963.22,717.09
2018,11,7,13,45,901.5,63.5,1.5,21.05,504.5,957.49,715.8
2018,11,7,14,0,890.0,63.0,1.6,21.1,478.0,948.0,712.12
2018,11,7,14,15,874.5,61.0,1.65,20.95,445.0,928.99,701.96
2018,11,7,14,30,859.0,59.0,1.7,20.8,412.0,906.57,689.46
2018,11,7,14,45,836.0,57.0,1.8,20.65,374.0,874.01,670.32
2018,11,7,15,0,813.0,55.0,1.9,20.5,336.0,848.55,655.54
2018,11,7,15,15,779.0,52.0,1.9,20.5,293.5,799.16,621.73
2018,11,7,15,30,745.0,49.0,1.9,20.5,251.0,748.12,585.62
2018,11,7,15,45,692.5,45.0,2.0,19.55,206.5,678.8,536.97
2018,11,7,16,0,640.0,41.0,2.1,18.6,162.0,609.71,485.16
2018,11,7,16,15,551.0,35.5,2.2,17.95,119.5,510.96,406.21
2018,11,7,16,30,462.0,30.0,2.3,17.3,77.0,415.08,318.28
2018,11,7,16,45,290.5,20.0,2.4,16.6,44.5,259.45,54.35
2018,11,7,17,0,119.0,10.0,2.5,15.9,12.0,86.84,0.0
2018,11,7,17,15,59.5,5.0,2.55,15.35,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,8,6,45,6.5,5.0,1.1,9.1,5.0,0.0,0.0
2018,11,8,7,0,13.0,10.0,1.1,9.3,10.0,8.54,0.0
2018,11,8,7,15,49.5,26.0,1.1,9.85,31.0,20.74,9.13
