Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,19,7,15,49.5,4.0,1.4,9.4,4.5,0.0,0.0
2018,12,19,7,30,99.0,8.0,1.4,9.7,9.0,6.83,0.0
2018,12,19,7,45,247.0,17.5,1.45,10.05,35.0,14.63,0.0
2018,12,19,8,0,395.0,27.0,1.5,10.4,61.0,22.53,12.24
2018,12,19,8,15,427.5,35.5,1.55,10.7,90.5,29.62,20.3
2018,12,19,8,30,460.0,44.0,1.6,11.0,120.0,68.57,37.07
2018,12,19,8,45,444.0,56.5,1.65,11.25,145.5,108.91,67.76
2018,12,19,9,0,428.0,69.0,1.7,11.5,171.0,144.5,99.52
2018,12,19,9,15,381.5,87.5,1.7,11.85,189.0,178.42,132.66
2018,12,19,9,30,335.0,106.0,1.7,12.2,207.0,207.01,160.89
2018,12,19,9,45,379.0,112.5,1.65,12.55,238.5,251.72,199.54
2018,12,19,10,0,423.0,119.0,1.6,12.9,270.0,300.82,241.43
2018,12,19,10,15,451.5,122.0,1.55,13.25,294.0,343.34,277.57
2018,12,19,10,30,480.0,125.0,1.5,13.6,318.0,387.85,314.55
2018,12,19,10,45,481.5,134.0,1.45,13.95,336.0,424.98,344.71
2018,12,19,11,0,483.0,143.0,1.4,14.3,354.0,461.26,373.37
2018,12,19,11,15,434.0,157.0,1.35,14.6,351.0,468.7,378.69
2018,12,19,11,30,385.0,171.0,1.3,14.9,348.0,471.0,379.75
2018,12,19,11,45,269.0,188.0,1.25,15.2,312.5,408.84,330.08
2018,12,19,12,0,153.0,205.0,1.2,15.5,277.0,337.07,272.03
2018,12,19,12,15,154.5,204.0,1.15,15.6,276.5,344.93,278.71
2018,12,19,12,30,156.0,203.0,1.1,15.7,276.0,352.49,284.64
2018,12,19,12,45,146.0,197.5,1.1,15.85,265.0,344.4,278.21
2018,12,19,13,0,136.0,192.0,1.1,16.0,254.0,335.36,271.14
2018,12,19,13,15,128.5,186.5,1.15,15.95,243.5,327.75,265.58
2018,12,19,13,30,121.0,181.0,1.2,15.9,233.0,319.59,259.54
2018,12,19,13,45,131.0,171.5,1.25,15.8,225.0,321.39,262.03
2018,12,19,14,0,141.0,162.0,1.3,15.7,217.0,322.86,264.21
2018,12,19,14,15,225.5,139.0,1.3,15.5,219.0,391.48,321.6
2018,12,19,14,30,310.0,116.0,1.3,15.3,221.0,438.96,361.5
2018,12,19,14,45,416.5,94.0,1.3,15.1,220.0,526.67,431.1
2018,12,19,15,0,523.0,72.0,1.3,14.9,219.0,597.0,484.11
2018,12,19,15,15,553.0,61.5,1.3,14.9,197.5,602.63,486.86
2018,12,19,15,30,583.0,51.0,1.3,14.9,176.0,604.7,486.35
2018,12,19,15,45,410.5,48.5,1.35,14.1,127.5,446.91,364.1
2018,12,19,16,0,238.0,46.0,1.4,13.3,79.0,293.75,239.39
2018,12,19,16,15,153.0,33.0,1.45,12.95,51.5,206.85,160.4
2018,12,19,16,30,68.0,20.0,1.5,12.6,24.0,92.73,25.68
2018,12,19,16,45,45.0,11.5,1.55,12.3,13.0,41.31,0.0
2018,12,19,17,0,22.0,3.0,1.6,12.0,2.0,0.0,0.0
2018,12,19,17,15,11.0,1.5,1.6,11.8,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,20,7,15,6.5,2.0,2.4,8.6,2.0,0.0,0.0
2018,12,20,7,30,13.0,4.0,2.4,8.7,4.0,3.41,0.0
2018,12,20,7,45,16.5,16.5,2.4,8.8,17.5,13.46,0.0
2018,12,20,8,0,20.0,29.0,2.4,8.9,31.0,23.25,12.69
2018,12,20,8,15,42.0,45.0,2.4,9.1,51.0,35.35,25.41
2018,12,20,8,30,64.0,61.0,2.4,9.3,71.0,53.54,38.12
2018,12,20,8,45,80.0,76.0,2.35,9.5,92.5,73.9,54.63
2018,12,20,9,0,96.0,91.0,2.3,9.7,114.0,96.51,73.72
2018,12,20,9,15,131.5,105.5,2.25,9.9,142.0,125.6,98.08
2018,12,20,9,30,167.0,120.0,2.2,10.1,170.0,159.07,126.66
2018,12,20,9,45,167.0,128.5,2.15,10.35,183.5,178.46,144.32
2018,12,20,10,0,167.0,137.0,2.1,10.6,197.0,197.7,161.55
2018,12,20,10,15,98.5,111.5,2.1,10.7,147.5,151.58,124.1
2018,12,20,10,30,30.0,86.0,2.1,10.8,98.0,90.93,72.89
2018,12,20,10,45,16.0,85.5,2.05,10.95,92.0,84.29,67.16
2018,12,20,11,0,2.0,85.0,2.0,11.1,86.0,72.06,56.42
2018,12,20,11,15,5.5,116.5,2.05,11.25,119.0,102.95,82.67
2018,12,20,11,30,9.0,148.0,2.1,11.4,152.0,135.73,110.2
2018,12,20,11,45,11.5,152.5,2.15,11.5,158.0,142.7,115.99
2018,12,20,12,0,14.0,157.0,2.2,11.6,164.0,150.02,122.14
2018,12,20,12,15,9.0,142.5,2.2,11.65,147.0,132.5,107.32
2018,12,20,12,30,4.0,128.0,2.2,11.7,130.0,114.76,92.29
2018,12,20,12,45,3.5,127.0,2.2,11.75,128.5,113.94,91.65
2018,12,20,13,0,3.0,126.0,2.2,11.8,127.0,113.2,91.05
2018,12,20,13,15,2.0,124.5,2.2,11.8,125.0,111.61,89.75
2018,12,20,13,30,1.0,123.0,2.2,11.8,123.0,110.16,88.58
2018,12,20,13,45,0.5,114.0,2.25,11.75,114.0,101.39,81.27
2018,12,20,14,0,0.0,105.0,2.3,11.7,105.0,92.63,73.95
2018,12,20,14,15,0.0,90.0,2.25,11.6,90.0,78.02,61.63
2018,12,20,14,30,0.0,75.0,2.2,11.5,75.0,63.51,49.3
2018,12,20,14,45,0.0,72.5,2.2,11.4,72.5,61.97,48.05
2018,12,20,15,0,0.0,70.0,2.2,11.3,70.0,60.8,47.06
2018,12,20,15,15,9.0,65.5,2.2,11.3,67.5,65.71,51.62
2018,12,20,15,30,18.0,61.0,2.2,11.3,65.0,79.1,63.23
2018,12,20,15,45,9.0,48.0,2.15,10.95,50.0,50.36,37.9
2018,12,20,16,0,0.0,35.0,2.1,10.6,35.0,29.85,19.64
2018,12,20,16,15,9.0,24.5,2.15,10.55,25.0,30.86,19.63
2018,12,20,16,30,18.0,14.0,2.2,10.5,15.0,32.53,6.91
2018,12,20,16,45,18.0,8.5,2.2,10.45,8.5,19.87,0.0
2018,12,20,17,0,18.0,3.0,2.2,10.4,2.0,0.0,0.0
2018,12,20,17,15,9.0,1.5,2.15,10.4,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,21,7,15,23.0,2.5,2.55,7.95,2.5,0.0,0.0
2018,12,21,7,30,46.0,5.0,2.6,8.2,5.0,4.27,0.0
2018,12,21,7,45,216.5,16.0,2.7,8.45,32.0,13.66,0.0
2018,12,21,8,0,387.0,27.0,2.8,8.7,59.0,22.59,11.98
2018,12,21,8,15,365.5,38.5,2.85,8.85,82.5,31.64,22.14
2018,12,21,8,30,344.0,50.0,2.9,9.0,106.0,62.66,36.72
2018,12,21,8,45,412.5,57.5,2.95,9.15,142.0,103.95,65.61
2018,12,21,9,0,481.0,65.0,3.0,9.3,178.0,151.41,103.94
2018,12,21,9,15,506.0,73.0,2.95,9.6,209.0,196.75,144.82
2018,12,21,9,30,531.0,81.0,2.9,9.9,240.0,244.64,188.67
2018,12,21,9,45,495.5,95.5,2.85,10.15,256.5,275.38,219.35
2018,12,21,10,0,460.0,110.0,2.8,10.4,273.0,305.56,248.25
2018,12,21,10,15,432.0,125.5,2.8,10.75,288.0,335.9,275.81
2018,12,21,10,30,404.0,141.0,2.8,11.1,303.0,362.81,299.41
2018,12,21,10,45,544.0,119.0,2.75,11.45,349.0,448.56,370.4
2018,12,21,11,0,684.0,97.0,2.7,11.8,395.0,540.28,444.79
2018,12,21,11,15,692.5,98.0,2.7,12.05,407.5,580.07,476.59
2018,12,21,11,30,701.0,99.0,2.7,12.3,420.0,618.51,506.99
2018,12,21,11,45,690.5,103.5,2.7,12.5,423.0,645.56,527.96
2018,12,21,12,0,680.0,108.0,2.7,12.7,426.0,669.66,546.13
2018,12,21,12,15,794.0,85.0,2.75,12.8,456.0,753.41,608.93
2018,12,21,12,30,908.0,62.0,2.8,12.9,486.0,834.59,668.22
2018,12,21,12,45,906.5,63.5,2.8,13.0,480.5,858.34,684.77
2018,12,21,13,0,905.0,65.0,2.8,13.1,475.0,878.75,699.47
2018,12,21,13,15,893.0,65.5,2.9,13.05,458.5,885.16,705.36
2018,12,21,13,30,881.0,66.0,3.0,13.0,442.0,887.87,708.82
2018,12,21,13,45,862.5,65.5,3.05,12.95,418.0,889.2,711.06
2018,12,21,14,0,844.0,65.0,3.1,12.9,394.0,877.43,703.85
2018,12,21,14,15,823.0,63.5,3.1,12.6,365.0,858.5,691.74
2018,12,21,14,30,802.0,62.0,3.1,12.3,336.0,836.24,677.0
2018,12,21,14,45,772.0,59.5,3.05,11.95,301.5,801.48,652.36
2018,12,21,15,0,742.0,57.0,3.0,11.6,267.0,764.03,625.03
2018,12,21,15,15,660.5,56.5,3.0,11.6,224.0,689.6,567.86
2018,12,21,15,30,579.0,56.0,3.0,11.6,181.0,608.68,503.77
2018,12,21,15,45,444.5,50.5,3.05,10.9,135.0,478.01,398.8
2018,12,21,16,0,310.0,45.0,3.1,10.2,89.0,349.54,291.27
2018,12,21,16,15,265.0,34.0,3.0,9.9,63.0,295.24,235.79
2018,12,21,16,30,220.0,23.0,2.9,9.6,37.0,225.44,90.8
2018,12,21,16,45,121.0,13.0,2.8,9.35,19.5,96.06,0.0
2018,12,21,17,0,22.0,3.0,2.7,9.1,2.0,0.0,0.0
2018,12,21,17,15,11.0,1.5,2.65,8.8,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,22,7,15,5.5,1.5,0.75,7.55,1.5,0.0,0.0
2018,12,22,7,30,11.0,3.0,0.7,7.7,3.0,2.56,0.0
2018,12,22,7,45,30.0,14.5,0.7,7.85,16.5,12.38,0.0
2018,12,22,8,0,49.0,26.0,0.7,8.0,30.0,20.89,10.56
2018,12,22,8,15,69.0,38.5,0.65,8.25,47.5,30.55,21.29
2018,12,22,8,30,89.0,51.0,0.6,8.5,65.0,47.13,32.07
2018,12,22,8,45,100.5,65.5,0.6,8.75,85.5,67.48,48.37
2018,12,22,9,0,112.0,80.0,0.6,9.0,106.0,89.6,67.16
2018,12,22,9,15,129.0,98.0,0.6,9.25,133.0,117.77,91.4
2018,12,22,9,30,146.0,116.0,0.6,9.5,160.0,148.43,117.87
2018,12,22,9,45,121.0,122.0,0.6,9.8,161.0,155.38,125.24
2018,12,22,10,0,96.0,128.0,0.6,10.1,162.0,159.34,129.58
2018,12,22,10,15,118.5,138.5,0.5,10.4,183.5,186.83,152.65
2018,12,22,10,30,141.0,149.0,0.4,10.7,205.0,216.74,177.34
2018,12,22,10,45,161.0,167.5,0.35,11.0,235.0,255.81,209.06
2018,12,22,11,0,181.0,186.0,0.3,11.3,265.0,297.24,241.97
2018,12,22,11,15,132.5,190.0,0.3,11.45,248.5,280.41,227.77
2018,12,22,11,30,84.0,194.0,0.3,11.6,232.0,246.51,200.1
2018,12,22,11,45,65.5,192.5,0.35,11.8,222.5,236.19,191.79
2018,12,22,12,0,47.0,191.0,0.4,12.0,213.0,224.43,182.0
2018,12,22,12,15,47.5,192.0,0.5,11.9,214.0,229.45,186.53
2018,12,22,12,30,48.0,193.0,0.6,11.8,215.0,234.65,191.1
2018,12,22,12,45,37.0,183.0,0.65,11.75,200.0,216.88,176.66
2018,12,22,13,0,26.0,173.0,0.7,11.7,185.0,182.84,148.92
2018,12,22,13,15,52.0,174.5,0.85,11.75,197.0,226.54,186.09
2018,12,22,13,30,78.0,176.0,1.0,11.8,209.0,255.91,211.11
2018,12,22,13,45,58.0,144.5,1.15,11.9,168.5,201.21,166.2
2018,12,22,14,0,38.0,113.0,1.3,12.0,128.0,146.81,120.87
2018,12,22,14,15,22.5,82.0,1.35,11.95,90.5,98.08,79.55
2018,12,22,14,30,7.0,51.0,1.4,11.9,53.0,48.51,36.66
2018,12,22,14,45,31.0,67.0,1.45,11.85,76.0,90.85,74.18
2018,12,22,15,0,55.0,83.0,1.5,11.8,99.0,134.22,111.91
2018,12,22,15,15,31.0,67.5,1.5,11.8,76.5,95.25,77.62
2018,12,22,15,30,7.0,52.0,1.5,11.8,54.0,50.37,38.06
2018,12,22,15,45,4.5,42.5,1.65,11.1,43.5,39.45,28.43
2018,12,22,16,0,2.0,33.0,1.8,10.4,33.0,28.88,18.97
2018,12,22,16,15,11.0,23.0,1.9,10.25,23.5,29.54,18.82
2018,12,22,16,30,20.0,13.0,2.0,10.1,14.0,32.07,9.5
2018,12,22,16,45,20.0,7.5,2.1,10.0,7.5,20.47,0.0
2018,12,22,17,0,20.0,2.0,2.2,9.9,1.0,0.0,0.0
2018,12,22,17,15,10.0,1.0,2.15,9.8,0.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,23,7,15,0.0,0.5,1.15,8.0,0.5,0.0,0.0
2018,12,23,7,30,0.0,1.0,1.0,8.3,1.0,0.85,0.0
2018,12,23,7,45,0.0,3.0,0.8,8.6,3.0,2.56,0.0
2018,12,23,8,0,0.0,5.0,0.6,8.9,5.0,4.1,0.0
2018,12,23,8,15,0.0,6.0,0.6,9.15,6.0,4.92,0.0
2018,12,23,8,30,0.0,7.0,0.6,9.4,7.0,5.74,0.0
2018,12,23,8,45,0.0,8.0,0.6,9.65,8.0,6.57,0.07
2018,12,23,9,0,0.0,9.0,0.6,9.9,9.0,7.39,0.83
2018,12,23,9,15,0.0,11.0,0.6,10.15,11.0,9.04,2.29
2018,12,23,9,30,0.0,13.0,0.6,10.4,13.0,10.69,3.73
2018,12,23,9,45,3.5,45.0,0.6,10.65,46.0,38.42,27.86
2018,12,23,10,0,7.0,77.0,0.6,10.9,79.0,66.94,52.35
2018,12,23,10,15,6.0,88.5,0.6,11.15,90.5,76.83,60.67
2018,12,23,10,30,5.0,100.0,0.6,11.4,102.0,86.8,69.0
2018,12,23,10,45,30.0,126.0,0.55,11.65,139.0,130.82,106.15
2018,12,23,11,0,55.0,152.0,0.5,11.9,176.0,174.23,142.14
2018,12,23,11,15,53.0,158.0,0.55,12.05,181.5,182.51,148.73
2018,12,23,11,30,51.0,164.0,0.6,12.2,187.0,190.72,155.39
2018,12,23,11,45,26.0,143.0,0.6,12.4,154.5,153.15,123.91
2018,12,23,12,0,1.0,122.0,0.6,12.6,122.0,105.72,83.92
2018,12,23,12,15,1.0,117.5,0.65,12.65,117.5,101.7,80.71
2018,12,23,12,30,1.0,113.0,0.7,12.7,113.0,97.69,77.38
2018,12,23,12,45,3.5,116.0,0.7,12.8,117.5,103.05,81.98
2018,12,23,13,0,6.0,119.0,0.7,12.9,122.0,108.7,86.82
2018,12,23,13,15,10.0,117.5,0.65,12.95,122.0,111.44,89.33
2018,12,23,13,30,14.0,116.0,0.6,13.0,122.0,114.4,92.04
2018,12,23,13,45,48.0,117.5,0.5,13.05,136.5,158.98,130.54
2018,12,23,14,0,82.0,119.0,0.4,13.1,151.0,210.86,174.07
2018,12,23,14,15,91.0,121.0,0.35,13.05,154.0,224.9,185.55
2018,12,23,14,30,100.0,123.0,0.3,13.0,157.0,239.68,197.76
2018,12,23,14,45,56.5,102.0,0.2,12.95,121.0,157.91,129.59
2018,12,23,15,0,13.0,81.0,0.1,12.9,85.0,84.7,67.21
2018,12,23,15,15,15.0,76.0,0.1,12.9,80.0,83.43,66.45
2018,12,23,15,30,17.0,71.0,0.1,12.9,75.0,93.01,74.32
2018,12,23,15,45,10.0,56.5,0.3,12.4,58.5,62.42,47.94
2018,12,23,16,0,3.0,42.0,0.5,11.9,42.0,41.71,29.72
2018,12,23,16,15,13.0,28.5,0.55,11.7,29.0,40.44,27.72
2018,12,23,16,30,23.0,15.0,0.6,11.5,16.0,37.96,13.67
2018,12,23,16,45,23.0,9.0,0.7,11.35,9.0,23.89,0.0
2018,12,23,17,0,23.0,3.0,0.8,11.2,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,0.85,11.1,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,1.65,10.45,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,1.7,10.6,1.0,0.85,0.0
2018,12,24,7,45,0.0,5.0,1.75,10.7,5.0,4.27,0.0
2018,12,24,8,0,0.0,9.0,1.8,10.8,9.0,7.39,0.0
2018,12,24,8,15,0.0,14.5,1.95,11.0,14.5,11.92,4.73
2018,12,24,8,30,0.0,20.0,2.1,11.2,20.0,16.46,8.42
2018,12,24,8,45,0.0,26.0,2.2,11.4,26.0,21.43,12.84
2018,12,24,9,0,0.0,32.0,2.3,11.6,32.0,26.4,17.23
2018,12,24,9,15,0.0,28.5,2.4,11.8,28.5,23.49,14.76
2018,12,24,9,30,0.0,25.0,2.5,12.0,25.0,20.6,12.25
2018,12,24,9,45,0.0,36.5,2.6,12.2,36.5,30.13,20.48
2018,12,24,10,0,0.0,48.0,2.7,12.4,48.0,39.69,28.68
2018,12,24,10,15,0.0,56.5,2.8,12.5,56.5,46.77,34.7
2018,12,24,10,30,0.0,65.0,2.9,12.6,65.0,53.86,40.7
2018,12,24,10,45,0.0,58.0,3.0,12.65,58.0,48.03,35.65
2018,12,24,11,0,0.0,51.0,3.1,12.7,51.0,42.21,30.62
2018,12,24,11,15,0.0,49.0,3.2,12.75,49.0,40.55,29.16
2018,12,24,11,30,0.0,47.0,3.3,12.8,47.0,38.89,27.71
2018,12,24,11,45,0.0,52.0,3.4,12.8,52.0,43.05,31.25
2018,12,24,12,0,0.0,57.0,3.5,12.8,57.0,47.22,34.78
2018,12,24,12,15,0.0,52.0,3.55,12.85,52.0,43.05,31.22
2018,12,24,12,30,0.0,47.0,3.6,12.9,47.0,38.89,27.68
2018,12,24,12,45,0.0,39.5,3.65,12.95,39.5,32.66,22.36
2018,12,24,13,0,0.0,32.0,3.7,13.0,32.0,26.44,17.04
2018,12,24,13,15,0.0,29.0,3.75,13.05,29.0,23.95,14.92
2018,12,24,13,30,0.0,26.0,3.8,13.1,26.0,21.46,12.8
2018,12,24,13,45,21.5,44.0,3.9,13.15,52.5,57.32,44.57
2018,12,24,14,0,43.0,62.0,4.0,13.2,79.0,105.79,86.84
2018,12,24,14,15,66.5,76.5,4.05,13.05,100.5,145.43,121.49
2018,12,24,14,30,90.0,91.0,4.1,12.9,122.0,186.76,157.35
2018,12,24,14,45,58.0,71.0,4.1,12.75,90.0,133.68,111.44
2018,12,24,15,0,26.0,51.0,4.1,12.6,58.0,69.04,55.06
2018,12,24,15,15,23.0,43.0,4.1,12.6,48.5,58.05,45.46
2018,12,24,15,30,20.0,35.0,4.1,12.6,39.0,47.06,35.72
2018,12,24,15,45,10.0,27.5,4.15,12.05,29.5,31.56,21.82
2018,12,24,16,0,0.0,20.0,4.2,11.5,20.0,16.47,8.3
2018,12,24,16,15,10.0,15.5,4.25,11.25,16.0,20.82,11.72
2018,12,24,16,30,20.0,11.0,4.3,11.0,12.0,28.59,10.03
2018,12,24,16,45,11.0,6.0,4.35,10.7,6.5,12.88,0.0
2018,12,24,17,0,2.0,1.0,4.4,10.4,1.0,0.0,0.0
2018,12,24,17,15,1.0,0.5,4.35,10.2,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.95,9.4,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.15,6.9,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,3.65,6.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.15,7.4,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,4.35,7.7,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,4.5,7.95,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,4.6,8.05,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,12,25,7,15,41.0,3.5,4.6,8.15,3.5,0.0,0.0
2018,12,25,7,30,82.0,7.0,4.6,8.3,7.0,5.97,0.0
2018,12,25,7,45,266.5,16.0,4.6,8.4,33.5,13.66,0.0
2018,12,25,8,0,451.0,25.0,4.6,8.5,60.0,22.97,11.44
2018,12,25,8,15,546.5,30.0,4.55,8.7,98.0,27.18,18.12
2018,12,25,8,30,642.0,35.0,4.5,8.9,136.0,66.12,31.66
2018,12,25,8,45,700.0,38.5,4.45,9.1,176.5,117.5,64.79
2018,12,25,9,0,758.0,42.0,4.4,9.3,217.0,175.46,112.03
2018,12,25,9,15,787.5,45.5,4.35,9.6,254.0,233.6,165.08
2018,12,25,9,30,817.0,49.0,4.3,9.9,291.0,293.3,220.97
2018,12,25,9,45,834.0,53.0,4.25,10.15,324.0,351.43,275.77
2018,12,25,10,0,851.0,57.0,4.2,10.4,357.0,410.16,329.93
2018,12,25,10,15,868.5,58.5,4.2,10.8,385.0,466.76,380.82
2018,12,25,10,30,886.0,60.0,4.2,11.2,413.0,523.37,430.18
2018,12,25,10,45,898.5,60.5,4.2,11.55,434.5,575.79,474.88
2018,12,25,11,0,911.0,61.0,4.2,11.9,456.0,627.13,517.43
2018,12,25,11,15,918.0,61.5,4.2,12.15,470.5,673.59,555.25
2018,12,25,11,30,925.0,62.0,4.2,12.4,485.0,718.01,589.95
2018,12,25,11,45,928.0,61.5,4.15,12.65,491.5,756.04,617.49
2018,12,25,12,0,931.0,61.0,4.1,12.9,498.0,791.28,642.9
2018,12,25,12,15,927.5,62.0,4.15,13.0,497.0,820.37,664.36
2018,12,25,12,30,924.0,63.0,4.2,13.1,496.0,846.07,683.35
2018,12,25,12,45,916.0,64.5,4.25,13.25,487.5,865.18,697.54
2018,12,25,13,0,908.0,66.0,4.3,13.4,479.0,880.64,709.2
2018,12,25,13,15,900.0,64.5,4.3,13.4,463.0,888.43,715.38
2018,12,25,13,30,892.0,63.0,4.3,13.4,447.0,892.5,719.02
2018,12,25,13,45,879.5,62.5,4.3,13.4,425.0,890.26,718.14
2018,12,25,14,0,867.0,62.0,4.3,13.4,403.0,884.45,714.75
2018,12,25,14,15,849.5,60.0,4.25,13.2,374.5,878.05,711.09
2018,12,25,14,30,832.0,58.0,4.2,13.0,346.0,858.65,697.66
2018,12,25,14,45,806.5,55.5,4.15,12.8,312.0,828.16,675.8
2018,12,25,15,0,781.0,53.0,4.1,12.6,278.0,794.84,651.2
2018,12,25,15,15,742.0,50.0,4.1,12.6,240.5,746.53,613.89
2018,12,25,15,30,703.0,47.0,4.1,12.6,203.0,696.4,573.66
2018,12,25,15,45,641.5,42.0,3.95,11.55,163.0,623.72,515.35
2018,12,25,16,0,580.0,37.0,3.8,10.5,123.0,551.13,453.81
2018,12,25,16,15,467.5,31.0,3.8,10.1,86.0,438.37,352.2
2018,12,25,16,30,355.0,25.0,3.8,9.7,49.0,332.35,184.85
2018,12,25,16,45,191.5,14.0,3.75,9.3,25.5,147.34,0.0
2018,12,25,17,0,28.0,3.0,3.7,8.9,2.0,0.0,0.0
2018,12,25,17,15,14.0,1.5,3.65,8.75,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,3.4,7.65,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.65,7.35,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.75,7.05,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.8,6.75,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.85,6.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.9,5.65,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,3.85,5.55,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,3.8,5.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,3.75,5.45,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,12,26,7,15,27.5,2.5,3.55,5.9,2.5,0.0,0.0
2018,12,26,7,30,55.0,5.0,3.5,6.3,5.0,4.27,0.0
2018,12,26,7,45,149.0,16.5,3.45,6.65,26.0,14.08,0.0
2018,12,26,8,0,243.0,28.0,3.4,7.0,47.0,23.33,11.62
2018,12,26,8,15,321.5,37.0,3.55,7.5,78.0,30.33,20.97
2018,12,26,8,30,400.0,46.0,3.7,8.0,109.0,60.03,34.17
2018,12,26,8,45,444.5,54.0,3.8,8.45,142.0,99.78,61.06
2018,12,26,9,0,489.0,62.0,3.9,8.9,175.0,144.82,97.82
2018,12,26,9,15,614.0,59.5,3.9,9.25,225.5,203.78,146.39
2018,12,26,9,30,739.0,57.0,3.9,9.6,276.0,277.15,209.6
2018,12,26,9,45,795.0,56.0,3.95,10.0,315.5,340.07,266.85
2018,12,26,10,0,851.0,55.0,4.0,10.4,355.0,406.57,326.55
2018,12,26,10,15,867.0,57.0,3.95,10.6,383.0,463.02,377.47
2018,12,26,10,30,883.0,59.0,3.9,10.8,411.0,519.36,426.83
2018,12,26,10,45,843.0,69.0,3.85,11.05,419.0,556.51,459.22
2018,12,26,11,0,803.0,79.0,3.8,11.3,427.0,585.21,483.71
2018,12,26,11,15,775.0,86.5,3.85,11.35,431.5,613.19,507.39
2018,12,26,11,30,747.0,94.0,3.9,11.4,436.0,639.67,529.12
2018,12,26,11,45,726.0,98.5,3.95,11.5,435.0,661.27,546.66
2018,12,26,12,0,705.0,103.0,4.0,11.6,434.0,679.06,560.45
2018,12,26,12,15,745.5,95.5,4.05,11.6,445.0,727.52,597.75
2018,12,26,12,30,786.0,88.0,4.1,11.6,456.0,771.21,631.0
2018,12,26,12,45,842.5,77.0,4.15,11.6,466.0,827.12,673.27
2018,12,26,13,0,899.0,66.0,4.2,11.6,476.0,872.48,707.45
2018,12,26,13,15,890.0,65.5,4.15,11.5,460.5,880.7,713.7
2018,12,26,13,30,881.0,65.0,4.1,11.4,445.0,885.26,717.72
2018,12,26,13,45,677.5,95.0,4.1,11.35,378.5,765.43,628.52
2018,12,26,14,0,474.0,125.0,4.1,11.3,312.0,614.93,513.36
2018,12,26,14,15,477.0,114.0,4.05,11.1,291.0,606.93,508.73
2018,12,26,14,30,480.0,103.0,4.0,10.9,270.0,596.59,501.37
2018,12,26,14,45,547.5,86.0,3.95,10.7,258.5,642.33,538.35
2018,12,26,15,0,615.0,69.0,3.9,10.5,247.0,676.33,565.12
2018,12,26,15,15,542.0,65.0,3.9,10.5,206.5,599.81,503.91
2018,12,26,15,30,469.0,61.0,3.9,10.5,166.0,523.23,441.41
2018,12,26,15,45,476.5,50.0,3.95,10.15,138.5,506.07,425.56
2018,12,26,16,0,484.0,39.0,4.0,9.8,111.0,486.71,405.16
2018,12,26,16,15,386.5,32.0,3.95,9.65,78.0,389.45,315.79
2018,12,26,16,30,289.0,25.0,3.9,9.5,45.0,285.1,167.84
2018,12,26,16,45,161.5,14.0,3.85,9.3,23.5,126.35,0.0
2018,12,26,17,0,34.0,3.0,3.8,9.1,2.0,0.0,0.0
2018,12,26,17,15,17.0,1.5,3.75,9.0,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.65,8.15,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.75,8.05,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.85,7.95,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.95,7.8,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,4.1,7.45,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,4.25,7.3,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,4.35,7.2,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,4.4,7.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,4.45,7.15,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.55,7.05,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,4.6,6.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,4.6,6.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,4.55,6.8,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,4.5,6.7,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,4.5,6.6,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,4.45,6.4,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,4.4,6.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,4.35,6.2,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,4.3,6.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,4.3,5.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,4.35,5.85,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,4.4,5.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,4.35,5.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,4.3,5.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,4.25,5.65,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,4.2,5.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,4.15,5.6,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,4.1,5.6,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,4.05,5.55,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,27,7,15,41.0,3.0,3.95,5.75,3.0,0.0,0.0
2018,12,27,7,30,82.0,6.0,4.0,6.1,6.0,5.12,0.0
2018,12,27,7,45,264.5,15.0,4.0,6.4,32.0,12.8,0.0
2018,12,27,8,0,447.0,24.0,4.0,6.7,58.0,22.01,10.47
2018,12,27,8,15,540.0,28.5,4.0,7.15,95.0,25.78,16.99
2018,12,27,8,30,633.0,33.0,4.0,7.6,132.0,61.15,28.84
2018,12,27,8,45,689.0,36.5,4.0,8.05,171.5,111.55,60.64
2018,12,27,9,0,745.0,40.0,4.0,8.5,211.0,169.33,107.46
2018,12,27,9,15,778.5,43.0,4.0,9.0,248.5,226.07,158.92
2018,12,27,9,30,812.0,46.0,4.0,9.5,286.0,285.79,214.55
2018,12,27,9,45,833.5,49.0,3.95,10.0,319.5,344.11,269.18
2018,12,27,10,0,855.0,52.0,3.9,10.5,353.0,403.53,323.61
2018,12,27,10,15,872.0,53.0,3.9,10.8,380.5,459.51,374.17
2018,12,27,10,30,889.0,54.0,3.9,11.1,408.0,515.45,423.21
2018,12,27,10,45,901.5,54.0,3.9,11.4,429.5,567.41,467.7
2018,12,27,11,0,914.0,54.0,3.9,11.7,451.0,618.29,510.06
2018,12,27,11,15,921.0,55.0,3.85,11.85,466.0,665.5,548.53
2018,12,27,11,30,928.0,56.0,3.8,12.0,481.0,710.69,583.72
2018,12,27,11,45,931.5,56.5,3.8,12.1,488.5,750.5,613.21
2018,12,27,12,0,935.0,57.0,3.8,12.2,496.0,787.61,640.5
2018,12,27,12,15,933.5,57.0,3.75,12.25,495.5,817.26,662.0
2018,12,27,12,30,932.0,57.0,3.7,12.3,495.0,843.6,681.04
2018,12,27,12,45,926.0,58.5,3.65,12.3,487.5,864.74,696.4
2018,12,27,13,0,920.0,60.0,3.6,12.3,480.0,882.27,709.21
2018,12,27,13,15,913.5,59.0,3.6,12.25,465.0,892.35,717.12
2018,12,27,13,30,907.0,58.0,3.6,12.2,450.0,898.72,722.52
2018,12,27,13,45,896.0,57.0,3.55,12.15,428.0,897.36,722.11
2018,12,27,14,0,885.0,56.0,3.5,12.1,406.0,892.37,719.17
2018,12,27,14,15,868.5,54.5,3.5,11.95,378.0,878.13,710.04
2018,12,27,14,30,852.0,53.0,3.5,11.8,350.0,860.57,698.38
2018,12,27,14,45,827.5,51.0,3.45,11.6,316.5,831.97,678.04
2018,12,27,15,0,803.0,49.0,3.4,11.4,283.0,809.73,661.93
2018,12,27,15,15,766.5,46.0,3.4,11.4,245.0,763.55,626.58
2018,12,27,15,30,730.0,43.0,3.4,11.4,207.0,715.55,588.44
2018,12,27,15,45,672.0,39.0,3.35,10.25,167.5,646.87,534.27
2018,12,27,16,0,614.0,35.0,3.3,9.1,128.0,578.15,476.69
2018,12,27,16,15,516.0,29.5,3.3,8.7,91.0,477.02,385.34
2018,12,27,16,30,418.0,24.0,3.3,8.3,54.0,369.76,228.39
2018,12,27,16,45,233.0,14.5,3.35,7.95,29.0,177.74,0.0
2018,12,27,17,0,48.0,5.0,3.4,7.6,4.0,0.0,0.0
2018,12,27,17,15,24.0,2.5,3.4,7.55,2.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.4,7.45,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.9,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,6.4,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,6.25,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.8,6.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.35,5.35,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,28,7,15,24.5,2.5,2.15,5.3,2.5,0.0,0.0
2018,12,28,7,30,49.0,5.0,2.1,5.5,5.0,4.27,0.0
2018,12,28,7,45,170.5,16.0,2.05,5.7,27.0,13.66,0.0
2018,12,28,8,0,292.0,27.0,2.0,5.9,49.0,22.58,10.77
2018,12,28,8,15,392.0,34.0,2.0,6.35,83.5,27.96,18.97
2018,12,28,8,30,492.0,41.0,2.0,6.8,118.0,58.23,30.87
2018,12,28,8,45,600.0,41.0,2.0,7.2,161.0,104.74,58.95
2018,12,28,9,0,708.0,41.0,2.0,7.6,204.0,161.58,102.5
2018,12,28,9,15,761.5,41.5,2.0,8.05,243.5,219.25,153.53
2018,12,28,9,30,815.0,42.0,2.0,8.5,283.0,281.05,209.84
2018,12,28,9,45,778.5,53.5,2.0,8.95,304.5,329.0,256.82
2018,12,28,10,0,742.0,65.0,2.0,9.4,326.0,371.88,297.87
2018,12,28,10,15,769.0,66.0,2.0,9.75,355.0,427.45,346.92
2018,12,28,10,30,796.0,67.0,2.0,10.1,384.0,484.24,395.47
2018,12,28,10,45,837.5,62.0,1.95,10.4,411.5,539.95,441.85
2018,12,28,11,0,879.0,57.0,1.9,10.7,439.0,599.69,489.99
2018,12,28,11,15,863.0,63.0,1.9,10.95,448.0,636.63,519.35
2018,12,28,11,30,847.0,69.0,1.9,11.2,457.0,675.32,549.14
2018,12,28,11,45,888.0,61.0,1.9,11.45,473.5,723.76,584.34
2018,12,28,12,0,929.0,53.0,1.9,11.7,490.0,777.2,622.4
2018,12,28,12,15,926.5,54.0,1.85,11.85,490.0,807.21,642.73
2018,12,28,12,30,924.0,55.0,1.8,12.0,490.0,833.9,660.8
2018,12,28,12,45,903.0,60.0,1.75,12.15,479.5,846.95,669.13
2018,12,28,13,0,882.0,65.0,1.7,12.3,469.0,855.85,674.74
2018,12,28,13,15,836.5,69.5,1.7,12.35,443.0,847.66,669.22
2018,12,28,13,30,791.0,74.0,1.7,12.4,417.0,825.97,654.37
2018,12,28,13,45,721.0,83.0,1.7,12.5,384.0,788.98,628.51
2018,12,28,14,0,651.0,92.0,1.7,12.6,351.0,743.49,596.32
2018,12,28,14,15,745.0,72.0,1.7,12.45,348.5,799.65,638.83
2018,12,28,14,30,839.0,52.0,1.7,12.3,346.0,847.64,673.84
2018,12,28,14,45,813.0,50.5,1.7,12.2,313.0,818.6,653.25
2018,12,28,15,0,787.0,49.0,1.7,12.1,280.0,796.07,637.65
2018,12,28,15,15,750.5,46.5,1.7,12.1,243.0,750.91,604.32
2018,12,28,15,30,714.0,44.0,1.7,12.1,206.0,703.93,568.32
2018,12,28,15,45,655.0,40.0,1.6,11.3,166.5,634.71,514.37
2018,12,28,16,0,596.0,36.0,1.5,10.5,127.0,565.48,457.42
2018,12,28,16,15,496.5,30.5,1.45,10.3,90.5,463.37,368.39
2018,12,28,16,30,397.0,25.0,1.4,10.1,54.0,355.89,225.11
2018,12,28,16,45,231.0,15.5,1.4,9.85,29.5,177.49,0.0
2018,12,28,17,0,65.0,6.0,1.4,9.6,5.0,0.0,0.0
2018,12,28,17,15,32.5,3.0,1.4,9.45,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,29,7,15,21.0,2.5,0.6,8.1,2.0,0.0,0.0
2018,12,29,7,30,42.0,5.0,0.6,8.2,4.0,0.0,0.0
2018,12,29,7,45,107.0,16.5,0.6,8.25,22.5,14.08,0.0
2018,12,29,8,0,172.0,28.0,0.6,8.3,41.0,21.71,9.9
2018,12,29,8,15,235.0,39.5,0.55,8.75,69.0,30.39,20.93
2018,12,29,8,30,298.0,51.0,0.5,9.2,97.0,54.86,33.36
2018,12,29,8,45,337.0,62.0,0.5,9.65,128.0,90.01,57.23
2018,12,29,9,0,376.0,73.0,0.5,10.1,159.0,129.9,89.06
2018,12,29,9,15,396.0,83.5,0.5,10.5,188.0,169.66,123.76
2018,12,29,9,30,416.0,94.0,0.5,10.9,217.0,211.62,160.97
