Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,9,45,446.0,101.5,0.5,11.3,247.0,256.24,199.93
2018,12,29,10,0,476.0,109.0,0.5,11.7,277.0,303.7,240.6
2018,12,29,10,15,529.5,108.0,0.6,12.05,308.5,355.95,284.6
2018,12,29,10,30,583.0,107.0,0.7,12.4,340.0,418.15,335.61
2018,12,29,10,45,717.5,85.5,0.8,12.75,387.0,502.62,403.1
2018,12,29,11,0,852.0,64.0,0.9,13.1,434.0,590.57,471.99
2018,12,29,11,15,867.5,63.0,1.05,13.25,450.5,638.54,510.0
2018,12,29,11,30,883.0,62.0,1.2,13.4,467.0,685.29,546.58
2018,12,29,11,45,886.5,62.0,1.35,13.6,474.0,723.11,574.34
2018,12,29,12,0,890.0,62.0,1.5,13.8,481.0,758.35,600.25
2018,12,29,12,15,863.0,67.5,1.6,13.9,474.0,773.72,611.62
2018,12,29,12,30,836.0,73.0,1.7,14.0,467.0,792.54,625.78
2018,12,29,12,45,817.5,75.0,1.85,14.1,455.5,802.36,634.04
2018,12,29,13,0,799.0,77.0,2.0,14.2,444.0,808.29,639.69
2018,12,29,13,15,684.0,101.0,2.05,14.15,408.0,758.11,604.33
2018,12,29,13,30,569.0,125.0,2.1,14.1,372.0,694.72,559.15
2018,12,29,13,45,677.5,97.0,2.2,14.1,377.5,767.98,615.15
2018,12,29,14,0,786.0,69.0,2.3,14.1,383.0,830.53,661.52
2018,12,29,14,15,721.5,74.5,2.3,13.9,347.0,781.66,626.65
2018,12,29,14,30,657.0,80.0,2.3,13.7,311.0,737.02,595.34
2018,12,29,14,45,704.5,66.0,2.35,13.55,292.5,751.91,608.02
2018,12,29,15,0,752.0,52.0,2.4,13.4,274.0,769.81,622.0
2018,12,29,15,15,713.0,49.5,2.4,13.4,237.5,722.93,586.42
2018,12,29,15,30,674.0,47.0,2.4,13.4,201.0,674.32,548.62
2018,12,29,15,45,620.0,42.0,2.5,12.3,163.0,608.71,498.34
2018,12,29,16,0,566.0,37.0,2.6,11.2,125.0,543.06,444.69
2018,12,29,16,15,474.0,31.0,2.65,10.75,89.5,447.05,360.14
2018,12,29,16,30,382.0,25.0,2.7,10.3,54.0,360.16,238.13
2018,12,29,16,45,223.0,16.0,2.8,9.9,30.0,172.55,0.0
2018,12,29,17,0,64.0,7.0,2.9,9.5,6.0,0.0,0.0
2018,12,29,17,15,32.0,3.5,2.95,9.25,3.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,3.05,7.65,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.15,6.9,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.4,6.25,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.4,6.15,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.4,6.05,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.4,5.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.35,5.6,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,3.15,5.45,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,3.05,5.4,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.95,5.4,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.9,5.45,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,30,7,15,21.0,2.5,2.85,6.0,2.0,0.0,0.0
2018,12,30,7,30,42.0,5.0,2.8,6.5,4.0,0.0,0.0
2018,12,30,7,45,97.5,16.5,2.75,6.95,21.5,14.08,0.0
2018,12,30,8,0,153.0,28.0,2.7,7.4,39.0,21.67,9.73
2018,12,30,8,15,308.5,35.0,2.65,7.9,76.5,28.59,19.34
2018,12,30,8,30,464.0,42.0,2.6,8.4,114.0,55.75,30.1
2018,12,30,8,45,452.5,54.5,2.5,8.9,141.0,97.19,58.71
2018,12,30,9,0,441.0,67.0,2.4,9.4,168.0,137.25,92.97
2018,12,30,9,15,417.0,81.5,2.35,9.9,190.0,171.76,125.72
2018,12,30,9,30,393.0,96.0,2.3,10.4,212.0,206.1,158.7
2018,12,30,9,45,383.5,109.5,2.3,10.95,233.5,241.58,191.6
2018,12,30,10,0,374.0,123.0,2.3,11.5,255.0,275.77,222.54
2018,12,30,10,15,478.0,116.5,2.4,11.85,298.5,340.32,276.93
2018,12,30,10,30,582.0,110.0,2.5,12.2,342.0,419.61,342.79
2018,12,30,10,45,679.5,97.0,2.6,12.6,382.0,492.94,403.16
2018,12,30,11,0,777.0,84.0,2.7,13.0,422.0,570.79,466.18
2018,12,30,11,15,797.0,82.0,2.85,13.15,439.0,618.69,505.14
2018,12,30,11,30,817.0,80.0,3.0,13.3,456.0,665.83,543.03
2018,12,30,11,45,785.5,89.0,3.2,13.45,455.0,687.2,560.02
2018,12,30,12,0,754.0,98.0,3.4,13.6,454.0,707.72,575.75
2018,12,30,12,15,831.5,81.5,3.55,13.55,474.0,772.82,625.26
2018,12,30,12,30,909.0,65.0,3.7,13.5,494.0,833.72,670.93
2018,12,30,12,45,903.5,65.5,3.8,13.45,486.5,853.9,686.21
2018,12,30,13,0,898.0,66.0,3.9,13.4,479.0,870.53,699.32
2018,12,30,13,15,892.5,65.0,4.0,13.3,465.0,881.62,708.65
2018,12,30,13,30,887.0,64.0,4.1,13.2,451.0,889.1,715.53
2018,12,30,13,45,877.5,62.5,4.2,13.1,430.0,888.71,716.71
2018,12,30,14,0,868.0,61.0,4.3,13.0,409.0,884.73,715.75
2018,12,30,14,15,851.0,60.0,4.35,12.75,381.5,871.18,707.7
2018,12,30,14,30,834.0,59.0,4.4,12.5,354.0,863.76,704.15
2018,12,30,14,45,810.0,57.0,4.4,12.25,321.0,835.76,684.47
2018,12,30,15,0,786.0,55.0,4.4,12.0,288.0,804.82,662.08
2018,12,30,15,15,610.0,63.0,4.4,12.0,229.5,658.53,548.76
2018,12,30,15,30,434.0,71.0,4.4,12.0,171.0,502.25,423.5
2018,12,30,15,45,301.0,62.5,4.45,11.1,125.5,373.2,316.76
2018,12,30,16,0,168.0,54.0,4.5,10.2,80.0,231.25,194.55
2018,12,30,16,15,180.5,40.5,4.55,9.8,61.0,239.7,196.87
2018,12,30,16,30,193.0,27.0,4.6,9.4,42.0,221.93,152.66
2018,12,30,16,45,119.0,16.0,4.65,9.0,23.5,98.62,0.0
2018,12,30,17,0,45.0,5.0,4.7,8.6,5.0,4.27,0.0
2018,12,30,17,15,22.5,2.5,4.75,8.45,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,4.8,8.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,4.8,8.15,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,4.85,7.95,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,4.9,7.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,4.95,7.85,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,5.0,7.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,4.95,7.7,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,4.9,7.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,4.9,7.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,4.85,7.3,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,4.8,7.2,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,4.75,7.1,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,4.6,6.9,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,4.5,6.8,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,4.35,6.7,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,4.2,6.6,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.85,6.35,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,3.65,6.2,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.4,5.55,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.45,5.4,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.5,5.35,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.5,5.75,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.55,5.75,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.6,5.65,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.55,5.55,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.5,5.45,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.45,5.3,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,12,31,7,15,45.0,3.5,3.4,5.4,3.0,0.0,0.0
2018,12,31,7,30,90.0,7.0,3.4,5.6,6.0,0.0,0.0
2018,12,31,7,45,284.5,14.5,3.4,5.75,32.0,12.38,0.0
2018,12,31,8,0,479.0,22.0,3.4,5.9,58.0,20.17,8.63
2018,12,31,8,15,573.0,27.0,3.45,6.25,96.5,24.53,15.91
2018,12,31,8,30,667.0,32.0,3.5,6.6,135.0,57.9,27.45
2018,12,31,8,45,723.5,35.5,3.55,7.0,176.0,110.1,58.72
2018,12,31,9,0,780.0,39.0,3.6,7.4,217.0,168.45,105.21
2018,12,31,9,15,813.5,41.5,3.65,7.8,255.5,226.68,157.93
2018,12,31,9,30,847.0,44.0,3.7,8.2,294.0,287.88,215.19
2018,12,31,9,45,868.5,46.5,3.7,8.55,328.5,347.73,271.75
2018,12,31,10,0,890.0,49.0,3.7,8.9,363.0,408.62,328.15
2018,12,31,10,15,907.5,50.0,3.65,9.15,392.0,466.83,380.99
2018,12,31,10,30,925.0,51.0,3.6,9.4,421.0,525.02,432.19
2018,12,31,10,45,936.0,51.5,3.55,9.65,443.0,578.74,478.29
2018,12,31,11,0,947.0,52.0,3.5,9.9,465.0,631.2,521.97
2018,12,31,11,15,952.5,52.5,3.45,10.05,479.5,678.64,560.69
2018,12,31,11,30,958.0,53.0,3.4,10.2,494.0,723.84,595.88
2018,12,31,11,45,959.0,53.5,3.3,10.35,501.0,763.37,624.44
2018,12,31,12,0,960.0,54.0,3.2,10.5,508.0,799.94,650.51
2018,12,31,12,15,957.0,55.5,3.15,10.6,508.5,831.55,673.09
2018,12,31,12,30,954.0,57.0,3.1,10.7,509.0,859.74,693.1
2018,12,31,12,45,947.0,58.5,3.05,10.8,501.5,881.06,708.08
2018,12,31,13,0,940.0,60.0,3.0,10.9,494.0,898.65,720.44
2018,12,31,13,15,933.0,60.0,2.95,10.9,479.5,910.47,729.01
2018,12,31,13,30,926.0,60.0,2.9,10.9,465.0,918.54,735.02
2018,12,31,13,45,913.0,59.0,2.9,10.85,442.5,916.06,734.1
2018,12,31,14,0,900.0,58.0,2.9,10.8,420.0,909.83,730.65
2018,12,31,14,15,883.0,56.5,2.8,10.7,391.5,895.62,720.79
2018,12,31,14,30,866.0,55.0,2.7,10.6,363.0,877.99,708.4
2018,12,31,14,45,841.5,53.0,2.65,10.45,329.0,849.68,688.46
2018,12,31,15,0,817.0,51.0,2.6,10.3,295.0,827.58,672.67
2018,12,31,15,15,781.5,48.0,2.6,10.3,257.0,782.3,638.71
2018,12,31,15,30,746.0,45.0,2.6,10.3,219.0,735.03,601.96
2018,12,31,15,45,440.5,38.5,1.95,11.2,136.5,460.89,382.5
2018,12,31,16,0,135.0,32.0,1.3,12.1,54.0,182.99,150.98
2018,12,31,16,15,104.5,26.5,1.3,11.9,40.5,131.68,105.97
2018,12,31,16,30,74.0,21.0,1.3,11.7,27.0,101.08,68.1
2018,12,31,16,45,45.0,11.5,1.25,11.5,14.5,42.01,0.0
2018,12,31,17,0,16.0,2.0,1.2,11.3,2.0,1.71,0.0
2018,12,31,17,15,8.0,1.0,1.15,11.25,1.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
